Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/08  17:00:00,4.19950143661307,0.000000000000000E+000,2.62501932441952,0.000000000000000E+000,8.169318642323295E-002,2.70671251084275,8.169318642323295E-002,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.342883107957075 
 01/08  18:00:00,5.74029433115132,0.000000000000000E+000,3.62634831871989,0.000000000000000E+000,0.113234344155213,3.73958266287510,0.113234344155213,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.425777281251550 
 01/08  19:00:00,4.92014774833313,0.000000000000000E+000,2.48283433660016,0.000000000000000E+000,7.701602420133534E-002,2.55985036080149,7.701602420133534E-002,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.508527626171628 
 01/08  20:00:00,4.65716631360982,0.000000000000000E+000,2.25689438141757,0.000000000000000E+000,6.943462445322623E-002,2.32632900587079,6.943462445322623E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.526751154074511 
 01/08  21:00:00,4.49316439039077,0.000000000000000E+000,2.26382631785056,0.000000000000000E+000,6.990469305931749E-002,2.33373101090988,6.990469305931749E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.481763282368351 
 01/08  22:00:00,4.40002141505315,0.000000000000000E+000,2.36907401244435,0.000000000000000E+000,7.334723127717807E-002,2.44242124372153,7.334723127717807E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.422040329795541 
 01/08  23:00:00,4.23186870522459,0.000000000000000E+000,2.57305727419794,0.000000000000000E+000,7.976168825257816E-002,2.65281896245052,7.976168825257816E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.333063014370187 
 01/08  24:00:00,4.09520652593979,0.000000000000000E+000,2.81966847366878,0.000000000000000E+000,8.743814762560935E-002,2.90710662129441,8.743814762560935E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234320374354788 
 01/09  01:00:00,3.97679338735766,0.000000000000000E+000,3.09788785213363,0.000000000000000E+000,9.602308644065685E-002,3.19391093857429,9.602308644065685E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.120956822641873 
 01/09  02:00:00,4.00475507610286,0.000000000000000E+000,3.27347767034010,0.000000000000000E+000,0.101430410500312,3.37490808084039,0.101430410500312,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.875204650035096E-002 
 01/09  03:00:00,4.10225613647742,0.000000000000000E+000,3.42045150588985,0.000000000000000E+000,0.105749275892270,3.52620078178212,0.105749275892270,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.763525082036903E-002 
 01/09  04:00:00,4.19241501084335,0.000000000000000E+000,3.51684811754369,0.000000000000000E+000,0.108586461681828,3.62543457922551,0.108586461681828,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.085974993871431E-002 
 01/09  05:00:00,4.28919258490157,0.000000000000000E+000,3.58182494650286,0.000000000000000E+000,0.110451762602050,3.69227670910492,0.110451762602050,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104000104481039 
 01/09  06:00:00,4.47607276393362,0.000000000000000E+000,3.56902640549462,0.000000000000000E+000,0.109975685906115,3.67900209140074,0.109975685906115,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250737706766939 
 01/09  07:00:00,4.76200987707385,0.000000000000000E+000,3.38882032385959,0.000000000000000E+000,0.104327169005207,3.49314749286479,0.104327169005207,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524112576244973 
 01/09  08:00:00,4.91363906769636,0.000000000000000E+000,3.18305970157242,0.000000000000000E+000,9.776649193199542E-002,3.28082619350441,9.776649193199542E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597234294423017 
 01/09  09:00:00,4.76299528730438,0.000000000000000E+000,3.11151623173469,0.000000000000000E+000,9.572511635105292E-002,3.20724134808572,9.572511635105292E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.575941262156241 
 01/09  10:00:00,4.41474009924259,0.000000000000000E+000,2.96995451288463,0.000000000000000E+000,9.154830740013566E-002,3.06150282028477,9.154830740013566E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514496730099110 
 01/09  11:00:00,5.14512254511647,0.000000000000000E+000,3.74942418329806,0.000000000000000E+000,0.116893071020512,3.86631725431855,0.116893071020512,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.442926167993970 
 01/09  12:00:00,4.03246313419290,0.000000000000000E+000,2.71649819636843,0.000000000000000E+000,8.395200481945790E-002,2.80045020118790,8.395200481945790E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.379782458148168 
 01/09  13:00:00,3.49236376667264,0.000000000000000E+000,2.25485808930754,0.000000000000000E+000,6.995558592121785E-002,2.32481367522876,6.995558592121785E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330546195364653 
 01/09  14:00:00,3.10419683903157,0.000000000000000E+000,1.92698774813967,0.000000000000000E+000,6.016518102099047E-002,1.98715292916065,6.016518102099047E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302024359958125 
 01/09  15:00:00,2.77569120304545,0.000000000000000E+000,1.63476204920296,0.000000000000000E+000,5.128817592562541E-002,1.68605022512858,5.128817592562541E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273131940091844 
 01/09  16:00:00,2.55963546572260,0.000000000000000E+000,1.35953446179100,0.000000000000000E+000,4.275864462363444E-002,1.40229310641463,4.275864462363444E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277228907083995 
 01/09  17:00:00,2.68142929357093,0.000000000000000E+000,1.21653467374647,0.000000000000000E+000,3.838379585112767E-002,1.25491846959759,3.838379585112767E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312522954142155 
 01/09  18:00:00,3.80577102848694,0.000000000000000E+000,1.81938725894970,0.000000000000000E+000,5.782467533854493E-002,1.87721193428825,5.782467533854493E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388976665670739 
 01/09  19:00:00,3.37915323493706,0.000000000000000E+000,1.06775007558414,0.000000000000000E+000,3.352544789770742E-002,1.10127552348184,3.352544789770742E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460418293083001 
 01/09  20:00:00,3.22197268177186,0.000000000000000E+000,0.949648254046051,0.000000000000000E+000,2.973567509688466E-002,0.979383929142936,2.973567509688466E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472747380553738 
 01/09  21:00:00,3.12834334774698,0.000000000000000E+000,1.02301452903492,0.000000000000000E+000,3.208140358167817E-002,1.05509593261660,3.208140358167817E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430432716229711 
 01/09  22:00:00,3.00086557231159,0.000000000000000E+000,1.08767422155835,0.000000000000000E+000,3.409154251831997E-002,1.12176576407667,3.409154251831997E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379146852652639 
 01/09  23:00:00,2.77691031413903,0.000000000000000E+000,1.22168941822017,0.000000000000000E+000,3.827385648984680E-002,1.25996327471001,3.827385648984680E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299253545583967 
 01/09  24:00:00,2.57743849004491,0.000000000000000E+000,1.38270177457553,0.000000000000000E+000,4.331355442613637E-002,1.42601532900166,4.331355442613637E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213178488516284 
 01/10  01:00:00,2.46475948217242,0.000000000000000E+000,1.63072655863606,0.000000000000000E+000,5.108767741032756E-002,1.68181423604638,5.108767741032756E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121019619984522 
 01/10  02:00:00,2.51372690035859,0.000000000000000E+000,1.82653056915953,0.000000000000000E+000,5.731827069793793E-002,1.88384883985746,5.731827069793793E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.878311173901674E-002 
 01/10  03:00:00,2.60868561807733,0.000000000000000E+000,1.97078606000859,0.000000000000000E+000,6.182235365769475E-002,2.03260841366629,6.182235365769475E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.765710053610517E-002 
 01/10  04:00:00,2.68195012015004,0.000000000000000E+000,2.05068963772816,0.000000000000000E+000,6.425569075049564E-002,2.11494532847865,6.425569075049564E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.088410999225762E-002 
 01/10  05:00:00,2.76299517441236,0.000000000000000E+000,2.10032586200365,0.000000000000000E+000,6.570380396208779E-002,2.16602966596574,6.570380396208779E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104049737131014 
 01/10  06:00:00,2.94202372043370,0.000000000000000E+000,2.07980797505182,0.000000000000000E+000,6.498832811483618E-002,2.14479630316666,6.498832811483618E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250894451501116 
 01/10  07:00:00,3.20289396666007,0.000000000000000E+000,1.87515045040300,0.000000000000000E+000,5.852319397051883E-002,1.93367364437352,5.852319397051883E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524470514322448 
 01/10  08:00:00,3.36492096773940,0.000000000000000E+000,1.67943071750958,0.000000000000000E+000,5.225931509019307E-002,1.73169003259977,5.225931509019307E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597652355370696 
 01/10  09:00:00,3.19376928094380,0.000000000000000E+000,1.58811930568132,0.000000000000000E+000,4.948916149010668E-002,1.63760846717143,4.948916149010668E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.576348136709968 
 01/10  10:00:00,2.83241447351138,0.000000000000000E+000,1.43404176226812,0.000000000000000E+000,4.477002138814901E-002,1.47881178365627,4.477002138814901E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514862140996389 
 01/10  11:00:00,3.16306311401499,0.000000000000000E+000,1.82643342246857,0.000000000000000E+000,5.751065473725753E-002,1.88394407720582,5.751065473725753E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443239914005236 
 01/10  12:00:00,2.59970354057737,0.000000000000000E+000,1.32574312531249,0.000000000000000E+000,4.168157438440894E-002,1.36742469969690,4.168157438440894E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380048366023622 
 01/10  13:00:00,2.23055171486004,0.000000000000000E+000,1.03036584478711,0.000000000000000E+000,3.240722336658489E-002,1.06277306815370,3.240722336658489E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330774750627122 
 01/10  14:00:00,2.02372719855244,0.000000000000000E+000,0.878753530803987,0.000000000000000E+000,2.772487459743471E-002,0.906478405401422,2.772487459743471E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302229243238232 
 01/10  15:00:00,2.00694888576300,0.000000000000000E+000,0.889056882410704,0.000000000000000E+000,2.806848030093100E-002,0.917125362711637,2.806848030093100E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273314485226339 
 01/10  16:00:00,1.96680184590219,0.000000000000000E+000,0.784383897164510,0.000000000000000E+000,2.489102342152414E-002,0.809274920586035,2.489102342152414E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277413473092183 
 01/10  17:00:00,2.12230489837342,0.000000000000000E+000,0.674180684837363,0.000000000000000E+000,2.140274717643751E-002,0.695583432013800,2.140274717643751E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312733596528435 
 01/10  18:00:00,2.91544593045160,0.000000000000000E+000,0.956232023196470,0.000000000000000E+000,3.039053275724787E-002,0.986622555953719,3.039053275724787E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389240945969924 
 01/10  19:00:00,2.59910120542676,0.000000000000000E+000,0.311065503126809,0.000000000000000E+000,9.846187048822752E-003,0.320911690175633,9.846187048822752E-003,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460730096878910 
 01/10  20:00:00,2.38915860569720,0.000000000000000E+000,0.141799794950233,0.000000000000000E+000,4.452086634210180E-003,0.146251881584443,4.452086634210180E-003,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473065352037579 
 01/10  21:00:00,2.19430932094257,0.000000000000000E+000,0.117100096287138,0.000000000000000E+000,3.672208152734533E-003,0.120772304439873,3.672208152734533E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430722317602017 
 01/10  22:00:00,2.04671144281760,0.000000000000000E+000,0.162266390915197,0.000000000000000E+000,5.090717111385986E-003,0.167357108026583,5.090717111385986E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379401379208722 
 01/10  23:00:00,1.81304197212384,0.000000000000000E+000,0.286875890930743,0.000000000000000E+000,9.024674826763113E-003,0.295900565757505,9.024674826763113E-003,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299447912521286 
 01/10  24:00:00,1.61929526330039,0.000000000000000E+000,0.453419815216104,0.000000000000000E+000,1.432358784002860E-002,0.467743403056131,1.432358784002860E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213307187717291 
 01/11  01:00:00,1.43948700928348,0.000000000000000E+000,0.636316703301969,0.000000000000000E+000,2.016713606442769E-002,0.656483839366396,2.016713606442769E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121077543775569 
 01/11  02:00:00,1.40661391890073,0.000000000000000E+000,0.752813603360056,0.000000000000000E+000,2.389364427637263E-002,0.776707247636429,2.389364427637263E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.881172250219033E-002 
 01/11  03:00:00,1.42780686535721,0.000000000000000E+000,0.825528649521541,0.000000000000000E+000,2.618089422133948E-002,0.851709543742882,2.618089422133948E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.767721773938977E-002 
 01/11  04:00:00,1.46382064141862,0.000000000000000E+000,0.869260540055984,0.000000000000000E+000,2.753288517675202E-002,0.896793425232736,2.753288517675202E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.090653450675750E-002 
 01/11  05:00:00,1.51850337646118,0.000000000000000E+000,0.893233158641502,0.000000000000000E+000,2.825902687175424E-002,0.921492185513256,2.825902687175424E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104095419632311 
 01/11  06:00:00,1.67343684239147,0.000000000000000E+000,0.849224907105568,0.000000000000000E+000,2.684026241808565E-002,0.876065169523653,2.684026241808565E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251038707101878 
 01/11  07:00:00,1.94046162964734,0.000000000000000E+000,0.650387426289350,0.000000000000000E+000,2.052446836468917E-002,0.670911894654039,2.052446836468917E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524799927029200 
 01/11  08:00:00,2.09166820322199,0.000000000000000E+000,0.444103555445388,0.000000000000000E+000,1.394896854258838E-002,0.458052523987976,1.394896854258838E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598037099465083 
 01/11  09:00:00,1.93819355760010,0.000000000000000E+000,0.370041391827038,0.000000000000000E+000,1.161690281435134E-002,0.381658294641389,1.161690281435134E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.576722585896300 
 01/11  10:00:00,1.70258105084999,0.000000000000000E+000,0.338003150834107,0.000000000000000E+000,1.063892023576724E-002,0.348642071069875,1.063892023576724E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515198430921404 
 01/11  11:00:00,1.82101558946316,0.000000000000000E+000,0.524978841962615,0.000000000000000E+000,1.662895820852448E-002,0.541607800171138,1.662895820852448E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443528666488091 
 01/11  12:00:00,1.37419866868201,0.000000000000000E+000,0.137326140629675,0.000000000000000E+000,4.348974494041062E-003,0.141675115123717,4.348974494041062E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380293078701442 
 01/11  13:00:00,1.16795342723146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330949531152238 
 01/11  14:00:00,1.11725498810022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302235438187440 
 01/11  15:00:00,1.08967594025525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273166902430230 
 01/11  16:00:00,1.15713740052455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277023948300584 
 01/11  17:00:00,1.42620300624430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312215136413120 
 01/11  18:00:00,1.92871804595855,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389135617430603 
 01/11  19:00:00,2.27784744832656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460388029954338 
 01/11  20:00:00,2.24221822396429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472376851889110 
 01/11  21:00:00,2.07292661139568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430111912494999 
 01/11  22:00:00,1.87875810225712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.378805146674828 
 01/11  23:00:00,1.51652389214676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.298830398301716 
 01/11  24:00:00,1.15103288273769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.212788210210728 
 01/12  01:00:00,0.782597933762210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.120672307620689 
 01/12  02:00:00,0.711638129299054,0.000000000000000E+000,7.938751206419162E-002,0.000000000000000E+000,2.512292852920075E-003,8.189980491711180E-002,2.512292852920075E-003,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.864337561983266E-002 
 01/12  03:00:00,0.789984394813468,0.000000000000000E+000,0.207292974797632,0.000000000000000E+000,6.576416014554630E-003,0.213869390812187,6.576416014554630E-003,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.769490012634150E-002 
 01/12  04:00:00,0.890908963584862,0.000000000000000E+000,0.313887051568874,0.000000000000000E+000,9.974219826111339E-003,0.323861271394985,9.974219826111339E-003,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.092701051074857E-002 
 01/12  05:00:00,1.01966128517592,0.000000000000000E+000,0.409593862544708,0.000000000000000E+000,1.301451292240826E-002,0.422608375467119,1.301451292240826E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104137138393185 
 01/12  06:00:00,1.23737575694903,0.000000000000000E+000,0.426337161218264,0.000000000000000E+000,1.353519910844751E-002,0.439872360326710,1.353519910844751E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251170430856388 
 01/12  07:00:00,1.56072222713103,0.000000000000000E+000,0.281938525518015,0.000000000000000E+000,8.933176835730000E-003,0.290871702353745,8.933176835730000E-003,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525100716813182 
 01/12  08:00:00,2.20094852666528,0.000000000000000E+000,0.549637559892746,0.000000000000000E+000,1.734397423574523E-002,0.566981534128489,1.734397423574523E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598388412767853 
 01/12  09:00:00,1.83199237804959,0.000000000000000E+000,0.266691271708961,0.000000000000000E+000,8.423930452555914E-003,0.275115202161517,8.423930452555914E-003,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577064498825655 
 01/12  10:00:00,1.54704176442862,0.000000000000000E+000,0.186915600424807,0.000000000000000E+000,5.880114860023319E-003,0.192795715284831,5.880114860023319E-003,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515505500285076 
 01/12  11:00:00,1.63081422865159,0.000000000000000E+000,0.340391786349975,0.000000000000000E+000,1.075099108273546E-002,0.351142777432711,1.075099108273546E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443792328414948 
 01/12  12:00:00,1.23270157865688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380471103800034 
 01/12  13:00:00,1.16798190022868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330978004149458 
 01/12  14:00:00,1.11729401311651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302274463203733 
 01/12  15:00:00,1.08964776175919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273138723934162 
 01/12  16:00:00,1.15720122960003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277087777376056 
 01/12  17:00:00,1.42623856919196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312250699360779 
 01/12  18:00:00,1.92843936035575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388856931827797 
 01/12  19:00:00,2.27734390781798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.459884489445756 
 01/12  20:00:00,2.24184648209015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472005110014969 
 01/12  21:00:00,2.07238099737653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.429566298475847 
 01/12  22:00:00,1.87802224461296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.378069289030673 
 01/12  23:00:00,1.51570805074960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.298014556904555 
 01/12  24:00:00,1.15010243421622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.211857761689260 
 01/13  01:00:00,0.781637720155326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.119712094013807 
 01/13  02:00:00,0.628752646048784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.765769728667424E-002 
 01/13  03:00:00,0.575133484543122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.671338066818322E-002 
 01/13  04:00:00,0.566215810916303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.009512923717325E-002 
 01/13  05:00:00,0.596361839739490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.103446068423877 
 01/13  06:00:00,0.796997333130568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250664367364632 
 01/13  07:00:00,1.26951198646957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524762178505462 
 01/13  08:00:00,1.63351113573829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597932555969354 
 01/13  09:00:00,1.55645988718541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.576647210122993 
 01/13  10:00:00,1.35361785053161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514877301672892 
 01/13  11:00:00,1.27874853223140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.442869409427461 
 01/13  12:00:00,1.23139009754445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.379159622687597 
 01/13  13:00:00,1.16632399680408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.329320100724853 
 01/13  14:00:00,1.11528734807450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.300267798161713 
 01/13  15:00:00,1.08746171113784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.270952673312815 
 01/13  16:00:00,1.15491015978599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.274796707562020 
 01/13  17:00:00,1.42400782317147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.310019953340286 
 01/13  18:00:00,1.92622755579549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.386645127267538 
 01/13  19:00:00,2.27542906789373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.457969649521507 
 01/13  20:00:00,2.24000814021111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.470166768135933 
 01/13  21:00:00,2.07063273454911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.427818035648430 
 01/13  22:00:00,1.87639040249750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.376437446915205 
 01/13  23:00:00,1.51417150299916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.296478009154120 
 01/13  24:00:00,1.14846735247803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.210222679951070 
 01/14  01:00:00,0.794428373159765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.125929058682499 
 01/14  02:00:00,0.635103221328193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.006124533312280E-002 
 01/14  03:00:00,0.579121657277214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,6.809031288605229E-002 
 01/14  04:00:00,0.569233865996187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.174777905276093E-002 
 01/14  05:00:00,0.604191578115398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.108604649047384 
 01/14  06:00:00,0.819329125937035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.268899464293572 
 01/14  07:00:00,1.32412862486606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.568753296184042 
 01/14  08:00:00,1.70805559359348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.651315634975888 
 01/14  09:00:00,1.64424164174587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.631991637841428 
 01/14  10:00:00,1.44913999734252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.565368353993077 
 01/14  11:00:00,1.37277744604733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.485982053221107 
 01/14  12:00:00,1.31934267936072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.414623402993857 
 01/14  13:00:00,1.24484114427587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.360026703857147 
 01/14  14:00:00,1.18546552440188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.326857907103953 
 01/14  15:00:00,1.15053811258603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.294903471285336 
 01/14  16:00:00,1.21598748832959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.298815033603177 
 01/14  17:00:00,1.48993825981116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.340032441997916 
 01/14  18:00:00,1.99814321895678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.423208831932114 
 01/14  19:00:00,2.35772940869780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.505959647337786 
 01/14  20:00:00,2.32808313693484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.523996983270307 
 01/14  21:00:00,2.15653088629479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.478860789182236 
 01/14  22:00:00,1.95453907816884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.418979236632763 
 01/14  23:00:00,1.57581030418770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.329823575783813 
 01/14  24:00:00,1.18456687594934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.230787345658732 
 01/15  01:00:00,0.793910259339788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.125410944862521 
 01/15  02:00:00,0.634615871044124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,7.957389504905399E-002 
 01/15  03:00:00,0.578634331259342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,6.760298686818317E-002 
 01/15  04:00:00,0.568763473812612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.127738686918582E-002 
 01/15  05:00:00,0.603635086849297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.108048157781284 
 01/15  06:00:00,0.818816976475602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.268387314832139 
 01/15  07:00:00,1.32378712198466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.568411793302646 
 01/15  08:00:00,1.70779795160899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.651057992991400 
 01/15  09:00:00,1.64422347561070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.631973471706256 
 01/15  10:00:00,1.44917040756676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.565398764217313 
 01/15  11:00:00,1.37277900223859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.485983609412374 
 01/15  12:00:00,1.31927407551120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.414554799144338 
 01/15  13:00:00,1.24481100608201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.359996565663297 
 01/15  14:00:00,1.18552405103932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.326916433741388 
 01/15  15:00:00,1.15088211882741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.295247477526721 
 01/15  16:00:00,1.21640196579641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.299229511070001 
 01/15  17:00:00,1.49055905659912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.340653238785884 
 01/15  18:00:00,1.99978506310765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.424850676082980 
 01/15  19:00:00,2.35963289918334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.507863137823321 
 01/15  20:00:00,2.33013022171056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.526044068046029 
 01/15  21:00:00,2.15902791298998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.481357815877425 
 01/15  22:00:00,1.95741292758759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.421853086051518 
 01/15  23:00:00,1.57887186610391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.332885137700028 
 01/15  24:00:00,1.18800972767032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234230197379714 
 01/16  01:00:00,0.815392248737235,0.000000000000000E+000,3.130645736159780E-002,0.000000000000000E+000,9.852848161977640E-004,3.229174217779558E-002,9.852848161977640E-004,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121174880417920 
 01/16  02:00:00,1.00552869093612,0.000000000000000E+000,0.364046460799152,0.000000000000000E+000,1.150258928186606E-002,0.375549050081019,1.150258928186606E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.888469209298957E-002 
 01/16  03:00:00,1.38284326359379,0.000000000000000E+000,0.782024606262676,0.000000000000000E+000,2.464690225216378E-002,0.806671508514840,2.464690225216378E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.775165120401426E-002 
 01/16  04:00:00,1.73611471322427,0.000000000000000E+000,1.13349296042752,0.000000000000000E+000,3.551164677677331E-002,1.16900460720430,3.551164677677331E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.098942434084682E-002 
