Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/16  05:00:00,2.08770697941510,0.000000000000000E+000,1.44560822052864,0.000000000000000E+000,4.491876743067464E-002,1.49052698795932,4.491876743067464E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104264220140171 
 01/16  06:00:00,2.50005938129526,0.000000000000000E+000,1.65117916126462,0.000000000000000E+000,5.097581146180405E-002,1.70215497272642,5.097581146180405E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251571442802902 
 01/16  07:00:00,2.89051552222129,0.000000000000000E+000,1.57138128399774,0.000000000000000E+000,4.836842443152609E-002,1.61974970842926,4.836842443152609E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526016005827926 
 01/16  08:00:00,3.07056083640923,0.000000000000000E+000,1.39309630279406,0.000000000000000E+000,4.242852720204571E-002,1.43552482999611,4.242852720204571E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599457426644177 
 01/16  09:00:00,2.70916044632018,0.000000000000000E+000,1.11726239573453,0.000000000000000E+000,3.398046549515481E-002,1.15124286122969,3.398046549515481E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578104908028079 
 01/16  10:00:00,1.98689368620960,0.000000000000000E+000,0.613067389326544,0.000000000000000E+000,1.864585736416848E-002,0.631713246690712,1.864585736416848E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516439890660171 
 01/16  11:00:00,2.11075107826388,0.000000000000000E+000,0.805601121684954,0.000000000000000E+000,2.467620775146732E-002,0.830277329436421,2.467620775146732E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444594626023525 
 01/16  12:00:00,1.23325303048072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381022555623870 
 01/16  13:00:00,1.16815681711379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331152921034564 
 01/16  14:00:00,1.11719850467530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302178954762512 
 01/16  15:00:00,1.08948432325897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272975285433941 
 01/16  16:00:00,1.15695619825499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276842746031016 
 01/16  17:00:00,1.42641846211162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312430592280441 
 01/16  18:00:00,1.93411669225720,0.000000000000000E+000,4.440296200663230E-003,0.000000000000000E+000,1.350473554027626E-004,4.575343556065973E-003,1.350473554027626E-004,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389958920173189 
 01/16  19:00:00,2.27886049427096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.461401075898738 
 01/16  20:00:00,2.24333594917532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473494577100142 
 01/16  21:00:00,2.07405214420636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.431237445305677 
 01/16  22:00:00,1.87992366768873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379970712106440 
 01/16  23:00:00,1.51784698449272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300153490647675 
 01/16  24:00:00,1.39956147206163,0.000000000000000E+000,0.240146547764591,0.000000000000000E+000,7.307562513813223E-003,0.247454110278404,7.307562513813223E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213862689256261 
 01/17  01:00:00,1.39153915340708,0.000000000000000E+000,0.590124138945292,0.000000000000000E+000,1.816730142963804E-002,0.608291440374932,1.816730142963804E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121322086890626 
 01/17  02:00:00,1.50868193358723,0.000000000000000E+000,0.852192693770946,0.000000000000000E+000,2.646284119431171E-002,0.878655534965257,2.646284119431171E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.893144985986715E-002 
 01/17  03:00:00,1.66544454728468,0.000000000000000E+000,1.05634140302366,0.000000000000000E+000,3.292179692660591E-002,1.08926319995026,3.292179692660591E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.776124345947529E-002 
 01/17  04:00:00,1.81809389587160,0.000000000000000E+000,1.21320195750409,0.000000000000000E+000,3.777115230513628E-002,1.25097310980923,3.777115230513628E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.100010438324529E-002 
 01/17  05:00:00,1.95760464266150,0.000000000000000E+000,1.31939896311588,0.000000000000000E+000,4.100402133481166E-002,1.36040298445069,4.100402133481166E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104285886895195 
 01/17  06:00:00,2.17633084278831,0.000000000000000E+000,1.33687753130178,0.000000000000000E+000,4.148050827520451E-002,1.37835803957699,4.148050827520451E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251639837445385 
 01/17  07:00:00,3.17603021353794,0.000000000000000E+000,1.84770077606044,0.000000000000000E+000,5.740712718781168E-002,1.90510790324825,5.740712718781168E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526172502325587 
 01/17  08:00:00,2.63239131897642,0.000000000000000E+000,0.967570864743550,0.000000000000000E+000,2.960165023981069E-002,0.997172514983363,2.960165023981069E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599640224224121 
 01/17  09:00:00,2.13169444085771,0.000000000000000E+000,0.556665506447691,0.000000000000000E+000,1.693344279480634E-002,0.573598949242498,1.693344279480634E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578282814552801 
 01/17  10:00:00,1.43651779598831,0.000000000000000E+000,7.878152235923190E-002,0.000000000000000E+000,2.396064534530100E-003,8.117758689376199E-002,2.396064534530100E-003,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516599660235834 
 01/17  11:00:00,1.28041543164699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444536308843054 
 01/17  12:00:00,1.23265261844391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380422143587063 
 01/17  13:00:00,1.16763803106643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330634134987213 
 01/17  14:00:00,1.11671502029156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301695470378775 
 01/17  15:00:00,1.08903718243617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272528144611141 
 01/17  16:00:00,1.15661280302607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276499350802098 
 01/17  17:00:00,1.42580264362823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311814773797053 
 01/17  18:00:00,1.92833423115338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388751802625438 
 01/17  19:00:00,2.27749206777427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460032649402047 
 01/17  20:00:00,2.24199731788329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472155945808116 
 01/17  21:00:00,2.07268786955430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.429873170653620 
 01/17  22:00:00,1.87858212278259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.378629167200300 
 01/17  23:00:00,1.51639213341719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.298698639572145 
 01/17  24:00:00,1.15117325584984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.212928583322874 
 01/18  01:00:00,0.782625269209631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.120699643068113 
 01/18  02:00:00,0.647052117643080,0.000000000000000E+000,1.678677152835123E-002,0.000000000000000E+000,5.105535753032918E-004,1.729732510365451E-002,5.105535753032918E-004,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.865984377731690E-002 
 01/18  03:00:00,0.781331681270250,0.000000000000000E+000,0.199107699428356,0.000000000000000E+000,6.065649008123463E-003,0.205173348436480,6.065649008123463E-003,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.773822895883232E-002 
 01/18  04:00:00,1.05276803828829,0.000000000000000E+000,0.471151729040843,0.000000000000000E+000,1.448681138494925E-002,0.485638540425794,1.448681138494925E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.100881618337139E-002 
 01/18  05:00:00,1.29937356714486,0.000000000000000E+000,0.681029309862518,0.000000000000000E+000,2.112488019317108E-002,0.702154190055689,2.112488019317108E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104303605773551 
 01/18  06:00:00,1.65210268386421,0.000000000000000E+000,0.828272409979642,0.000000000000000E+000,2.580161447108606E-002,0.854074024450728,2.580161447108606E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251695693647552 
 01/18  07:00:00,2.03705585391460,0.000000000000000E+000,0.742855249744916,0.000000000000000E+000,2.315081329879965E-002,0.766006063043716,2.315081329879965E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526299982906786 
 01/18  08:00:00,2.26488143063269,0.000000000000000E+000,0.610651864778373,0.000000000000000E+000,1.886186960463289E-002,0.629513734383007,1.886186960463289E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599789116480748 
 01/18  09:00:00,2.03892955552551,0.000000000000000E+000,0.466331854371071,0.000000000000000E+000,1.435730131736153E-002,0.480689155688431,1.435730131736153E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578427722774666 
 01/18  10:00:00,1.59283330988991,0.000000000000000E+000,0.230306813808787,0.000000000000000E+000,7.056146027305973E-003,0.237362959836093,7.056146027305973E-003,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516729801195107 
 01/18  11:00:00,1.78214104280408,0.000000000000000E+000,0.486340042813362,0.000000000000000E+000,1.507833043699081E-002,0.501418373250353,1.507833043699081E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444843546749792 
 01/18  12:00:00,1.31423580680207,0.000000000000000E+000,7.818380812700786E-002,0.000000000000000E+000,2.414083423601224E-003,8.059789155060916E-002,2.414083423601224E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381407440394608 
 01/18  13:00:00,1.16886242540446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331858529325239 
 01/18  14:00:00,1.11810402994478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303084480031990 
 01/18  15:00:00,1.09049552137042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273986483545397 
 01/18  16:00:00,1.15814844554197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278034993318003 
 01/18  17:00:00,1.42752472082338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313536850992197 
 01/18  18:00:00,2.19412561167080,0.000000000000000E+000,0.256041431954994,0.000000000000000E+000,7.961492287402706E-003,0.264002924242397,7.961492287402706E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390540258900457 
 01/18  19:00:00,2.27969233829766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462232919925440 
 01/18  20:00:00,2.27996203745851,0.000000000000000E+000,3.437992089563054E-002,0.000000000000000E+000,1.066196570475571E-003,3.544611746610601E-002,1.066196570475571E-003,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474674547917226 
 01/18  21:00:00,2.37612294387068,0.000000000000000E+000,0.291972468047315,0.000000000000000E+000,9.133238093760852E-003,0.301105706141078,9.133238093760852E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432202538828924 
 01/18  22:00:00,2.45101580035225,0.000000000000000E+000,0.552973469014091,0.000000000000000E+000,1.738707430670890E-002,0.570360543320797,1.738707430670890E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380702301449161 
 01/18  23:00:00,2.45669913971279,0.000000000000000E+000,0.909937955587496,0.000000000000000E+000,2.862633409106951E-002,0.938564289678564,2.862633409106951E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300441356189179 
 01/18  24:00:00,2.52891321670038,0.000000000000000E+000,1.33483445369774,0.000000000000000E+000,4.186910315954268E-002,1.37670355685729,4.186910315954268E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213964987316130 
 01/19  01:00:00,2.57654134033128,0.000000000000000E+000,1.73894818305594,0.000000000000000E+000,5.430338522937176E-002,1.79325156828532,5.430338522937176E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121364145904442 
 01/19  02:00:00,2.76364692595624,0.000000000000000E+000,2.06925726480698,0.000000000000000E+000,6.434327572347578E-002,2.13360054053045,6.434327572347578E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.895143666367629E-002 
 01/19  03:00:00,2.96024825668940,0.000000000000000E+000,2.31234140789455,0.000000000000000E+000,7.171156146807271E-002,2.38405296936263,7.171156146807271E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.777518345184894E-002 
 01/19  04:00:00,3.24440614081931,0.000000000000000E+000,2.59703464957319,0.000000000000000E+000,8.023523275321930E-002,2.67726988232641,8.023523275321930E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.101557681377434E-002 
 01/19  05:00:00,3.50230760462848,0.000000000000000E+000,2.81813241423327,0.000000000000000E+000,8.694199805051918E-002,2.90507441228378,8.694199805051918E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104317421029074 
 01/19  06:00:00,3.85681290989105,0.000000000000000E+000,2.96738477457573,0.000000000000000E+000,9.135615639396108E-002,3.05874093096968,9.135615639396108E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251739013155434 
 01/19  07:00:00,4.23085918650950,0.000000000000000E+000,2.87139999882213,0.000000000000000E+000,8.831095858095674E-002,2.95971095740309,8.831095858095674E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526398421142322 
 01/19  08:00:00,5.57420387397606,0.000000000000000E+000,3.82171551759683,0.000000000000000E+000,0.117005715704929,3.93872123330174,0.117005715704929,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599904060905370 
 01/19  09:00:00,4.56699347379699,0.000000000000000E+000,2.91934288184774,0.000000000000000E+000,8.929832505074539E-002,3.00864120689848,8.929832505074539E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578539589836093 
 01/19  10:00:00,3.63281337064687,0.000000000000000E+000,2.21002670843618,0.000000000000000E+000,6.721584526257514E-002,2.27724255369876,6.721584526257514E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516830268089403 
 01/19  11:00:00,3.90465657348690,0.000000000000000E+000,2.54539515569225,0.000000000000000E+000,7.845245704328570E-002,2.62384761273554,7.845245704328570E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444929837947419 
 01/19  12:00:00,2.61778961010342,0.000000000000000E+000,1.34312042877279,0.000000000000000E+000,4.095812433407130E-002,1.38407855310686,4.095812433407130E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381480582139713 
 01/19  13:00:00,2.11204349567870,0.000000000000000E+000,0.915044930395522,0.000000000000000E+000,2.798886515559782E-002,0.943033795551122,2.798886515559782E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.332005804048356 
 01/19  14:00:00,1.83727227824346,0.000000000000000E+000,0.697418046378274,0.000000000000000E+000,2.150194277611493E-002,0.718919989154387,2.150194277611493E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303332739176286 
 01/19  15:00:00,1.57030889928076,0.000000000000000E+000,0.465109392841314,0.000000000000000E+000,1.439281451223929E-002,0.479502207353553,1.439281451223929E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274297654102176 
 01/19  16:00:00,1.70866592183147,0.000000000000000E+000,0.533509750491317,0.000000000000000E+000,1.663517748988126E-002,0.550144927981199,1.663517748988126E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278407541626300 
 01/19  17:00:00,2.23878633908083,0.000000000000000E+000,0.786191486607678,0.000000000000000E+000,2.473893401447463E-002,0.810930420622153,2.473893401447463E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313868048627494 
 01/19  18:00:00,3.88274164138986,0.000000000000000E+000,1.89246577146174,0.000000000000000E+000,6.002906201246285E-002,1.95249483347420,6.002906201246285E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390664379387723 
 01/19  19:00:00,3.47688639755270,0.000000000000000E+000,1.16098579715872,0.000000000000000E+000,3.603146740617837E-002,1.19701726456490,3.603146740617837E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462409714615584 
 01/19  20:00:00,3.45654186047378,0.000000000000000E+000,1.17553461599646,0.000000000000000E+000,3.638780941165757E-002,1.21192242540811,3.638780941165757E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474778062990474 
 01/19  21:00:00,3.51836870115013,0.000000000000000E+000,1.39983325769169,0.000000000000000E+000,4.343855884951900E-002,1.44327181654121,4.343855884951900E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432282185708227 
 01/19  22:00:00,3.64802385485314,0.000000000000000E+000,1.71410817897917,0.000000000000000E+000,5.319044174176547E-002,1.76729862072093,5.319044174176547E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380772278549904 
 01/19  23:00:00,3.72853586338758,0.000000000000000E+000,2.14389172660296,0.000000000000000E+000,6.645585731095666E-002,2.21034758391392,6.645585731095666E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300494785628611 
 01/19  24:00:00,3.85464409394909,0.000000000000000E+000,2.62133462577532,0.000000000000000E+000,8.106438946381718E-002,2.70239901523914,8.106438946381718E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.214000406182980 
 01/20  01:00:00,3.92499916176071,0.000000000000000E+000,3.04774991653115,0.000000000000000E+000,9.394589363619060E-002,3.14169581016733,9.394589363619060E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121377725451850 
 01/20  02:00:00,4.10973527966190,0.000000000000000E+000,3.37593721547792,0.000000000000000E+000,0.103745438044066,3.47968265352198,0.103745438044066,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.895767737779692E-002 
 01/20  03:00:00,4.33343123881041,0.000000000000000E+000,3.64554016341466,0.000000000000000E+000,0.111691354343681,3.75723151775834,0.111691354343681,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.777961717712813E-002 
 01/20  04:00:00,4.57209336977163,0.000000000000000E+000,3.88613507866796,0.000000000000000E+000,0.118817070867241,4.00495214953521,0.118817070867241,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.102053855729623E-002 
 01/20  05:00:00,4.80571049892080,0.000000000000000E+000,4.08381750985603,0.000000000000000E+000,0.124650075622224,4.20846758547824,0.124650075622224,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104327142126938 
 01/20  06:00:00,5.13541156538252,0.000000000000000E+000,4.20905614536811,0.000000000000000E+000,0.128253102563501,4.33730924793162,0.128253102563501,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251769351684978 
 01/20  07:00:00,5.43248838705096,0.000000000000000E+000,4.03832330621031,0.000000000000000E+000,0.122947534054180,4.16127084026451,0.122947534054180,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526467738822362 
 01/20  08:00:00,5.49626567547041,0.000000000000000E+000,3.74674831615870,0.000000000000000E+000,0.113953760873297,3.86070207703200,0.113953760873297,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599985018669456 
 01/20  09:00:00,5.03855900782162,0.000000000000000E+000,3.37740733944018,0.000000000000000E+000,0.102720608873154,3.48012794831335,0.102720608873154,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578618382445847 
 01/20  10:00:00,4.14930218534962,0.000000000000000E+000,2.71120199385035,0.000000000000000E+000,8.245861147224806E-002,2.79366060532261,8.245861147224806E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516901031168294 
 01/20  11:00:00,4.56743269497651,0.000000000000000E+000,3.18837261164316,0.000000000000000E+000,9.819037145246293E-002,3.28656298309562,9.819037145246293E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444990589076961 
 01/20  12:00:00,3.08747915050684,0.000000000000000E+000,1.79886945275643,0.000000000000000E+000,5.484714947120947E-002,1.85371660222764,5.484714947120947E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381532073422370 
 01/20  13:00:00,2.37002727325762,0.000000000000000E+000,1.16533356184515,0.000000000000000E+000,3.563975190641316E-002,1.20097331375156,3.563975190641316E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.332050063426833 
 01/20  14:00:00,1.90678082962983,0.000000000000000E+000,0.764788522737295,0.000000000000000E+000,2.360034073885324E-002,0.788388863476150,2.360034073885324E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303372416240897 
 01/20  15:00:00,1.47176080222477,0.000000000000000E+000,0.369478256480377,0.000000000000000E+000,1.144050194248487E-002,0.380918758422863,1.144050194248487E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274333005976878 
 01/20  16:00:00,1.52471898102028,0.000000000000000E+000,0.355114700237013,0.000000000000000E+000,1.104754439380300E-002,0.366162244630817,1.104754439380300E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278443284165499 
 01/20  17:00:00,1.94800793142365,0.000000000000000E+000,0.504230227390234,0.000000000000000E+000,1.588099688324154E-002,0.520111224273477,1.588099688324154E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313908837318994 
 01/20  18:00:00,3.40594753840902,0.000000000000000E+000,1.43008470495191,0.000000000000000E+000,4.556486397152118E-002,1.47564956892343,4.556486397152118E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390715540957633 
 01/20  19:00:00,3.02870210339405,0.000000000000000E+000,0.726036304099115,0.000000000000000E+000,2.273629955882259E-002,0.748772603657937,2.273629955882259E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462470081363889 
 01/20  20:00:00,2.98785198609273,0.000000000000000E+000,0.720672063156756,0.000000000000000E+000,2.249892099145578E-002,0.743170984148212,2.249892099145578E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474839629869331 
 01/20  21:00:00,3.02382578478255,0.000000000000000E+000,0.919877286699552,0.000000000000000E+000,2.879554015428425E-002,0.948672826853838,2.879554015428425E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432338259028050 
 01/20  22:00:00,3.09565678400850,0.000000000000000E+000,1.17800141136904,0.000000000000000E+000,3.688085067945138E-002,1.21488226204850,3.688085067945138E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380821566377701 
 01/20  23:00:00,3.10011500904033,0.000000000000000E+000,1.53391937512891,0.000000000000000E+000,4.796971462527377E-002,1.58188908975418,4.796971462527377E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300532425441101 
 01/20  24:00:00,3.15292048754951,0.000000000000000E+000,1.94010769654918,0.000000000000000E+000,6.054282536288126E-002,2.00065052191206,6.054282536288126E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.214025293110482 
 01/21  01:00:00,3.18193836168599,0.000000000000000E+000,2.31218261757312,0.000000000000000E+000,7.190664493749438E-002,2.38408926251061,7.190664493749438E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129349784698096 
 01/21  02:00:00,3.31678279215803,0.000000000000000E+000,2.59807468799302,0.000000000000000E+000,8.055536555789478E-002,2.67863005355091,8.055536555789478E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.311076261204300E-002 
 01/21  03:00:00,3.49236857482885,0.000000000000000E+000,2.82321023764936,0.000000000000000E+000,8.725945110006253E-002,2.91046968874942,8.725945110006253E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.086754168826827E-002 
 01/21  04:00:00,3.56597395251644,0.000000000000000E+000,2.90450404471835,0.000000000000000E+000,8.964369635857748E-002,2.99414774107694,8.964369635857748E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.434012449608089E-002 
 01/21  05:00:00,3.61255565069040,0.000000000000000E+000,2.91624546909770,0.000000000000000E+000,8.961163231962850E-002,3.00585710141734,8.961163231962850E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111111620205061 
 01/21  06:00:00,3.73252003216994,0.000000000000000E+000,2.82380223842662,0.000000000000000E+000,8.671812098580435E-002,2.91052035941242,8.671812098580435E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271570011114048 
 01/21  07:00:00,4.79606169408509,0.000000000000000E+000,3.36458129705266,0.000000000000000E+000,0.104162940952737,3.46874423800539,0.104162940952737,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571942127397680 
 01/21  08:00:00,4.06221995577034,0.000000000000000E+000,2.28095857217884,0.000000000000000E+000,6.969701784572301E-002,2.35065559002456,6.969701784572301E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.654824407128182 
 01/21  09:00:00,3.60547999521474,0.000000000000000E+000,1.89940389626349,0.000000000000000E+000,5.834187836195507E-002,1.95774577462545,5.834187836195507E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.635484216684856 
 01/21  10:00:00,3.01341720946689,0.000000000000000E+000,1.51401111233419,0.000000000000000E+000,4.673411426655428E-002,1.56074522660075,4.673411426655428E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568900339516713 
 01/21  11:00:00,2.97368336216918,0.000000000000000E+000,1.54909808824093,0.000000000000000E+000,4.836164483921408E-002,1.59745973308015,4.836164483921408E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.489428236262812 
 01/21  12:00:00,2.26089623814859,0.000000000000000E+000,0.909447314407647,0.000000000000000E+000,2.840891656596424E-002,0.937856230973610,2.840891656596424E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.418320730808106 
 01/21  13:00:00,1.89767085898403,0.000000000000000E+000,0.629202376207907,0.000000000000000E+000,1.976027963139267E-002,0.648962655839298,1.976027963139267E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.363893762726019 
 01/21  14:00:00,1.58001042743634,0.000000000000000E+000,0.378463844016744,0.000000000000000E+000,1.193887454800197E-002,0.390402718564744,1.193887454800197E-002,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.331000091573667 
 01/21  15:00:00,1.36259870452950,0.000000000000000E+000,0.201229878666512,0.000000000000000E+000,6.366535048765881E-003,0.207596413715278,6.366535048765881E-003,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.299367649513534 
 01/21  16:00:00,1.33674822997078,0.000000000000000E+000,0.112591355310910,0.000000000000000E+000,3.564751668683525E-003,0.116156106979593,3.564751668683525E-003,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.303419668264777 
 01/21  17:00:00,1.51013302943718,0.000000000000000E+000,1.503252651300773E-002,0.000000000000000E+000,4.768379335901472E-004,1.550936444659788E-002,4.768379335901472E-004,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.344717847177340 
 01/21  18:00:00,2.13844156520749,0.000000000000000E+000,0.131270270761469,0.000000000000000E+000,4.172955581742267E-003,0.135443226343212,4.172955581742267E-003,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.428063951839612 
 01/21  19:00:00,2.36257521952660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.510805458166587 
 01/21  20:00:00,2.33297450548313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.528888351818599 
 01/21  21:00:00,2.16116687419087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.483496777078315 
 01/21  22:00:00,1.95898342771369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.423423586177612 
 01/21  23:00:00,1.57989930317250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.333912574768607 
 01/21  24:00:00,1.18847225116169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234692720871083 
 01/22  01:00:00,0.797285658871217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.128786344393950 
 01/22  02:00:00,0.637817889255253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.277591326018319E-002 
 01/22  03:00:00,0.587180989173840,0.000000000000000E+000,5.256011720798735E-003,0.000000000000000E+000,1.669146857842351E-004,5.422926406582988E-003,1.669146857842351E-004,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.072671837609776E-002 
 01/22  04:00:00,0.659574419216955,0.000000000000000E+000,8.504611873014389E-002,0.000000000000000E+000,2.701231032424475E-003,8.774734976256837E-002,2.701231032424475E-003,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.434098251095982E-002 
 01/22  05:00:00,0.717149976814356,0.000000000000000E+000,0.107044248070276,0.000000000000000E+000,3.405429528001859E-003,0.110449677598278,3.405429528001859E-003,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111113370148064 
 01/22  06:00:00,0.888830337345843,0.000000000000000E+000,6.476426878391969E-002,0.000000000000000E+000,2.061064558225919E-003,6.682533334214558E-002,2.061064558225919E-003,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271575342360235 
 01/22  07:00:00,1.32732958690492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571954258222902 
 01/22  08:00:00,1.71145153931955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.654711580701959 
 01/22  09:00:00,1.64752650592957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.635276502025120 
 01/22  10:00:00,1.45225838185850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568486738509060 
 01/22  11:00:00,1.37566018824129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488864795415076 
 01/22  12:00:00,1.32209174861701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417372472250147 
 01/22  13:00:00,1.24760590397066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.362791463551944 
 01/22  14:00:00,1.18833197205473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.329724354756798 
 01/22  15:00:00,1.15355778820532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.297923146904627 
 01/22  16:00:00,1.21894006819567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.301767613469259 
 01/22  17:00:00,1.49278674167404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.342880923860803 
 01/22  18:00:00,2.00101948179922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.426085094774550 
 01/22  19:00:00,2.36062921546966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.508859454109640 
 01/22  20:00:00,2.33099108471789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.526904931053360 
 01/22  21:00:00,2.15933172071009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.481661623597535 
 01/22  22:00:00,1.95715878465816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.421598943122082 
 01/22  23:00:00,1.57817314281970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.332186414415819 
 01/22  24:00:00,1.18667013465771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.232890604367109 
 01/23  01:00:00,0.780964261739243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.119038635597723 
 01/23  02:00:00,0.627949981976800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.685503321469128E-002 
 01/23  03:00:00,0.574288567161469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.586846328653014E-002 
 01/23  04:00:00,0.565378672912457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,6.925799123332811E-002 
 01/23  05:00:00,0.595624002540979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.102708231225366 
 01/23  06:00:00,0.796615619211030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250282653445095 
 01/23  07:00:00,1.27000433214887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525254524184766 
 01/23  08:00:00,1.63429260280579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598714023036860 
 01/23  09:00:00,1.55734073097768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577528053915262 
 01/23  10:00:00,1.35470067308869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515960124229975 
 01/23  11:00:00,1.33673612443470,0.000000000000000E+000,5.446097332157435E-002,0.000000000000000E+000,1.731058415864375E-003,5.619203173743886E-002,1.731058415864375E-003,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444664969893330 
 01/23  12:00:00,1.44232225649617,0.000000000000000E+000,0.202105485598092,0.000000000000000E+000,6.429586715355312E-003,0.208535072313447,6.429586715355312E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381556709325870 
 01/23  13:00:00,1.16882433727871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331820441199491 
 01/23  14:00:00,1.11767119185324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302651641940453 
 01/23  15:00:00,1.08971926668932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273210228864293 
 01/23  16:00:00,1.15744838452404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277334932300069 
 01/23  17:00:00,1.42668844674536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312700576914172 
