Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/23  18:00:00,1.92917944902680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389597020498848 
 01/23  19:00:00,2.27833752558613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460878107213907 
 01/23  20:00:00,2.24295786134838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473116489273200 
 01/23  21:00:00,2.07350698391284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430692285012158 
 01/23  22:00:00,1.87927833437151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379325378789221 
 01/23  23:00:00,1.51693566679785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299242172952808 
 01/23  24:00:00,1.15147466765693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213229995129967 
 01/24  01:00:00,0.782645865493133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.120720239351613 
 01/24  02:00:00,0.665352731464401,0.000000000000000E+000,3.423769939307066E-002,0.000000000000000E+000,1.085428684862770E-003,3.532312807793347E-002,1.085428684862770E-003,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.893465462435791E-002 
 01/24  03:00:00,0.785586981836380,0.000000000000000E+000,0.202945527010978,0.000000000000000E+000,6.442324663847108E-003,0.209387851674825,6.442324663847108E-003,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.777902628661737E-002 
 01/24  04:00:00,0.794716171114870,0.000000000000000E+000,0.220585288441552,0.000000000000000E+000,6.990509444665720E-003,0.227575797886218,6.990509444665720E-003,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.101969154952334E-002 
 01/24  05:00:00,0.838091851901112,0.000000000000000E+000,0.233473437755905,0.000000000000000E+000,7.377353250664601E-003,0.240850791006570,7.377353250664601E-003,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104325289578929 
 01/24  06:00:00,0.967828216767671,0.000000000000000E+000,0.164549210235868,0.000000000000000E+000,5.182862897735140E-003,0.169732073133603,5.182862897735140E-003,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251763177868131 
 01/24  07:00:00,1.50766241414869,0.000000000000000E+000,0.229245419561682,0.000000000000000E+000,7.221650055667312E-003,0.236467069617349,7.221650055667312E-003,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526445536567242 
 01/24  08:00:00,1.63540247333727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599823893568331 
 01/24  09:00:00,1.55806880614082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578256129078411 
 01/24  10:00:00,1.35505892897646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516318380117746 
 01/24  11:00:00,1.28021940602539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444340283221456 
 01/24  12:00:00,1.23283361589475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380603141037897 
 01/24  13:00:00,1.16756987476853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330565978689310 
 01/24  14:00:00,1.11679888084946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301779330936677 
 01/24  15:00:00,1.08912561936860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272616581543577 
 01/24  16:00:00,1.15655137291547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276437920691504 
 01/24  17:00:00,1.42563861874069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311650748909508 
 01/24  18:00:00,1.92790525395940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388322825431453 
 01/24  19:00:00,2.27708645457601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.459627036203793 
 01/24  20:00:00,2.24165118539362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.471809813318446 
 01/24  21:00:00,2.07208360270548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.429268903804798 
 01/24  22:00:00,1.87783164035507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.377878684772778 
 01/24  23:00:00,1.51566183645490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.297968342609853 
 01/24  24:00:00,1.15020950889884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.211964836371878 
 01/25  01:00:00,0.781622339756860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.119696713615342 
 01/25  02:00:00,0.628783779780646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.768883101853731E-002 
 01/25  03:00:00,0.575370342818714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.695023894377553E-002 
 01/25  04:00:00,0.566561946360081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.044126468095221E-002 
 01/25  05:00:00,0.596908923176887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.103993151861273 
 01/25  06:00:00,0.797893558229603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251560592463667 
 01/25  07:00:00,1.59614280015390,0.000000000000000E+000,0.315113088472400,0.000000000000000E+000,9.906134507158154E-003,0.325019222979559,9.906134507158154E-003,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526373769210240 
 01/25  08:00:00,1.63530372370996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599725143941029 
 01/25  09:00:00,1.55795749103012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578144813967703 
 01/25  10:00:00,1.35494352391659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516202975057875 
 01/25  11:00:00,1.27980554359508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443926420791144 
 01/25  12:00:00,1.23212861592631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.379898141069464 
 01/25  13:00:00,1.16677441688674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.329770520807514 
 01/25  14:00:00,1.11601642657929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.300996876666509 
 01/25  15:00:00,1.08822389195450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.271714854129478 
 01/25  16:00:00,1.15523950847866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.275126056254692 
 01/25  17:00:00,1.42452715284055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.310539283009372 
 01/25  18:00:00,1.92699463403416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.387412205506214 
 01/25  19:00:00,2.27614764797603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.458688229603810 
 01/25  20:00:00,2.24077763528831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.470936263213134 
 01/25  21:00:00,2.07128695158892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.428472252688236 
 01/25  22:00:00,1.87699197882782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.377039023245525 
 01/25  23:00:00,1.51462310855649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.296929614711446 
 01/25  24:00:00,1.14888550008523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.210640827558272 
 01/26  01:00:00,0.780504195816802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.118578569675282 
 01/26  02:00:00,0.627625510723165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.653056196105754E-002 
 01/26  03:00:00,0.574078692972956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.565858909801675E-002 
 01/26  04:00:00,0.565226882089344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,6.910620041021527E-002 
 01/26  05:00:00,0.595725785615681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.102810014300068 
 01/26  06:00:00,0.796889452242729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250556486476794 
 01/26  07:00:00,1.27035374990622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525603941942123 
 01/26  08:00:00,1.63522640564339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599647825874460 
 01/26  09:00:00,1.55741695247502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577604275412606 
 01/26  10:00:00,1.35406157184369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515321022984975 
 01/26  11:00:00,1.27892890014707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443049777343138 
 01/26  12:00:00,1.23121116301154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.378980688154688 
 01/26  13:00:00,1.16584554042568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.328841644346463 
 01/26  14:00:00,1.11474959694772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.299730047034932 
 01/26  15:00:00,1.08685644643761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.270347408612587 
 01/26  16:00:00,1.15428898446385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.274175532239883 
 01/26  17:00:00,1.42359577962871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.309607909797530 
 01/26  18:00:00,1.92638815134723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.386805722819281 
 01/26  19:00:00,2.27581118762287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.458351769250653 
 01/26  20:00:00,2.24037258285556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.470531210780379 
 01/26  21:00:00,2.07115878761655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.428344088715872 
 01/26  22:00:00,1.87719778031261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.377244824730321 
 01/26  23:00:00,1.51526518460967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.297571690764620 
 01/26  24:00:00,1.15004867374268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.211804001215713 
 01/27  01:00:00,0.781627125812039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.119701499670520 
 01/27  02:00:00,0.628926253474300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.783130471219200E-002 
 01/27  03:00:00,0.575805612528085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.738550865314712E-002 
 01/27  04:00:00,0.712035965944148,0.000000000000000E+000,0.140529018803175,0.000000000000000E+000,4.393183203735029E-003,0.144922202006910,4.393183203735029E-003,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.099308225810787E-002 
 01/27  05:00:00,1.11456329958735,0.000000000000000E+000,0.501598618549688,0.000000000000000E+000,1.576720078255398E-002,0.517365819332244,1.576720078255398E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104281708939498 
 01/27  06:00:00,1.62771400437405,0.000000000000000E+000,0.804499401732693,0.000000000000000E+000,2.525675467640880E-002,0.829756156409102,2.525675467640880E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251624882199009 
 01/27  07:00:00,3.07983358569243,0.000000000000000E+000,1.75388022005506,0.000000000000000E+000,5.506594988931800E-002,1.80894616994438,5.506594988931800E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526137607783955 
 01/27  08:00:00,2.72427601301815,0.000000000000000E+000,1.05658726875976,0.000000000000000E+000,3.251072121893839E-002,1.08909798997870,3.251072121893839E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599599443270513 
 01/27  09:00:00,2.51076407758341,0.000000000000000E+000,0.924489592104621,0.000000000000000E+000,2.821868380733954E-002,0.952708275911961,2.821868380733954E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578243124609035 
 01/27  10:00:00,1.92131135829777,0.000000000000000E+000,0.549288063325882,0.000000000000000E+000,1.671873110728221E-002,0.566006794433165,1.671873110728221E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516564015005887 
 01/27  11:00:00,2.12735905936469,0.000000000000000E+000,0.821431715950475,0.000000000000000E+000,2.534701354726567E-002,0.846778729497739,2.534701354726567E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444701207063017 
 01/27  12:00:00,1.23347848810127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381248013244422 
 01/27  13:00:00,1.16844409892969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331440202850472 
 01/27  14:00:00,1.11749842109385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302478871181067 
 01/27  15:00:00,1.08972921602839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273220178203370 
 01/27  16:00:00,1.15730327018070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277189817956732 
 01/27  17:00:00,1.42668529202729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312697422196110 
 01/27  18:00:00,2.01744713006486,0.000000000000000E+000,8.510206306336988E-002,0.000000000000000E+000,2.589079076301443E-003,8.769114213967119E-002,2.589079076301443E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390173559397239 
 01/27  19:00:00,2.27911072820649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.461651309834272 
 01/27  20:00:00,2.24368828733431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473846915259132 
 01/27  21:00:00,2.07450665540327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.431691956502589 
 01/27  22:00:00,1.90491122504736,0.000000000000000E+000,2.369505413872953E-002,0.000000000000000E+000,7.206623731729317E-004,2.441571651190244E-002,7.206623731729317E-004,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380542552953160 
 01/27  23:00:00,1.89145647958645,0.000000000000000E+000,0.362251318712906,0.000000000000000E+000,1.115853967702454E-002,0.373409858389931,1.115853967702454E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300353127351476 
 01/27  24:00:00,1.96719515728146,0.000000000000000E+000,0.790393950749232,0.000000000000000E+000,2.464994638558478E-002,0.815043897134816,2.464994638558478E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213906587619686 
 01/28  01:00:00,2.03551465825841,0.000000000000000E+000,1.20024099709301,0.000000000000000E+000,3.751239921662064E-002,1.23775339630963,3.751239921662064E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129261947471514 
 01/28  02:00:00,2.23831296784480,0.000000000000000E+000,1.55191507559628,0.000000000000000E+000,4.829443149262150E-002,1.60020950708890,4.829443149262150E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.306148476082771E-002 
 01/28  03:00:00,2.51159962156377,0.000000000000000E+000,1.87178789765901,0.000000000000000E+000,5.794823966730103E-002,1.92973613732631,5.794823966730103E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.083213984630125E-002 
 01/28  04:00:00,2.77268018232976,0.000000000000000E+000,2.13506557178364,0.000000000000000E+000,6.582812290093119E-002,2.20089369468457,6.582812290093119E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.430040070175606E-002 
 01/28  05:00:00,3.03031718729039,0.000000000000000E+000,2.35142122629907,0.000000000000000E+000,7.227902830237110E-002,2.42370025460144,7.227902830237110E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111030003620941 
 01/28  06:00:00,3.38815503202477,0.000000000000000E+000,2.49011381094246,0.000000000000000E+000,7.629743929413121E-002,2.56641125023659,7.629743929413121E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271314120144734 
 01/28  07:00:00,3.72595266759931,0.000000000000000E+000,2.32800205864143,0.000000000000000E+000,7.121805582803770E-002,2.39922011446946,7.121805582803770E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571357224447822 
 01/28  08:00:00,3.84497794678851,0.000000000000000E+000,2.07110999338367,0.000000000000000E+000,6.299082644822696E-002,2.13410081983190,6.299082644822696E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.654137168339002 
 01/28  09:00:00,3.43571973952168,0.000000000000000E+000,1.73586572779908,0.000000000000000E+000,5.279469325459498E-002,1.78866042105368,5.279469325459498E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634809314563565 
 01/28  10:00:00,2.59207345285738,0.000000000000000E+000,1.10636161329431,0.000000000000000E+000,3.364892863953860E-002,1.14001054193385,3.364892863953860E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568291267574084 
 01/28  11:00:00,2.47240970088853,0.000000000000000E+000,1.06411425775086,0.000000000000000E+000,3.259559859431273E-002,1.09670985634517,3.259559859431273E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488904451717143 
 01/28  12:00:00,1.36260546393158,0.000000000000000E+000,3.882625533016608E-002,0.000000000000000E+000,1.182525076285021E-003,4.000878040645094E-002,1.182525076285021E-003,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417877407158264 
 01/28  13:00:00,1.24784501919008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.363030578771364 
 01/28  14:00:00,1.18835138070670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.329743763408775 
 01/28  15:00:00,1.15337767096928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.297743029668589 
 01/28  16:00:00,1.21878612398767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.301613669261259 
 01/28  17:00:00,1.49267479497984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.342768977166601 
 01/28  18:00:00,2.00144213627386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.426507749249193 
 01/28  19:00:00,2.36113802513468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.509368263774660 
 01/28  20:00:00,2.33141012152961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.527323967865081 
 01/28  21:00:00,2.16004190043508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.482371803322528 
 01/28  22:00:00,1.95822070275708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.422660861220999 
 01/28  23:00:00,1.57950044130649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.333513712902610 
 01/28  24:00:00,1.18863104375443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234851513463820 
 01/29  01:00:00,0.883663500037332,0.000000000000000E+000,8.357014320067080E-002,0.000000000000000E+000,2.541705850207703E-003,8.611184905087829E-002,2.541705850207703E-003,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129052336509186 
 01/29  02:00:00,0.991841772140372,0.000000000000000E+000,0.343255295275700,0.000000000000000E+000,1.050132575450760E-002,0.353756621030206,1.050132575450760E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.304317511509667E-002 
 01/29  03:00:00,1.14778088802543,0.000000000000000E+000,0.548993878709796,0.000000000000000E+000,1.693652985514590E-002,0.565930408564942,1.693652985514590E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.081913506932606E-002 
 01/29  04:00:00,1.28470091530848,0.000000000000000E+000,0.691437299566244,0.000000000000000E+000,2.149154856364238E-002,0.712928848129889,2.149154856364238E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.428598023516497E-002 
 01/29  05:00:00,1.43328855675084,0.000000000000000E+000,0.801705547916281,0.000000000000000E+000,2.499557683612742E-002,0.826701124752410,2.499557683612742E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111000502930419 
 01/29  06:00:00,1.66386168395115,0.000000000000000E+000,0.816762585882065,0.000000000000000E+000,2.544769248085403E-002,0.842210278362920,2.544769248085403E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271221743944772 
 01/29  07:00:00,2.50534054254832,0.000000000000000E+000,1.14305271713056,0.000000000000000E+000,3.576614899279575E-002,1.17881886612335,3.576614899279575E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571146347742954 
 01/29  08:00:00,2.18591845104018,0.000000000000000E+000,0.461078791250638,0.000000000000000E+000,1.421029533872295E-002,0.475289086589360,1.421029533872295E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.653889405833223 
 01/29  09:00:00,1.82476018291935,0.000000000000000E+000,0.172660789066462,0.000000000000000E+000,5.283391512075911E-003,0.177944180578538,5.283391512075911E-003,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634565998436365 
 01/29  10:00:00,1.45174461764953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.567972974300091 
 01/29  11:00:00,1.37514854405819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488353151231967 
 01/29  12:00:00,1.32142449645703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.416705220090162 
 01/29  13:00:00,1.24673821316093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.361923772742211 
 01/29  14:00:00,1.18745296734298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.328845350045050 
 01/29  15:00:00,1.15276531730308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.297130676002390 
 01/29  16:00:00,1.21804441262289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.300871957896479 
 01/29  17:00:00,1.49188620677881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.341980388965564 
 01/29  18:00:00,2.00014968311539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.425215296090720 
 01/29  19:00:00,2.35954746992655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.507777708566531 
 01/29  20:00:00,2.32987831995474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.525792166290213 
 01/29  21:00:00,2.15837051239393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.480700415281372 
 01/29  22:00:00,1.95635469497117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.420794853435088 
 01/29  23:00:00,1.57746383562171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.331477107217826 
 01/29  24:00:00,1.18621932679137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.232439796500767 
 01/30  01:00:00,0.780688208846534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.118762582705017 
 01/30  02:00:00,0.627811554069575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.671660530746653E-002 
 01/30  03:00:00,0.574258478061234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.583837418629582E-002 
 01/30  04:00:00,0.565422103689738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,6.930142201060936E-002 
 01/30  05:00:00,0.595623990779789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.102708219464175 
 01/30  06:00:00,0.796323792340255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.249990826574319 
 01/30  07:00:00,1.26896557478191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524215766817808 
 01/30  08:00:00,1.63307163165024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597493051881312 
 01/30  09:00:00,1.55566713585581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.575854458793393 
 01/30  10:00:00,1.35274266791592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514002119057211 
 01/30  11:00:00,1.27769038225349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.441811259449558 
 01/30  12:00:00,1.23034756820333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.378117093346488 
 01/30  13:00:00,1.16530357642544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.328299680346215 
 01/30  14:00:00,1.11409545645427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.299075906541489 
 01/30  15:00:00,1.08629795004850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.269788912223479 
 01/30  16:00:00,1.15385122985025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.273737777626279 
 01/30  17:00:00,1.42301966028936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.309031790458176 
 01/30  18:00:00,1.92530777015956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.385725341631613 
 01/30  19:00:00,2.27444844027920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.456989021906981 
 01/30  20:00:00,2.23907964638115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.469238274305972 
 01/30  21:00:00,2.06962279057603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.426808091675347 
 01/30  22:00:00,1.87542912809916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.375476172516867 
 01/30  23:00:00,1.51311343078173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.295419936936680 
 01/30  24:00:00,1.14772987913254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.209485206605574 
 01/31  01:00:00,0.778993755871540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.117068129730020 
 01/31  02:00:00,0.626098249980433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.500330121832298E-002 
 01/31  03:00:00,0.572521630638782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.410152676384455E-002 
