Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/31  04:00:00,0.563662857290678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,6.754217561154865E-002 
 01/31  05:00:00,0.593889654171391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.100973882855776 
 01/31  06:00:00,0.794530366568662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.248197400802728 
 01/31  07:00:00,1.26702906341560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.522279255451498 
 01/31  08:00:00,1.63105923750408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.595480657735151 
 01/31  09:00:00,1.55407288020032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.574260203137909 
 01/31  10:00:00,1.35128457347601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.512544024617294 
 01/31  11:00:00,1.27681954141645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.440940418612517 
 01/31  12:00:00,1.23020552665793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.377975051801077 
 01/31  13:00:00,1.16593999741352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.328936101334301 
 01/31  14:00:00,1.11574076371465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.300721213801867 
 01/31  15:00:00,1.08860762545634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272098587631314 
 01/31  16:00:00,1.15667029798832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276556845764354 
 01/31  17:00:00,1.42599377396876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312005904137579 
 01/31  18:00:00,1.92879507213295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389212643605005 
 01/31  19:00:00,2.27815104630123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460691627929005 
 01/31  20:00:00,2.24261469998690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472773327911726 
 01/31  21:00:00,2.07305269031902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430237991418337 
 01/31  22:00:00,1.87894932133022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.378996365747928 
 01/31  23:00:00,1.51673728058376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299043786738716 
 01/31  24:00:00,1.15129501782909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213050345302125 
 02/01  01:00:00,0.782898462404885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120838115245070 
 02/01  02:00:00,0.631913012645308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.864626011405691E-002 
 02/01  03:00:00,0.575713051430131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.766192065879571E-002 
 02/01  04:00:00,0.571801668217166,0.000000000000000E+000,5.001588660030366E-003,0.000000000000000E+000,1.521347479007237E-004,5.153723407931094E-003,1.521347479007237E-004,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.092072769439677E-002 
 02/01  05:00:00,0.596576755393222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.104124595051442 
 02/01  06:00:00,0.802779834704334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.251031200462571 
 02/01  07:00:00,1.25366845478152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.524759373271507 
 02/01  08:00:00,1.59329981630606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.597977518036429 
 02/01  09:00:00,1.50005102253931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.576312869859010 
 02/01  10:00:00,1.31984873271161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.514513932714250 
 02/01  11:00:00,1.24815599203929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.442488988289563 
 02/01  12:00:00,1.20089621864893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378877300596520 
 02/01  13:00:00,1.13566497351370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.328907932423322 
 02/01  14:00:00,1.08506861937058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300233514722736 
 02/01  15:00:00,1.05674963299157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271105756683878 
 02/01  16:00:00,1.10879374438930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274709283817877 
 02/01  17:00:00,1.33135125353390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310407373093516 
 02/01  18:00:00,1.76642843406085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.387383673196071 
 02/01  19:00:00,2.11444664642378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.458837768822630 
 02/01  20:00:00,2.27169324509533,0.000000000000000E+000,0.000000000000000E+000,5.494627998786910E-002,1.887341081984658E-002,7.381969080771567E-002,1.887341081984658E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.470578886517161 
 02/01  21:00:00,2.18587770497809,0.000000000000000E+000,0.000000000000000E+000,7.377442024550981E-002,2.506374921983031E-002,9.883816946534009E-002,2.506374921983031E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427925605940830 
 02/01  22:00:00,1.98304223802398,0.000000000000000E+000,0.000000000000000E+000,7.439017151360182E-002,2.523623826843577E-002,9.962640978203767E-002,2.523623826843577E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376536313598665 
 02/01  23:00:00,1.57512193931612,0.000000000000000E+000,0.000000000000000E+000,4.465580089428881E-002,1.516760129293713E-002,5.982340218722596E-002,1.516760129293713E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296488483464297 
 02/01  24:00:00,1.15720987914869,0.000000000000000E+000,0.000000000000000E+000,2.082141538171248E-003,7.085927036746567E-004,2.790734241845913E-003,7.085927036746567E-004,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210244205037643 
 02/02  01:00:00,0.779898245133164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.117837897973349 
 02/02  02:00:00,0.628989562613417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.572281008216461E-002 
 02/02  03:00:00,0.572792370335682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.474123956434716E-002 
 02/02  04:00:00,0.563816199266557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.808898215171826E-002 
 02/02  05:00:00,0.593860470795060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101408310453278 
 02/02  06:00:00,0.800178790007631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248430155765867 
 02/02  07:00:00,1.25108882040428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.522179738894262 
 02/02  08:00:00,1.59058505144474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.595262753175102 
 02/02  09:00:00,1.49776236531561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.574024212635305 
 02/02  10:00:00,1.31777164227178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.512436842274426 
 02/02  11:00:00,1.24640336438649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.440736360636756 
 02/02  12:00:00,1.19925896521366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.377240047161255 
 02/02  13:00:00,1.13453352217806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327776481087678 
 02/02  14:00:00,1.09068405662524,0.000000000000000E+000,0.000000000000000E+000,5.039073578563581E-003,1.648802716673960E-003,6.687876295237534E-003,1.648802716673960E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299161075682164 
 02/02  15:00:00,1.08685129650608,0.000000000000000E+000,0.000000000000000E+000,2.337943684139676E-002,7.648857727770147E-003,3.102829456916691E-002,7.648857727770147E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270179125629221 
 02/02  16:00:00,1.15481515282889,0.000000000000000E+000,0.000000000000000E+000,3.492236768966624E-002,1.152853866710069E-002,4.645090635676703E-002,1.152853866710069E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274279785900699 
 02/02  17:00:00,1.40466914407341,0.000000000000000E+000,0.000000000000000E+000,5.561051239161071E-002,1.849601387174623E-002,7.410652626335693E-002,1.849601387174623E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309618737369669 
 02/02  18:00:00,1.82979213819504,0.000000000000000E+000,0.000000000000000E+000,4.836100562245493E-002,1.622266169180114E-002,6.458366731425613E-002,1.622266169180114E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386163710016010 
 02/02  19:00:00,2.28939467985275,0.000000000000000E+000,0.000000000000000E+000,0.131686740317395,4.441209908749251E-002,0.176098839404888,4.441209908749251E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457686962846713 
 02/02  20:00:00,2.39417930672512,0.000000000000000E+000,0.000000000000000E+000,0.147067347236844,4.978990673077074E-002,0.196857253967615,4.978990673077074E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.470027384987052 
 02/02  21:00:00,2.25889417926777,0.000000000000000E+000,0.000000000000000E+000,0.128430103781390,4.368617677911540E-002,0.172116280560505,4.368617677911540E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427663969135346 
 02/02  22:00:00,2.01544368512880,0.000000000000000E+000,0.000000000000000E+000,9.843407416082715E-002,3.381184121910967E-002,0.132245915379937,3.381184121910967E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376318255105583 
 02/02  23:00:00,1.57886532822921,0.000000000000000E+000,0.000000000000000E+000,4.735059378288722E-002,1.638333216726089E-002,6.373392595014830E-002,1.638333216726089E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296321348614464 
 02/02  24:00:00,1.15437672021442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210201780345215 
 02/03  01:00:00,0.780199755365210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.118139408205395 
 02/03  02:00:00,0.629620234125140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.635348159388808E-002 
 02/03  03:00:00,0.574829723407350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.677859263601414E-002 
 02/03  04:00:00,0.565949522920653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.022230580581637E-002 
 02/03  05:00:00,0.595948877005451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103496716663670 
 02/03  06:00:00,0.802381215660428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.250632581418665 
 02/03  07:00:00,1.73375793451587,0.000000000000000E+000,0.464865717166254,0.000000000000000E+000,1.566029429042649E-002,0.480526011456679,1.566029429042649E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.524322841549171 
 02/03  08:00:00,1.70187033218256,0.000000000000000E+000,0.105540739995824,0.000000000000000E+000,3.452232877032758E-003,0.108992972872857,3.452232877032758E-003,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.597555061040072 
 02/03  09:00:00,1.71804738691321,0.000000000000000E+000,0.211222031862854,0.000000000000000E+000,6.833759574679397E-003,0.218055791437534,6.833759574679397E-003,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.576253442795380 
 02/03  10:00:00,1.50425595692736,0.000000000000000E+000,0.178435987136113,0.000000000000000E+000,5.708075510307227E-003,0.184144062646420,5.708075510307227E-003,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.514777094283582 
 02/03  11:00:00,1.84085341579517,0.000000000000000E+000,0.573765825368357,0.000000000000000E+000,1.825368666078379E-002,0.592019512029142,1.825368666078379E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.443166900016303 
 02/03  12:00:00,1.23890401874866,0.000000000000000E+000,3.577955843979941E-002,0.000000000000000E+000,1.119059982913348E-003,3.689861842271278E-002,1.119059982913348E-003,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.379986482273537 
 02/03  13:00:00,1.13738760080042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.330630559710045 
 02/03  14:00:00,1.08667247869209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.301837374044250 
 02/03  15:00:00,1.05847651848155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.272832642173852 
 02/03  16:00:00,1.11097948018949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.276895019618065 
 02/03  17:00:00,1.33325469382954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.312310813389154 
 02/03  18:00:00,2.16413031389723,0.000000000000000E+000,0.383920761376863,0.000000000000000E+000,1.205289128920521E-002,0.395973652666069,1.205289128920521E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.389111900366388 
 02/03  19:00:00,2.11606139522120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.460452517620050 
 02/03  20:00:00,2.19995612545713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.472661457686680 
 02/03  21:00:00,2.08958367336104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.430469743789125 
 02/03  22:00:00,1.93718914546821,0.000000000000000E+000,4.949150187053732E-002,0.000000000000000E+000,1.539067795411673E-003,5.103056966594890E-002,1.539067795411673E-003,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.379279061158984 
 02/03  23:00:00,1.80474261646581,0.000000000000000E+000,0.277838618410603,0.000000000000000E+000,8.691297406601585E-003,0.286529915817202,8.691297406601585E-003,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.299402646984004 
 02/03  24:00:00,1.72506760271059,0.000000000000000E+000,0.550325386839779,0.000000000000000E+000,1.729001783966795E-002,0.567615404679447,1.729001783966795E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.213277258161939 
 02/04  01:00:00,1.71048786708322,0.000000000000000E+000,0.885137280192808,0.000000000000000E+000,2.780947096666592E-002,0.912946751159475,2.780947096666592E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128907080428189 
 02/04  02:00:00,1.86593402214685,0.000000000000000E+000,1.18864332393731,0.000000000000000E+000,3.720041124724463E-002,1.22584373518455,3.720041124724463E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.287650719808827E-002 
 02/04  03:00:00,2.07792412479709,0.000000000000000E+000,1.45135529662137,0.000000000000000E+000,4.520554967214247E-002,1.49656084629352,4.520554967214247E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.070090721600941E-002 
 02/04  04:00:00,2.30602008770863,0.000000000000000E+000,1.68259001891862,0.000000000000000E+000,5.218337788681946E-002,1.73477339680544,5.218337788681946E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.415406852405403E-002 
 02/04  05:00:00,2.56813066013210,0.000000000000000E+000,1.90343044235825,0.000000000000000E+000,5.884622639974429E-002,1.96227666875799,5.884622639974429E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110730673279929 
 02/04  06:00:00,2.93612269334080,0.000000000000000E+000,2.04684723533017,0.000000000000000E+000,6.305225805496276E-002,2.10989949338513,6.305225805496276E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.270377869836384 
 02/04  07:00:00,3.27411782486694,0.000000000000000E+000,1.90669891060120,0.000000000000000E+000,5.866567704281659E-002,1.96536458764401,5.866567704281659E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.569218634995008 
 02/04  08:00:00,3.40477097897402,0.000000000000000E+000,1.68533392616828,0.000000000000000E+000,5.132894705348173E-002,1.73666287322177,5.132894705348173E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.651624428633973 
 02/04  09:00:00,3.12199179355663,0.000000000000000E+000,1.48812919796122,0.000000000000000E+000,4.534544023430817E-002,1.53347463819552,4.534544023430817E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.632341675838766 
 02/04  10:00:00,2.54300295550243,0.000000000000000E+000,1.09329462575403,0.000000000000000E+000,3.327812870845389E-002,1.12657275446248,3.327812870845389E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.566064306551861 
 02/04  11:00:00,2.85429613945575,0.000000000000000E+000,1.46535354026785,0.000000000000000E+000,4.536999893638261E-002,1.51072353920423,4.536999893638261E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.486989326479505 
 02/04  12:00:00,1.92343188452909,0.000000000000000E+000,0.613800252684612,0.000000000000000E+000,1.886742978021227E-002,0.632667682464824,1.886742978021227E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.416256482501842 
 02/04  13:00:00,1.59094087505727,0.000000000000000E+000,0.363065840519721,0.000000000000000E+000,1.119059366478813E-002,0.374256434184508,1.119059366478813E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.362116855442889 
 02/04  14:00:00,1.38727023300112,0.000000000000000E+000,0.222537927813501,0.000000000000000E+000,6.896464986172047E-003,0.229434392799673,6.896464986172047E-003,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.329412668168463 
 02/04  15:00:00,1.26419676995205,0.000000000000000E+000,0.137208226049127,0.000000000000000E+000,4.267606914470383E-003,0.141475832963597,4.267606914470383E-003,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.297951457205089 
 02/04  16:00:00,1.34696179150830,0.000000000000000E+000,0.168560265409820,0.000000000000000E+000,5.266654514247629E-003,0.173826919924067,5.266654514247629E-003,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.301991408510367 
 02/04  17:00:00,1.54137579024221,0.000000000000000E+000,0.137132847014083,0.000000000000000E+000,4.302627210032070E-003,0.141435474224115,4.302627210032070E-003,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.343078487595651 
 02/04  18:00:00,2.49743435518582,0.000000000000000E+000,0.636843596865723,0.000000000000000E+000,2.017324811572833E-002,0.657016844981453,2.017324811572833E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.426020790842866 
 02/04  19:00:00,2.22749528433063,0.000000000000000E+000,2.788607377364923E-002,0.000000000000000E+000,8.729131721988569E-004,2.875898694584809E-002,8.729131721988569E-004,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.508817076795833 
 02/04  20:00:00,2.28852099164466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.526981542284858 
 02/04  21:00:00,2.22467126831698,0.000000000000000E+000,4.719915895616973E-002,0.000000000000000E+000,1.474088242661306E-003,4.867324719883105E-002,1.474088242661306E-003,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.482028693334357 
 02/04  22:00:00,2.18633593024460,0.000000000000000E+000,0.214829613060768,0.000000000000000E+000,6.742206898016426E-003,0.221571819958784,6.742206898016426E-003,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.422277709688750 
 02/04  23:00:00,2.08043677431588,0.000000000000000E+000,0.484801181648179,0.000000000000000E+000,1.528639146813378E-002,0.500087573116313,1.528639146813378E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.333245912976123 
 02/04  24:00:00,2.03971962139275,0.000000000000000E+000,0.819710897691885,0.000000000000000E+000,2.585844042369160E-002,0.845569338115577,2.585844042369160E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.234440485644323 
 02/05  01:00:00,2.03827115848488,0.000000000000000E+000,1.20296703352092,0.000000000000000E+000,3.783528974536369E-002,1.24080232326628,3.783528974536369E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128834799723034 
 02/05  02:00:00,2.23737974056222,0.000000000000000E+000,1.54885677832575,0.000000000000000E+000,4.847004403155392E-002,1.59732682235730,4.847004403155392E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.283913844071328E-002 
 02/05  03:00:00,2.48912863176233,0.000000000000000E+000,1.85014967584948,0.000000000000000E+000,5.764217047373588E-002,1.90779184632322,5.764217047373588E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.067441415155719E-002 
 02/05  04:00:00,2.61254982299011,0.000000000000000E+000,1.97974657148000,0.000000000000000E+000,6.158611329085983E-002,2.04133268477086,6.158611329085983E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.412451584010885E-002 
 02/05  05:00:00,2.72270194665397,0.000000000000000E+000,2.05336810486551,0.000000000000000E+000,6.354018826406022E-002,2.11690829312957,6.354018826406022E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110670335430222 
 02/05  06:00:00,2.90634279283004,0.000000000000000E+000,2.01805089498673,0.000000000000000E+000,6.225734745437534E-002,2.08030824244111,6.225734745437534E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.270189220269650 
 02/05  07:00:00,4.12569938200881,0.000000000000000E+000,2.73272870223937,0.000000000000000E+000,8.464824057861300E-002,2.81737694281800,8.464824057861300E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.568787836962903 
 02/05  08:00:00,3.57920161882712,0.000000000000000E+000,1.85470520783741,0.000000000000000E+000,5.689448751652276E-002,1.91159969535393,5.689448751652276E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.651118246354886 
 02/05  09:00:00,3.29245347454239,0.000000000000000E+000,1.65366252204090,0.000000000000000E+000,5.077089602828211E-002,1.70443341806918,5.077089602828211E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.631844576950890 
 02/05  10:00:00,2.96939815665965,0.000000000000000E+000,1.50687609227444,0.000000000000000E+000,4.654049093756324E-002,1.55341658321200,4.654049093756324E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.565615678959562 
 02/05  11:00:00,3.23297467006297,0.000000000000000E+000,1.83256839595812,0.000000000000000E+000,5.721948705118274E-002,1.88978788300930,5.721948705118274E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.486603513281658 
 02/05  12:00:00,2.41137904688606,0.000000000000000E+000,1.08715960974609,0.000000000000000E+000,3.378177144960665E-002,1.12094138119570,3.378177144960665E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.415929946127930 
 02/05  13:00:00,2.07430198987929,0.000000000000000E+000,0.831933060695827,0.000000000000000E+000,2.596556784108068E-002,0.857898628536906,2.596556784108068E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.361835775912514 
 02/05  14:00:00,1.81726664749110,0.000000000000000E+000,0.639608743025430,0.000000000000000E+000,2.007317070542577E-002,0.659681913730856,2.007317070542577E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.329161561727258 
 02/05  15:00:00,1.62276690387395,0.000000000000000E+000,0.484986265523499,0.000000000000000E+000,1.528372099166982E-002,0.500269986515169,1.528372099166982E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.297727437575426 
 02/05  16:00:00,1.61189463605815,0.000000000000000E+000,0.425560008806429,0.000000000000000E+000,1.342568351447975E-002,0.438985692320909,1.342568351447975E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.301765480663378 
 02/05  17:00:00,1.72310897903528,0.000000000000000E+000,0.313491985765532,0.000000000000000E+000,9.935997713874394E-003,0.323427983479408,9.935997713874394E-003,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.342819167133428 
 02/05  18:00:00,2.46115810447217,0.000000000000000E+000,0.601904987156613,0.000000000000000E+000,1.915880736428349E-002,0.621063794520894,1.915880736428349E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.425697590589769 
 02/05  19:00:00,2.22215684118890,0.000000000000000E+000,2.307689313361776E-002,0.000000000000000E+000,7.278236990247518E-004,2.380471683264251E-002,7.278236990247518E-004,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.508432903767306 
 02/05  20:00:00,2.28804358260462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.526504133244825 
 02/05  21:00:00,2.17549430789790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.481524980114104 
 02/05  22:00:00,1.96434530702708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.421858906430019 
 02/05  23:00:00,1.72103076931044,0.000000000000000E+000,0.136624627224531,0.000000000000000E+000,4.299801118385448E-003,0.140924428342917,4.299801118385448E-003,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.333003052744082 
 02/05  24:00:00,1.60639516845573,0.000000000000000E+000,0.399762384664566,0.000000000000000E+000,1.264190377504182E-002,0.412404288439608,1.264190377504182E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.234281082383279 
 02/06  01:00:00,1.38628064333075,0.000000000000000E+000,0.584822052711462,0.000000000000000E+000,1.854768314306670E-002,0.603369735854528,1.854768314306670E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120850560316405 
 02/06  02:00:00,1.32905749499464,0.000000000000000E+000,0.675725818729292,0.000000000000000E+000,2.138299735774753E-002,0.697108816087040,2.138299735774753E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.868192637635074E-002 
 02/06  03:00:00,1.31646195908771,0.000000000000000E+000,0.718142388003029,0.000000000000000E+000,2.268509533323283E-002,0.740827483336260,2.268509533323283E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.758334498011190E-002 
 02/06  04:00:00,1.28593674200143,0.000000000000000E+000,0.697394212883613,0.000000000000000E+000,2.201496021554408E-002,0.719409173099156,2.201496021554408E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.080035178743556E-002 
 02/06  05:00:00,1.25450826590876,0.000000000000000E+000,0.638033471982430,0.000000000000000E+000,2.014600655255329E-002,0.658179478534984,2.014600655255329E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103876627031993 
 02/06  06:00:00,1.33285034033399,0.000000000000000E+000,0.514507339754870,0.000000000000000E+000,1.625193033626056E-002,0.530759270091129,1.625193033626056E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.250342436001095 
 02/06  07:00:00,1.70230803426013,0.000000000000000E+000,0.436389863301767,0.000000000000000E+000,1.380122908818413E-002,0.450191092389950,1.380122908818413E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.523207860360162 
 02/06  08:00:00,1.70038371334698,0.000000000000000E+000,0.105550148404556,0.000000000000000E+000,3.333678397208334E-003,0.108883826801764,3.333678397208334E-003,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.596177588275581 
 02/06  09:00:00,1.49863316061640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.574895007936097 
 02/06  10:00:00,1.31852903609142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.513194236094060 
 02/06  11:00:00,1.24690251217409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.441235508424363 
 02/06  12:00:00,1.19953890569055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.377519987638148 
 02/06  13:00:00,1.13462675482721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327869713736831 
 02/06  14:00:00,1.08378741706900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298952312421156 
 02/06  15:00:00,1.05547356807028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269829691762583 
 02/06  16:00:00,1.10760360796575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273519147394323 
 02/06  17:00:00,1.33007221206434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309128331623954 
 02/06  18:00:00,1.76481634171691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.385771580852132 
 02/06  19:00:00,2.11262176375065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457012886149503 
 02/06  20:00:00,2.19664512131039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.469350453539940 
 02/06  21:00:00,2.08635522034519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427241290773268 
 02/06  22:00:00,1.88314060688092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376261092237641 
 02/06  23:00:00,1.51495435692469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296144303260089 
 02/06  24:00:00,1.15439893257997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210223992710763 
 02/07  01:00:00,0.780659583561545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.118599236401730 
 02/07  02:00:00,0.630162327534764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.689557500351135E-002 
 02/07  03:00:00,0.574184561936390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.613343116505455E-002 
 02/07  04:00:00,0.565628256335432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.990103922059247E-002 
 02/07  05:00:00,0.595674263530746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103222103188966 
 02/07  06:00:00,0.811668670202450,0.000000000000000E+000,9.560917858342835E-003,0.000000000000000E+000,3.007362400793662E-004,9.861654098422218E-003,3.007362400793662E-004,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.250058381862265 
 02/07  07:00:00,1.25166735717005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.522758275660036 
 02/07  08:00:00,1.59091201869490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.595589720425267 
 02/07  09:00:00,1.54262463397830,0.000000000000000E+000,4.316732962466857E-002,0.000000000000000E+000,1.358172597748142E-003,4.452550222241661E-002,1.358172597748142E-003,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.574360979075582 
 02/07  10:00:00,1.32953302926824,0.000000000000000E+000,1.074751968858254E-002,0.000000000000000E+000,3.379793997859702E-004,1.108549908836851E-002,3.379793997859702E-004,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.513112730182509 
 02/07  11:00:00,1.24735641849150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.441689414741774 
 02/07  12:00:00,1.20028092351755,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378262005465143 
 02/07  13:00:00,1.13552374669010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.328766705599718 
