Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/07  14:00:00,1.08502497839857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300189873750724 
 02/07  15:00:00,1.05691816519823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271274288890539 
 02/07  16:00:00,1.10934407483342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.275259614262001 
 02/07  17:00:00,1.33123390543333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310290024992944 
 02/07  18:00:00,1.76560427226452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386559511399737 
 02/07  19:00:00,2.11285561794082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457246740339675 
 02/07  20:00:00,2.19659895498245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.469304287211996 
 02/07  21:00:00,2.08615119577898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427037266207059 
 02/07  22:00:00,1.88273278671792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.375853272074647 
 02/07  23:00:00,1.51499864118130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296188587516703 
 02/07  24:00:00,1.15465598184785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210481041978652 
 02/08  01:00:00,0.780723655070585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.118663307910772 
 02/08  02:00:00,0.630077676410804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.681092387955217E-002 
 02/08  03:00:00,0.573994378379613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.594324760827755E-002 
 02/08  04:00:00,0.564998905021493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.927168790665543E-002 
 02/08  05:00:00,0.594825604229183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102373443887401 
 02/08  06:00:00,0.800399789935097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248651155693333 
 02/08  07:00:00,1.24988413451815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.520975053008140 
 02/08  08:00:00,1.58887898070025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.593556682430616 
 02/08  09:00:00,1.49588152495436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.572143372274062 
 02/08  10:00:00,1.31627205395225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.510937253954887 
 02/08  11:00:00,1.24453107426118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.438864070511448 
 02/08  12:00:00,1.19737050338628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.375351585333878 
 02/08  13:00:00,1.13306201566480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.326304974574421 
 02/08  14:00:00,1.08298948310801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298154378460173 
 02/08  15:00:00,1.05520910665713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269565230349439 
 02/08  16:00:00,1.10782289818748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273738437616055 
 02/08  17:00:00,1.32995584693953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309011966499145 
 02/08  18:00:00,1.76479726809459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.385752507229812 
 02/08  19:00:00,2.11235014239800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.456741264796853 
 02/08  20:00:00,2.19646908463979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.469174416869339 
 02/08  21:00:00,2.08640191542271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427287985850790 
 02/08  22:00:00,1.88334615495000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376466640306727 
 02/08  23:00:00,1.51593714373511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.297127090070512 
 02/08  24:00:00,1.15589939660860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211724456739395 
 02/09  01:00:00,0.782362054593437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120301707433622 
 02/09  02:00:00,0.741114052366993,0.000000000000000E+000,0.105974170114043,0.000000000000000E+000,3.341752229603895E-003,0.109315922343647,3.341752229603895E-003,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.853137749209395E-002 
 02/09  03:00:00,0.968951483613214,0.000000000000000E+000,0.381347599340788,0.000000000000000E+000,1.206546569643650E-002,0.393413065037225,1.206546569643650E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.748728780465232E-002 
 02/09  04:00:00,1.21515467561430,0.000000000000000E+000,0.628827073255584,0.000000000000000E+000,1.989707067979436E-002,0.648724143935378,1.989707067979436E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.070331456408752E-002 
 02/09  05:00:00,1.44438610894801,0.000000000000000E+000,0.822265127620617,0.000000000000000E+000,2.599038873933085E-002,0.848255516359948,2.599038873933085E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103678432246284 
 02/09  06:00:00,1.76993878611594,0.000000000000000E+000,0.938953146697222,0.000000000000000E+000,2.952173005293681E-002,0.968474876750159,2.952173005293681E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249715275124011 
 02/09  07:00:00,2.17841435783388,0.000000000000000E+000,0.899579260142252,0.000000000000000E+000,2.815082773810334E-002,0.927730087880354,2.815082773810334E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.521775188443511 
 02/09  08:00:00,2.49269369042832,0.000000000000000E+000,0.875635821900114,0.000000000000000E+000,2.723131102994754E-002,0.902867132930059,2.723131102994754E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.594504259228624 
 02/09  09:00:00,2.45838119310284,0.000000000000000E+000,0.932357932816836,0.000000000000000E+000,2.900083089769282E-002,0.961358763714529,2.900083089769282E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.573284276708013 
 02/09  10:00:00,2.08683474300104,0.000000000000000E+000,0.746237317241046,0.000000000000000E+000,2.315211379342169E-002,0.769389431034469,2.315211379342169E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.512110511969212 
 02/09  11:00:00,2.17048478089292,0.000000000000000E+000,0.895967125145899,0.000000000000000E+000,2.797334506846760E-002,0.923940470214368,2.797334506846760E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.440877306928816 
 02/09  12:00:00,1.27790869766513,0.000000000000000E+000,7.552661097188988E-002,0.000000000000000E+000,2.317121953582705E-003,7.784373292547263E-002,2.317121953582705E-003,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378046046687251 
 02/09  13:00:00,1.13548256554796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.328725524457584 
 02/09  14:00:00,1.08502033941769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300185234769854 
 02/09  15:00:00,1.05673965291315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271095776605452 
 02/09  16:00:00,1.10902526483259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274940804261164 
 02/09  17:00:00,1.33096427922110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310020398780718 
 02/09  18:00:00,1.76572686513663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386682104271850 
 02/09  19:00:00,2.11317832421641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457569446615259 
 02/09  20:00:00,2.19670058060818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.469405912837735 
 02/09  21:00:00,2.08649879679342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427384867221504 
 02/09  22:00:00,1.88339821848612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376518703842841 
 02/09  23:00:00,1.51615967240353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.297349618738927 
 02/09  24:00:00,1.22649875553864,0.000000000000000E+000,6.794283879029976E-002,0.000000000000000E+000,2.080948541117662E-003,7.002378733141755E-002,2.080948541117662E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.212300028338016 
 02/10  01:00:00,1.14886032745288,0.000000000000000E+000,0.355274695080951,0.000000000000000E+000,1.101636503384000E-002,0.366291060114791,1.101636503384000E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120508920178277 
 02/10  02:00:00,1.26865170172960,0.000000000000000E+000,0.617559848888898,0.000000000000000E+000,1.931126471771450E-002,0.636871113606614,1.931126471771450E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.851383559173628E-002 
 02/10  03:00:00,1.44988501226171,0.000000000000000E+000,0.847726534104537,0.000000000000000E+000,2.664298868762701E-002,0.874369522792164,2.664298868762701E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.746435869820600E-002 
 02/10  04:00:00,1.64130225276605,0.000000000000000E+000,1.04215789604786,0.000000000000000E+000,3.274990029429788E-002,1.07490779634216,3.274990029429788E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.066723930905622E-002 
 02/10  05:00:00,1.82426386954333,0.000000000000000E+000,1.19084943945052,0.000000000000000E+000,3.735761355621832E-002,1.22820705300673,3.735761355621832E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103604656194814 
 02/10  06:00:00,2.10094221060087,0.000000000000000E+000,1.26026887287245,0.000000000000000E+000,3.944285123264324E-002,1.29971172410509,3.944285123264324E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249481852254013 
 02/10  07:00:00,2.45100632103507,0.000000000000000E+000,1.16450563182058,0.000000000000000E+000,3.634962897600102E-002,1.20085526079658,3.634962897600102E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.521241978728477 
 02/10  08:00:00,2.68386888302569,0.000000000000000E+000,1.06169469270359,0.000000000000000E+000,3.297040823150160E-002,1.09466510093509,3.297040823150160E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.593881483820963 
 02/10  09:00:00,2.57951491830231,0.000000000000000E+000,1.05045891768916,0.000000000000000E+000,3.263968252914097E-002,1.08309860021830,3.263968252914097E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.572678165403705 
 02/10  10:00:00,2.14547043293385,0.000000000000000E+000,0.803642411720262,0.000000000000000E+000,2.492705313269272E-002,0.828569464852953,2.492705313269272E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.511566168083538 
 02/10  11:00:00,2.26569049561119,0.000000000000000E+000,0.988675678344963,0.000000000000000E+000,3.093789626766916E-002,1.01961357461263,3.093789626766916E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.440409917248824 
 02/10  12:00:00,1.49277048328236,0.000000000000000E+000,0.284254398992671,0.000000000000000E+000,8.847229789352835E-003,0.293101628782024,8.847229789352835E-003,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.377649936447932 
 02/10  13:00:00,1.13539379514055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.328636754050171 
 02/10  14:00:00,1.08477698170129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299941877053446 
 02/10  15:00:00,1.05643440339298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270790527085286 
 02/10  16:00:00,1.10892085092999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274836390358563 
 02/10  17:00:00,1.33069562218069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309751741740303 
 02/10  18:00:00,1.76512126373154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386076502866764 
 02/10  19:00:00,2.11234906621870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.456740188617556 
 02/10  20:00:00,2.19606084673940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.468766178968949 
 02/10  21:00:00,2.08613875530277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427024825730854 
 02/10  22:00:00,1.88284861737247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.375969102729194 
 02/10  23:00:00,1.51542152935898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296611475694377 
 02/10  24:00:00,1.15565953112667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211484591257465 
 02/11  01:00:00,0.796510599461559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127876563965997 
 02/11  02:00:00,0.787746231674184,0.000000000000000E+000,0.143506094746324,0.000000000000000E+000,4.468202902340573E-003,0.147974297648665,4.468202902340573E-003,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.255815426130528E-002 
 02/11  03:00:00,0.912577222729758,0.000000000000000E+000,0.321381037969250,0.000000000000000E+000,1.005821366124727E-002,0.331439251630498,1.005821366124727E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.047559981170419E-002 
 02/11  04:00:00,1.12196056397083,0.000000000000000E+000,0.534160119281254,0.000000000000000E+000,1.680468395986311E-002,0.550964803241118,1.680468395986311E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.390313835057311E-002 
 02/11  05:00:00,1.36937088129992,0.000000000000000E+000,0.740682392835701,0.000000000000000E+000,2.334725486368170E-002,0.764029647699382,2.334725486368170E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110217915506358 
 02/11  06:00:00,1.71843361029160,0.000000000000000E+000,0.866549704718498,0.000000000000000E+000,2.726366571989435E-002,0.893813370438391,2.726366571989435E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.268774909733921 
 02/11  07:00:00,2.08589099238776,0.000000000000000E+000,0.757006263098665,0.000000000000000E+000,2.379275070034630E-002,0.780799013799011,2.379275070034630E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.565557376360822 
 02/11  08:00:00,2.30350975374579,0.000000000000000E+000,0.620396640260660,0.000000000000000E+000,1.930682215600173E-002,0.639703462416663,1.930682215600173E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.647322614210833 
 02/11  09:00:00,2.16568196717788,0.000000000000000E+000,0.563853879576629,0.000000000000000E+000,1.753553389305728E-002,0.581389413469686,1.753553389305728E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.628117074185860 
 02/11  10:00:00,1.72338276748254,0.000000000000000E+000,0.301427129326322,0.000000000000000E+000,9.338017482881119E-003,0.310765146809202,9.338017482881119E-003,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.562251726185254 
 02/11  11:00:00,1.68121897380165,0.000000000000000E+000,0.330626260853500,0.000000000000000E+000,1.029885358755175E-002,0.340925114441051,1.029885358755175E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.483710585588581 
 02/11  12:00:00,1.28765185821313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.413144138650702 
 02/11  13:00:00,1.21343412587637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.358866540446494 
 02/11  14:00:00,1.15435750147863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.325934329445641 
 02/11  15:00:00,1.11916406376421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.294394583980845 
 02/11  16:00:00,1.16928942657498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.298145963501116 
 02/11  17:00:00,1.39562149407597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.338759665653532 
 02/11  18:00:00,1.83572783878786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.421331119426362 
 02/11  19:00:00,2.19319802826406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.503278807675110 
 02/11  20:00:00,2.28266199214717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.521122542787376 
 02/11  21:00:00,2.17050473210906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.476535404325268 
 02/11  22:00:00,1.95990541155174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.417419010954675 
 02/11  23:00:00,1.57654843193969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.329445143716251 
 02/11  24:00:00,1.19166725867793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.231957461045087 
 02/12  01:00:00,0.796119998339397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127485962843836 
 02/12  02:00:00,0.687144051899191,0.000000000000000E+000,4.604435290234535E-002,0.000000000000000E+000,1.432578519005998E-003,4.747693142135141E-002,1.432578519005998E-003,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.245334071362702E-002 
 02/12  03:00:00,0.862168018152407,0.000000000000000E+000,0.272544203184755,0.000000000000000E+000,8.537450384207538E-003,0.281081653568962,8.537450384207538E-003,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.042399329588679E-002 
 02/12  04:00:00,1.13108399365941,0.000000000000000E+000,0.543053966626837,0.000000000000000E+000,1.707845512857703E-002,0.560132421755415,1.707845512857703E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.385894952486124E-002 
 02/12  05:00:00,1.39669070808552,0.000000000000000E+000,0.767323952507046,0.000000000000000E+000,2.411577908695397E-002,0.791439731594001,2.411577908695397E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110127658397339 
 02/12  06:00:00,1.77144083064179,0.000000000000000E+000,0.918333006311651,0.000000000000000E+000,2.876975466562254E-002,0.947102760977272,2.876975466562254E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.268492739545224 
 02/12  07:00:00,2.82734222608814,0.000000000000000E+000,1.47665578052247,0.000000000000000E+000,4.623898026908240E-002,1.52289476079155,4.623898026908240E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.564912863068668 
 02/12  08:00:00,2.42946511349546,0.000000000000000E+000,0.743625439259781,0.000000000000000E+000,2.279065701908680E-002,0.766416096278867,2.279065701908680E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.646565340098300 
 02/12  09:00:00,2.10547640215620,0.000000000000000E+000,0.506452487601519,0.000000000000000E+000,1.547504488706753E-002,0.521927532488586,1.547504488706753E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.627373390145283 
 02/12  10:00:00,1.69777385783341,0.000000000000000E+000,0.277343591212502,0.000000000000000E+000,8.483795676280360E-003,0.285827386888782,8.483795676280360E-003,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.561580576456543 
 02/12  11:00:00,1.46465435677736,0.000000000000000E+000,0.121243265740388,0.000000000000000E+000,3.712703148665198E-003,0.124955968889053,3.712703148665198E-003,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.483115114116290 
 02/12  12:00:00,1.28701258338591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.412504863823483 
 02/12  13:00:00,1.21280531247905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.358237727049175 
 02/12  14:00:00,1.15378625096421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.325363078931224 
 02/12  15:00:00,1.11857500282360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.293805523040239 
 02/12  16:00:00,1.16849700655460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.297353543480736 
 02/12  17:00:00,1.39495565924143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.338093830818984 
 02/12  18:00:00,1.83505913739447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.420662418032971 
 02/12  19:00:00,2.19253614828405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.502616927695098 
 02/12  20:00:00,2.28206050075953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.520521051399727 
 02/12  21:00:00,2.17007792054886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.476108592765061 
 02/12  22:00:00,1.95967220137825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.417185800781188 
 02/12  23:00:00,1.57659849285198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.329495204628536 
 02/12  24:00:00,1.19198193331245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.232272135679607 
 02/13  01:00:00,0.861113592635678,0.000000000000000E+000,7.666404541944755E-002,0.000000000000000E+000,2.354724417134507E-003,7.901876983658196E-002,2.354724417134507E-003,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120034475639281 
 02/13  02:00:00,1.11039405934575,0.000000000000000E+000,0.464290657082370,0.000000000000000E+000,1.447389866701972E-002,0.478764555749391,1.447389866701972E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.836275106511126E-002 
 02/13  03:00:00,1.42566272522800,0.000000000000000E+000,0.824367381908825,0.000000000000000E+000,2.588674518539930E-002,0.850254127094224,2.588674518539930E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.735746736243634E-002 
 02/13  04:00:00,1.75068040045174,0.000000000000000E+000,1.14836194252398,0.000000000000000E+000,3.604352131733315E-002,1.18440546384132,3.604352131733315E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.054771949558905E-002 
 02/13  05:00:00,2.10593830434069,0.000000000000000E+000,1.46432164335260,0.000000000000000E+000,4.580396158486634E-002,1.51012560493747,4.580396158486634E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103360539061435 
 02/13  06:00:00,2.54651935469578,0.000000000000000E+000,1.69327914582623,0.000000000000000E+000,5.278210633590406E-002,1.74606125216213,5.278210633590406E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248709468291890 
 02/13  07:00:00,2.96011152963494,0.000000000000000E+000,1.66010268985263,0.000000000000000E+000,5.162215179901979E-002,1.71172484165165,5.162215179901979E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.519477606473286 
 02/13  08:00:00,3.23006883403461,0.000000000000000E+000,1.59377199860293,0.000000000000000E+000,4.915379509823684E-002,1.64292579370116,4.915379509823684E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.591820742063826 
 02/13  09:00:00,3.09829930492185,0.000000000000000E+000,1.55586423357740,0.000000000000000E+000,4.802435409064697E-002,1.60388858766804,4.802435409064697E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.570672564573514 
 02/13  10:00:00,2.52097409653105,0.000000000000000E+000,1.16988372586388,0.000000000000000E+000,3.599060829890027E-002,1.20587433416278,3.599060829890027E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.509764962370919 
 02/13  11:00:00,2.62778022167105,0.000000000000000E+000,1.34151891303558,0.000000000000000E+000,4.173094640223374E-002,1.38324985943781,4.173094640223374E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.438863358483509 
 02/13  12:00:00,1.70285580171383,0.000000000000000E+000,0.489383601895202,0.000000000000000E+000,1.511405773315862E-002,0.504497659628360,1.511405773315862E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.376339224033061 
 02/13  13:00:00,1.28991648636949,0.000000000000000E+000,0.150918284586195,0.000000000000000E+000,4.654604709848677E-003,0.155572889296044,4.654604709848677E-003,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327586555983066 
 02/13  14:00:00,1.13824165167895,0.000000000000000E+000,5.241592803334388E-002,0.000000000000000E+000,1.619267465908058E-003,5.403519549925181E-002,1.619267465908058E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299371351531859 
 02/13  15:00:00,1.05641208489731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270768208589609 
 02/13  16:00:00,1.10883407362240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274749613050977 
 02/13  17:00:00,1.33062531136125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309681430920863 
 02/13  18:00:00,2.11170389771367,0.000000000000000E+000,0.336620959009377,0.000000000000000E+000,1.053542245004222E-002,0.347156381459419,1.053542245004222E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.385502755389469 
 02/13  19:00:00,2.11176677634342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.456157898742277 
 02/13  20:00:00,2.19544899099323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.468154323222781 
 02/13  21:00:00,2.08539689437676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.426282964804846 
 02/13  22:00:00,1.88258343076934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.375703916126059 
 02/13  23:00:00,1.71005793127016,0.000000000000000E+000,0.188645626775422,0.000000000000000E+000,5.905777581523396E-003,0.194551404356945,5.905777581523396E-003,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296696473248611 
 02/13  24:00:00,1.77112538719423,0.000000000000000E+000,0.596598162250295,0.000000000000000E+000,1.884035009771474E-002,0.615438512348010,1.884035009771474E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211511934977016 
 02/14  01:00:00,1.75128056300736,0.000000000000000E+000,0.939352035022830,0.000000000000000E+000,2.975085569252746E-002,0.969102890715359,2.975085569252746E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120117325132190 
 02/14  02:00:00,1.87209386614511,0.000000000000000E+000,1.20251798073726,0.000000000000000E+000,3.800125427824993E-002,1.24051923501551,3.800125427824993E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.830787859834470E-002 
 02/14  03:00:00,2.09569978745255,0.000000000000000E+000,1.47390723895734,0.000000000000000E+000,4.642283877474158E-002,1.52033007773208,4.642283877474158E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.731857894913952E-002 
 02/14  04:00:00,2.25236996820446,0.000000000000000E+000,1.63472364411771,0.000000000000000E+000,5.141491489459651E-002,1.68613855901230,5.141491489459651E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.050419207732271E-002 
 02/14  05:00:00,2.39111505991908,0.000000000000000E+000,1.74082293666817,0.000000000000000E+000,5.456835563372208E-002,1.79539129230189,5.456835563372208E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103271607275413 
 02/14  06:00:00,2.63827761491483,0.000000000000000E+000,1.78235379347835,0.000000000000000E+000,5.574698711333429E-002,1.83810078059169,5.574698711333429E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248428200081384 
 02/14  07:00:00,2.95123157046992,0.000000000000000E+000,1.65190675443654,0.000000000000000E+000,5.158058600951052E-002,1.70348734044605,5.158058600951052E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.518835148513870 
 02/14  08:00:00,4.00277909670769,0.000000000000000E+000,2.34344171569509,0.000000000000000E+000,7.294471502714532E-002,2.41638643072224,7.294471502714532E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.591070367715819 
 02/14  09:00:00,3.44384216903511,0.000000000000000E+000,1.89110115252198,0.000000000000000E+000,5.906059523562839E-002,1.95016174775761,5.906059523562839E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.569942268597192 
 02/14  10:00:00,3.19563375664404,0.000000000000000E+000,1.82446765804513,0.000000000000000E+000,5.672221600154677E-002,1.88118987404667,5.672221600154677E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.509109082600018 
 02/14  11:00:00,3.69233195274237,0.000000000000000E+000,2.37402983336404,0.000000000000000E+000,7.433491944284991E-002,2.44836475280689,7.433491944284991E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.438300196185749 
 02/14  12:00:00,3.10943671727341,0.000000000000000E+000,1.85359487939824,0.000000000000000E+000,5.796097498567983E-002,1.91155585438392,5.796097498567983E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.375861944837082 
 02/14  13:00:00,2.87575228522479,0.000000000000000E+000,1.68923764902955,0.000000000000000E+000,5.258127822369476E-002,1.74181892725325,5.258127822369476E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327176316881161 
 02/14  14:00:00,2.77193151099304,0.000000000000000E+000,1.63700987366791,0.000000000000000E+000,5.108291684243467E-002,1.68809279051034,5.108291684243467E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299003615834857 
 02/14  15:00:00,2.79921502821326,0.000000000000000E+000,1.69020098816256,0.000000000000000E+000,5.292959359014572E-002,1.74313058175270,5.292959359014572E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270440570152869 
 02/14  16:00:00,2.84681178473586,0.000000000000000E+000,1.68539764879905,0.000000000000000E+000,5.282197625015302E-002,1.73821962504920,5.282197625015302E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274507699115211 
 02/14  17:00:00,3.01281874893332,0.000000000000000E+000,1.63135372576763,0.000000000000000E+000,5.110367934555576E-002,1.68245740511318,5.110367934555576E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309417463379750 
 02/14  18:00:00,4.05148859542309,0.000000000000000E+000,2.21778310163749,0.000000000000000E+000,6.958059689434826E-002,2.28736369853184,6.958059689434826E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.385080136026474 
 02/14  19:00:00,4.26797732925944,0.000000000000000E+000,2.09072598580734,0.000000000000000E+000,6.582188290392919E-002,2.15654786871127,6.582188290392919E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.455820582947030 
 02/14  20:00:00,3.43911465645511,0.000000000000000E+000,1.20632810733262,0.000000000000000E+000,3.743288519398615E-002,1.24376099252661,3.743288519398615E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.468058996158050 
 02/14  21:00:00,3.18452554085387,0.000000000000000E+000,1.06643759884648,0.000000000000000E+000,3.281130737359212E-002,1.09924890622007,3.281130737359212E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.426162705061891 
 02/14  22:00:00,2.92176866545431,0.000000000000000E+000,1.00824729590204,0.000000000000000E+000,3.124776443184710E-002,1.03949506033389,3.124776443184710E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.375394090477146 
 02/14  23:00:00,2.67778366529115,0.000000000000000E+000,1.12747427236560,0.000000000000000E+000,3.511155659051585E-002,1.16258582895611,3.511155659051585E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296387782670442 
 02/14  24:00:00,2.50237279129265,0.000000000000000E+000,1.30603801481664,0.000000000000000E+000,4.087890022505707E-002,1.34691691504169,4.087890022505707E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211280936381750 
