Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/15  01:00:00,2.34140035168230,0.000000000000000E+000,1.51188499262898,0.000000000000000E+000,4.745033707733318E-002,1.55933532970631,4.745033707733318E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120004674816173 
 02/15  02:00:00,2.28124327113137,0.000000000000000E+000,1.59946856527748,0.000000000000000E+000,5.025739406262419E-002,1.64972595934011,5.025739406262419E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.825055926001344E-002 
 02/15  03:00:00,2.26608739209946,0.000000000000000E+000,1.63930725782574,0.000000000000000E+000,5.145097387218200E-002,1.69075823169793,5.145097387218200E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.727802963020175E-002 
 02/15  04:00:00,2.26763287431642,0.000000000000000E+000,1.64971554429433,0.000000000000000E+000,5.173127079681353E-002,1.70144681509115,5.173127079681353E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.045884211043275E-002 
 02/15  05:00:00,2.29513620750496,0.000000000000000E+000,1.64786160003459,0.000000000000000E+000,5.164346488438386E-002,1.69950506491897,5.164346488438386E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103178982244212 
 02/15  06:00:00,2.43941001205352,0.000000000000000E+000,1.58972026708376,0.000000000000000E+000,4.980592377519964E-002,1.63952619085896,4.980592377519964E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248135186952802 
 02/15  07:00:00,2.71810568620547,0.000000000000000E+000,1.42637937190562,0.000000000000000E+000,4.465139868975315E-002,1.47103077059537,4.465139868975315E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.518165834100086 
 02/15  08:00:00,3.66484105533861,0.000000000000000E+000,2.01621451998790,0.000000000000000E+000,6.301561137260099E-002,2.07923013136050,6.301561137260099E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.590288625708492 
 02/15  09:00:00,3.03841209721834,0.000000000000000E+000,1.49853796672491,0.000000000000000E+000,4.695453352247843E-002,1.54549250024739,4.695453352247843E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.569181444290647 
 02/15  10:00:00,2.76918509238483,0.000000000000000E+000,1.41136684408257,0.000000000000000E+000,4.405765847249858E-002,1.45542450255506,4.405765847249858E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.508425789832412 
 02/15  11:00:00,3.28449248544336,0.000000000000000E+000,1.97883639448675,0.000000000000000E+000,6.227558286011754E-002,2.04111197734686,6.227558286011754E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.437713504346776 
 02/15  12:00:00,2.62419704033872,0.000000000000000E+000,1.38345730309121,0.000000000000000E+000,4.335609081815102E-002,1.42681339390936,4.335609081815102E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.375364728376951 
 02/15  13:00:00,2.35342303052565,0.000000000000000E+000,1.18285484727587,0.000000000000000E+000,3.706221038041319E-002,1.21991705765628,3.706221038041319E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.326748931778992 
 02/15  14:00:00,2.18597507454528,0.000000000000000E+000,1.06894041916209,0.000000000000000E+000,3.357904254038171E-002,1.10251946170247,3.357904254038171E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298620508194968 
 02/15  15:00:00,2.06589097275035,0.000000000000000E+000,0.979300902144609,0.000000000000000E+000,3.084695575456708E-002,1.01014785789918,3.084695575456708E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270099238543482 
 02/15  16:00:00,2.08626818080233,0.000000000000000E+000,0.948119525710733,0.000000000000000E+000,2.990161609995874E-002,0.978021141810693,2.990161609995874E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274162578420207 
 02/15  17:00:00,2.20063419453588,0.000000000000000E+000,0.844008620240000,0.000000000000000E+000,2.665808745506329E-002,0.870666707695064,2.665808745506329E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309023606400432 
 02/15  18:00:00,3.16204550849011,0.000000000000000E+000,1.35543300397776,0.000000000000000E+000,4.298178660078621E-002,1.39841479057855,4.298178660078621E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.384585957046775 
 02/15  19:00:00,2.81991096412580,0.000000000000000E+000,0.687510717748081,0.000000000000000E+000,2.155389191250926E-002,0.709064609660589,2.155389191250926E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.455237476864060 
 02/15  20:00:00,2.78862429505990,0.000000000000000E+000,0.575869795951818,0.000000000000000E+000,1.799544105333133E-002,0.593865237005148,1.799544105333133E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.467464390284319 
 02/15  21:00:00,2.76677205963292,0.000000000000000E+000,0.661320931605578,0.000000000000000E+000,2.071603823735766E-002,0.682036969842937,2.071603823735766E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.425621160218061 
 02/15  22:00:00,2.70563063794043,0.000000000000000E+000,0.798765686225352,0.000000000000000E+000,2.506729163591126E-002,0.823832977861261,2.506729163591126E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.374918145435893 
 02/15  23:00:00,2.56489815180804,0.000000000000000E+000,1.01808248257466,0.000000000000000E+000,3.198127933436272E-002,1.05006376190902,3.198127933436272E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296024336234418 
 02/15  24:00:00,2.48547206362270,0.000000000000000E+000,1.28974223934024,0.000000000000000E+000,4.051460318369940E-002,1.33025684252394,4.051460318369940E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211040281229565 
 02/16  01:00:00,2.43569790949299,0.000000000000000E+000,1.60342790805276,0.000000000000000E+000,5.032217481238653E-002,1.65375008286515,5.032217481238653E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119887479468030 
 02/16  02:00:00,2.49412579039964,0.000000000000000E+000,1.80602765472421,0.000000000000000E+000,5.664043731731083E-002,1.86266809204152,5.664043731731083E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.819094582687412E-002 
 02/16  03:00:00,2.64547120156508,0.000000000000000E+000,2.00741611346384,0.000000000000000E+000,6.276809953388890E-002,2.07018421299772,6.276809953388890E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.723585779602126E-002 
 02/16  04:00:00,2.82431530827019,0.000000000000000E+000,2.18980824251243,0.000000000000000E+000,6.836816598599570E-002,2.25817640849843,6.836816598599570E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.041168265692023E-002 
 02/16  05:00:00,2.94927663989934,0.000000000000000E+000,2.28262307697588,0.000000000000000E+000,7.111873728037875E-002,2.35374181425625,7.111873728037875E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103082665301317 
 02/16  06:00:00,3.17595690715821,0.000000000000000E+000,2.30471091336307,0.000000000000000E+000,7.166682932152925E-002,2.37637774268460,7.166682932152925E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.247830530231844 
 02/16  07:00:00,4.46252110426481,0.000000000000000E+000,3.11890986434106,0.000000000000000E+000,9.723222630480936E-002,3.21614209064586,9.723222630480936E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.517469932108937 
 02/16  08:00:00,4.89306082254578,0.000000000000000E+000,3.20787201315492,0.000000000000000E+000,0.100390754696549,3.30826276785146,0.100390754696549,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.589475756424675 
 02/16  09:00:00,3.99676228101296,0.000000000000000E+000,2.42956551602732,0.000000000000000E+000,7.506829498003599E-002,2.50463381100736,7.506829498003599E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.568390317325298 
 02/16  10:00:00,3.65360358750967,0.000000000000000E+000,2.27054903051583,0.000000000000000E+000,7.000447250474515E-002,2.34055350302057,7.000447250474515E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.507715284491730 
 02/16  11:00:00,4.33673281717653,0.000000000000000E+000,3.00029431502423,0.000000000000000E+000,9.366805248017564E-002,3.09396236750441,9.366805248017564E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.437103445922388 
 02/16  12:00:00,3.42282663454626,0.000000000000000E+000,2.15908989855984,0.000000000000000E+000,6.687011924435621E-002,2.22596001780420,6.687011924435621E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.374847698689641 
 02/16  13:00:00,3.07403810368932,0.000000000000000E+000,1.88248990727300,0.000000000000000E+000,5.848663430404778E-002,1.94097654157704,5.848663430404778E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.326304521021894 
 02/16  14:00:00,2.88935900341588,0.000000000000000E+000,1.75161796368253,0.000000000000000E+000,5.468379343949003E-002,1.80630175712202,5.468379343949003E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298222141646017 
 02/16  15:00:00,2.77260691981960,0.000000000000000E+000,1.66514129735278,0.000000000000000E+000,5.207744029255668E-002,1.71721873764534,5.207744029255668E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269744305866570 
 02/16  16:00:00,2.78723742716605,0.000000000000000E+000,1.62826448393319,0.000000000000000E+000,5.108476891956744E-002,1.67934925285276,5.108476891956744E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273803713741865 
 02/16  17:00:00,2.92776017381807,0.000000000000000E+000,1.54951764403158,0.000000000000000E+000,4.868458676515603E-002,1.59820223079673,4.868458676515603E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.308614062580939 
 02/16  18:00:00,4.12140997199337,0.000000000000000E+000,2.28611923129268,0.000000000000000E+000,7.217388451547253E-002,2.35829311580815,7.217388451547253E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.384072095320430 
 02/16  19:00:00,3.60219511372187,0.000000000000000E+000,1.44690276490324,0.000000000000000E+000,4.505232508198040E-002,1.49195508998522,4.505232508198040E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.454631146135495 
 02/16  20:00:00,3.50529183986270,0.000000000000000E+000,1.27169287063747,0.000000000000000E+000,3.945819971720285E-002,1.31115107035468,3.945819971720285E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.466846101737566 
 02/16  21:00:00,3.43061596930919,0.000000000000000E+000,1.30584592210186,0.000000000000000E+000,4.059807300316491E-002,1.34644399510502,4.059807300316491E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.425058044632261 
 02/16  22:00:00,3.35712501966920,0.000000000000000E+000,1.43125913874369,0.000000000000000E+000,4.456312288583839E-002,1.47582226162953,4.456312288583839E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.374423243396388 
 02/16  23:00:00,3.20780069962181,0.000000000000000E+000,1.64215743931794,0.000000000000000E+000,5.118678560359294E-002,1.69334422492153,5.118678560359294E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.295646421035675 
 02/16  24:00:00,3.10581312666010,0.000000000000000E+000,1.89185179975439,0.000000000000000E+000,5.899634994213387E-002,1.95084814969652,5.899634994213387E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210790037094381 
 02/17  01:00:00,3.00341746302355,0.000000000000000E+000,2.15441686227980,0.000000000000000E+000,6.717453641087835E-002,2.22159139869068,6.717453641087835E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119765717173069 
 02/17  02:00:00,3.03418172017616,0.000000000000000E+000,2.33018411834395,0.000000000000000E+000,7.260179703873644E-002,2.40278591538269,7.260179703873644E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.812905226222680E-002 
 02/17  03:00:00,3.10927449800783,0.000000000000000E+000,2.45759765233773,0.000000000000000E+000,7.643363640205798E-002,2.53403128873979,7.643363640205798E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.719207849671034E-002 
 02/17  04:00:00,3.20137236312040,0.000000000000000E+000,2.55588652840062,0.000000000000000E+000,7.939588973359596E-002,2.63528241813422,7.939588973359596E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.036272787134976E-002 
 02/17  05:00:00,3.32021876841200,0.000000000000000E+000,2.64274338770306,0.000000000000000E+000,8.204053537937191E-002,2.72478392308243,8.204053537937191E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102982684987779 
 02/17  06:00:00,3.53996282424066,0.000000000000000E+000,2.65821636964583,0.000000000000000E+000,8.248358455457734E-002,2.74069995420041,8.248358455457734E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.247514235798498 
 02/17  07:00:00,3.85241499427867,0.000000000000000E+000,2.52839679350805,0.000000000000000E+000,7.836168273548354E-002,2.60675847624353,7.836168273548354E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.516747436525124 
 02/17  08:00:00,4.04425707229707,0.000000000000000E+000,2.38653946908408,0.000000000000000E+000,7.376333098681813E-002,2.46030280007090,7.376333098681813E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.588631973956527 
 02/17  09:00:00,3.94137468027892,0.000000000000000E+000,2.37652097455858,0.000000000000000E+000,7.354643213555891E-002,2.45006740669414,7.354643213555891E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.567569120904478 
 02/17  10:00:00,3.71479943928317,0.000000000000000E+000,2.33021293194340,0.000000000000000E+000,7.227393270251350E-002,2.40248686464592,7.227393270251350E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.506977774639895 
 02/17  11:00:00,4.43833317403384,0.000000000000000E+000,3.09915250370977,0.000000000000000E+000,9.704346584318668E-002,3.19619596955295,9.704346584318668E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.436470200731156 
 02/17  12:00:00,3.49715419447078,0.000000000000000E+000,2.23154734157311,0.000000000000000E+000,6.927689359744971E-002,2.30082423517056,6.927689359744971E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.374311041247813 
 02/17  13:00:00,3.04903423080532,0.000000000000000E+000,1.85859239389995,0.000000000000000E+000,5.784156423415548E-002,1.91643395813410,5.784156423415548E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.325843231580835 
 02/17  14:00:00,2.70496404937994,0.000000000000000E+000,1.57312266082149,0.000000000000000E+000,4.919764465492896E-002,1.62232030547642,4.919764465492896E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.297808639255679 
 02/17  15:00:00,2.41358402341440,0.000000000000000E+000,1.31721835516690,0.000000000000000E+000,4.134590444202070E-002,1.35856425960892,4.134590444202070E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269375887497779 
 02/17  16:00:00,2.43871915600729,0.000000000000000E+000,1.29055131473768,0.000000000000000E+000,4.065217100015522E-002,1.33120348573784,4.065217100015522E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273431209698031 
 02/17  17:00:00,2.65105669515087,0.000000000000000E+000,1.28140868335557,0.000000000000000E+000,4.051517830843782E-002,1.32192386166401,4.051517830843782E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.308188953046476 
 02/17  18:00:00,3.81606638108916,0.000000000000000E+000,1.99030180589563,0.000000000000000E+000,6.318111130993917E-002,2.05348291720557,6.318111130993917E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.383538703018820 
 02/17  19:00:00,3.33926631366291,0.000000000000000E+000,1.19237969351625,0.000000000000000E+000,3.727597222510087E-002,1.22965566574135,3.727597222510087E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.454001770320417 
 02/17  20:00:00,3.24694652180000,0.000000000000000E+000,1.02162551346148,0.000000000000000E+000,3.182202694996397E-002,1.05344754041144,3.182202694996397E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.466204313618094 
 02/17  21:00:00,3.17376759149468,0.000000000000000E+000,1.05719076493685,0.000000000000000E+000,3.298936979212277E-002,1.09018013472897,3.298936979212277E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.424473527193800 
 02/17  22:00:00,3.12842584033353,0.000000000000000E+000,1.20979788086822,0.000000000000000E+000,3.783891318137216E-002,1.24763679404959,3.783891318137216E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.373909531640664 
 02/17  23:00:00,3.02973670095706,0.000000000000000E+000,1.46965922967026,0.000000000000000E+000,4.601330201815855E-002,1.51567253168842,4.601330201815855E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.295254115604028 
 02/17  24:00:00,3.00804515949201,0.000000000000000E+000,1.79711070888228,0.000000000000000E+000,5.622922826262912E-002,1.85333993714491,5.622922826262912E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210530282477914 
 02/18  01:00:00,3.03258386249284,0.000000000000000E+000,2.16881175462166,0.000000000000000E+000,6.771767231059311E-002,2.23652942693225,6.771767231059311E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127420400065036 
 02/18  02:00:00,3.21500247711895,0.000000000000000E+000,2.49792878672651,0.000000000000000E+000,7.774784062048246E-002,2.57567662734699,7.774784062048246E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.211207000773733E-002 
 02/18  03:00:00,3.45127731364198,0.000000000000000E+000,2.78409236217202,0.000000000000000E+000,8.636265630891699E-002,2.87045501848093,8.636265630891699E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.015992387346809E-002 
 02/18  04:00:00,3.64033542970518,0.000000000000000E+000,2.97755477870536,0.000000000000000E+000,9.213663714581574E-002,3.06969141585117,9.213663714581574E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.355139147485748E-002 
 02/18  05:00:00,3.82270441861989,0.000000000000000E+000,3.12171973014654,0.000000000000000E+000,9.636209922353660E-002,3.21808182937007,9.636209922353660E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.109499271155633 
 02/18  06:00:00,4.11253176565311,0.000000000000000E+000,3.19182841039657,0.000000000000000E+000,9.832943536472508E-002,3.29015784576131,9.832943536472508E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.266528589772520 
 02/18  07:00:00,4.37393549198865,0.000000000000000E+000,2.98219888531537,0.000000000000000E+000,9.177549130061709E-002,3.07397437661598,9.177549130061709E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.560426513144743 
 02/18  08:00:00,4.41566482145798,0.000000000000000E+000,2.67609006522384,0.000000000000000E+000,8.179700483698762E-002,2.75788707006083,8.179700483698762E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.641294074278863 
 02/18  09:00:00,4.05282189261436,0.000000000000000E+000,2.40088692032539,0.000000000000000E+000,7.356275303392756E-002,2.47444967335931,7.356275303392756E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.622196739732707 
 02/18  10:00:00,3.40894603521406,0.000000000000000E+000,1.94201818022653,0.000000000000000E+000,5.965314379152768E-002,2.00167132401806,5.965314379152768E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.556908816707908 
 02/18  11:00:00,3.50386372480940,0.000000000000000E+000,2.10268091922328,0.000000000000000E+000,6.548371976492307E-002,2.16816463898820,6.548371976492307E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.479115812049190 
 02/18  12:00:00,2.46535608348944,0.000000000000000E+000,1.14562315746103,0.000000000000000E+000,3.563273138131758E-002,1.18125588884234,3.563273138131758E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.409592475084665 
 02/18  13:00:00,1.94419793624785,0.000000000000000E+000,0.710992428950869,0.000000000000000E+000,2.225740960321780E-002,0.733249838554088,2.225740960321780E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.356380512263890 
 02/18  14:00:00,1.58668083686607,0.000000000000000E+000,0.420701562946556,0.000000000000000E+000,1.326804589691345E-002,0.433969608843468,1.326804589691345E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.324288055989615 
 02/18  15:00:00,1.27138761243932,0.000000000000000E+000,0.148538501406503,0.000000000000000E+000,4.699999461046643E-003,0.153238500867549,4.699999461046643E-003,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.293379631788412 
 02/18  16:00:00,1.25940695344031,0.000000000000000E+000,8.808925182257951E-002,0.000000000000000E+000,2.793610201436206E-003,9.088286202401563E-002,2.793610201436206E-003,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.297380628342426 
 02/18  17:00:00,1.54018945616100,0.000000000000000E+000,0.141053308884423,0.000000000000000E+000,4.488094532740782E-003,0.145541403417163,4.488094532740782E-003,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.337786224321388 
 02/18  18:00:00,2.62431541918503,0.000000000000000E+000,0.765949010216201,0.000000000000000E+000,2.454475068370187E-002,0.790493760899903,2.454475068370187E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.419424938923622 
 02/18  19:00:00,2.36782630643939,0.000000000000000E+000,0.171484853056009,0.000000000000000E+000,5.445421157494051E-003,0.176930274213503,5.445421157494051E-003,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.500976811636940 
 02/18  20:00:00,2.40688407212027,0.000000000000000E+000,0.122490449053607,0.000000000000000E+000,3.875040236466126E-003,0.126365489290073,3.875040236466126E-003,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.518979133470397 
 02/18  21:00:00,2.43114985660918,0.000000000000000E+000,0.254472797900678,0.000000000000000E+000,8.065089294077133E-003,0.262537887194755,8.065089294077133E-003,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.474642641630629 
 02/18  22:00:00,2.44315236667722,0.000000000000000E+000,0.469942766778477,0.000000000000000E+000,1.491440980654030E-002,0.484857176585014,1.491440980654030E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.415808789495140 
 02/18  23:00:00,2.38183816934982,0.000000000000000E+000,0.781654331597043,0.000000000000000E+000,2.478808819543205E-002,0.806442419792475,2.478808819543205E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.328292461333901 
 02/18  24:00:00,2.38388541545036,0.000000000000000E+000,1.15642440452135,0.000000000000000E+000,3.656350150449975E-002,1.19298790602585,3.656350150449975E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.231187711791667 
 02/19  01:00:00,2.40734967128304,0.000000000000000E+000,1.56222486546936,0.000000000000000E+000,4.921459330167453E-002,1.61143945877103,4.921459330167453E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127276177016448 
 02/19  02:00:00,2.61038200731063,0.000000000000000E+000,1.91118893387776,0.000000000000000E+000,5.994111848851365E-002,1.97113005236627,5.994111848851365E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.203817518014486E-002 
 02/19  03:00:00,2.84715594068096,0.000000000000000E+000,2.19773990285322,0.000000000000000E+000,6.864600965915629E-002,2.26638591251237,6.864600965915629E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.010765688103869E-002 
 02/19  04:00:00,3.08411037854513,0.000000000000000E+000,2.43763453699414,0.000000000000000E+000,7.589002748907146E-002,2.51352456448322,7.589002748907146E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.349319168277353E-002 
 02/19  05:00:00,3.34275350890250,0.000000000000000E+000,2.65577596587821,0.000000000000000E+000,8.247387363096167E-002,2.73824983950918,8.247387363096167E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.109380351299152 
 02/19  06:00:00,3.69889316740350,0.000000000000000E+000,2.79046621201324,0.000000000000000E+000,8.642471823845373E-002,2.87689093025168,8.642471823845373E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.266156907032522 
 02/19  07:00:00,4.00696430894935,0.000000000000000E+000,2.62658013529013,0.000000000000000E+000,8.127193601914737E-002,2.70785207130928,8.127193601914737E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.559577635412153 
 02/19  08:00:00,4.12183376270751,0.000000000000000E+000,2.39161427408689,0.000000000000000E+000,7.343912331445276E-002,2.46505339740135,7.343912331445276E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.640296688187880 
 02/19  09:00:00,3.90956348439465,0.000000000000000E+000,2.26249648869694,0.000000000000000E+000,6.967426048325295E-002,2.33217074918019,6.967426048325295E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.621217255692124 
 02/19  10:00:00,3.48777318105851,0.000000000000000E+000,2.01903931091404,0.000000000000000E+000,6.234311271418638E-002,2.08138242362823,6.234311271418638E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.556024862942187 
 02/19  11:00:00,3.70297823474766,0.000000000000000E+000,2.29635987861777,0.000000000000000E+000,7.167945111108501E-002,2.36803932972885,7.167945111108501E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.478355631246799 
 02/19  12:00:00,2.89606029593563,0.000000000000000E+000,1.56386250911123,0.000000000000000E+000,4.874099664170640E-002,1.61260350575293,4.874099664170640E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.408949070620270 
 02/19  13:00:00,2.59073642323936,0.000000000000000E+000,1.33835388166260,0.000000000000000E+000,4.198828446125014E-002,1.38034216612386,4.198828446125014E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.355826671685629 
 02/19  14:00:00,2.33355048077622,0.000000000000000E+000,1.14520786407311,0.000000000000000E+000,3.612616686028481E-002,1.18133403093340,3.612616686028481E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.323793277809832 
 02/19  15:00:00,2.14304905605083,0.000000000000000E+000,0.993867335071237,0.000000000000000E+000,3.147401151084129E-002,1.02534134658208,3.147401151084129E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.292938229685396 
 02/19  16:00:00,2.10364278847206,0.000000000000000E+000,0.906819449395615,0.000000000000000E+000,2.874441414946015E-002,0.935563863545075,2.874441414946015E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.296935461853113 
 02/19  17:00:00,2.21675518734984,0.000000000000000E+000,0.797256642231667,0.000000000000000E+000,2.536145541624352E-002,0.822618097647910,2.536145541624352E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.337275261279488 
 02/19  18:00:00,3.07020583479112,0.000000000000000E+000,1.19874022470114,0.000000000000000E+000,3.828077602836132E-002,1.23702100072950,3.828077602836132E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.418788114700129 
 02/19  19:00:00,2.72371796788348,0.000000000000000E+000,0.517230406014913,0.000000000000000E+000,1.634850050939391E-002,0.533578906524309,1.634850050939391E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.500219840770225 
 02/19  20:00:00,2.64948974725869,0.000000000000000E+000,0.358467326827876,0.000000000000000E+000,1.128298457462974E-002,0.369750311402504,1.128298457462974E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.518199986496385 
 02/19  21:00:00,2.56005571342479,0.000000000000000E+000,0.380178772035208,0.000000000000000E+000,1.197881728068944E-002,0.392157589315895,1.197881728068944E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.473928796325100 
 02/19  22:00:00,2.47320749589309,0.000000000000000E+000,0.499753954629022,0.000000000000000E+000,1.578306684750874E-002,0.515537021476532,1.578306684750874E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.415184073819493 
 02/19  23:00:00,2.32704360625180,0.000000000000000E+000,0.729054853082241,0.000000000000000E+000,2.307125804572320E-002,0.752126111127963,2.307125804572320E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.327814206900392 
 02/19  24:00:00,2.23280897595208,0.000000000000000E+000,1.01025527638062,0.000000000000000E+000,3.197024728998154E-002,1.04222552367060,3.197024728998154E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.230873654648633 
 02/20  01:00:00,2.13571293865112,0.000000000000000E+000,1.31280818969836,0.000000000000000E+000,4.147072002182781E-002,1.35427890972019,4.147072002182781E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119373681771115 
 02/20  02:00:00,2.21344013817246,0.000000000000000E+000,1.53391005443625,0.000000000000000E+000,4.833343401524100E-002,1.58224348845149,4.833343401524100E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.792989718971037E-002 
 02/20  03:00:00,2.34326037728132,0.000000000000000E+000,1.71430986478701,0.000000000000000E+000,5.384815992719403E-002,1.76815802471421,5.384815992719403E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.705122179578119E-002 
 02/20  04:00:00,2.42518309929239,0.000000000000000E+000,1.80270818908090,0.000000000000000E+000,5.654245438724121E-002,1.85925064346814,5.654245438724121E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.020523870940241E-002 
 02/20  05:00:00,2.51961434287820,0.000000000000000E+000,1.86612184197170,0.000000000000000E+000,5.837927522288948E-002,1.92450111719459,5.837927522288948E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102661065341830 
 02/20  06:00:00,2.69721640016042,0.000000000000000E+000,1.84143329991964,0.000000000000000E+000,5.753756434212465E-002,1.89897086426176,5.753756434212465E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.246496901656893 
 02/20  07:00:00,3.73533592205612,0.000000000000000E+000,2.41633336797738,0.000000000000000E+000,7.566984556139829E-002,2.49200321353878,7.566984556139829E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.514423627007325 
 02/20  08:00:00,3.33610107294236,0.000000000000000E+000,1.70188232704241,0.000000000000000E+000,5.297862295833945E-002,1.75486095000075,5.297862295833945E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.585917824671979 
 02/20  09:00:00,3.06286263335059,0.000000000000000E+000,1.52671702910735,0.000000000000000E+000,4.747985526362104E-002,1.57419688437097,4.747985526362104E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.564927596299332 
 02/20  10:00:00,2.86611216640573,0.000000000000000E+000,1.50896542864084,0.000000000000000E+000,4.720649599365769E-002,1.55617192463450,4.720649599365769E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.504605441773878 
 02/20  11:00:00,3.26807107030963,0.000000000000000E+000,1.96592404215831,0.000000000000000E+000,6.204677055125506E-002,2.02797081270956,6.204677055125506E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.434433253850333 
 02/20  12:00:00,2.53945092093783,0.000000000000000E+000,1.30389369189228,0.000000000000000E+000,4.095359627759498E-002,1.34484728816988,4.095359627759498E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.372584714715550 
 02/20  13:00:00,2.29124016291915,0.000000000000000E+000,1.12469218546910,0.000000000000000E+000,3.543156819531521E-002,1.16012375366442,3.543156819531521E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.324359368164354 
 02/20  14:00:00,2.09177790969685,0.000000000000000E+000,0.979485620679367,0.000000000000000E+000,3.097867103713394E-002,1.01046429171650,3.097867103713394E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.296478513332507 
 02/20  15:00:00,2.11473016695039,0.000000000000000E+000,1.02821392724689,0.000000000000000E+000,3.268156517881372E-002,1.06089549242571,3.268156517881372E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.268190798216989 
 02/20  16:00:00,2.13572710565155,0.000000000000000E+000,0.997714609919138,0.000000000000000E+000,3.169505168191717E-002,1.02940966160106,3.169505168191717E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.272232983479065 
 02/20  17:00:00,2.33385036735601,0.000000000000000E+000,0.975152320438004,0.000000000000000E+000,3.093265459383527E-002,1.00608497503184,3.093265459383527E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.306821511883788 
 02/20  18:00:00,3.44336456091900,0.000000000000000E+000,1.63062418426774,0.000000000000000E+000,5.187266489678233E-002,1.68249684916452,5.187266489678233E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.381822950889697 
 02/20  19:00:00,3.08513693410960,0.000000000000000E+000,0.947740961797018,0.000000000000000E+000,2.980983652148514E-002,0.977550798318505,2.980983652148514E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.451977258189948 
 02/20  20:00:00,3.00712419094257,0.000000000000000E+000,0.790923950330060,0.000000000000000E+000,2.476568996322512E-002,0.815689640293285,2.476568996322512E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.464139882878845 
 02/20  21:00:00,2.94382535379948,0.000000000000000E+000,0.835909743105657,0.000000000000000E+000,2.620835927425184E-002,0.862118102379908,2.620835927425184E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.422593321847654 
 02/20  22:00:00,2.81559453441058,0.000000000000000E+000,0.907946286711615,0.000000000000000E+000,2.851164753393172E-002,0.936457934245548,2.851164753393172E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.372257085521761 
 02/20  23:00:00,2.61559385543569,0.000000000000000E+000,1.06917891238303,0.000000000000000E+000,3.361265219591774E-002,1.10279156457894,3.361265219591774E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.293992237192149 
 02/20  24:00:00,2.44960112803153,0.000000000000000E+000,1.25617682166311,0.000000000000000E+000,3.955462987400025E-002,1.29573145153711,3.955462987400025E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.209694736625220 
 02/21  01:00:00,2.28196229022715,0.000000000000000E+000,1.45483475466003,0.000000000000000E+000,4.583298677585203E-002,1.50066774143588,4.583298677585203E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119234201631456 
 02/21  02:00:00,2.25172464373287,0.000000000000000E+000,1.57110223086194,0.000000000000000E+000,4.949657297653864E-002,1.62059880383848,4.949657297653864E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.785908736313868E-002 
 02/21  03:00:00,2.26045958199269,0.000000000000000E+000,1.63398532437118,0.000000000000000E+000,5.142197204990390E-002,1.68540729642108,5.142197204990390E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.700115480027040E-002 
 02/21  04:00:00,2.28687239867890,0.000000000000000E+000,1.66852924323976,0.000000000000000E+000,5.246668486163570E-002,1.72099592810140,5.246668486163570E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.014925346266898E-002 
 02/21  05:00:00,2.33116782041521,0.000000000000000E+000,1.68325506939151,0.000000000000000E+000,5.291385222366014E-002,1.73616892161518,5.291385222366014E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102546738458253 
 02/21  06:00:00,2.51998026600964,0.000000000000000E+000,1.66961918352983,0.000000000000000E+000,5.247716824996546E-002,1.72209635177980,5.247716824996546E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.246135279988078 
 02/21  07:00:00,2.76719996975249,0.000000000000000E+000,1.47824506939841,0.000000000000000E+000,4.644820865831720E-002,1.52469327805672,4.644820865831720E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.513597610185748 
 02/21  08:00:00,2.96152972028205,0.000000000000000E+000,1.33928768603609,0.000000000000000E+000,4.196667748441012E-002,1.38125436352050,4.196667748441012E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.584953058491917 
 02/21  09:00:00,2.81278003544915,0.000000000000000E+000,1.28475539261250,0.000000000000000E+000,4.029784501099633E-002,1.32505323762349,4.029784501099633E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.563988645145341 
 02/21  10:00:00,2.59539398722636,0.000000000000000E+000,1.24708764251648,0.000000000000000E+000,3.920936772515492E-002,1.28629701024163,3.920936772515492E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.503762176987372 
 02/21  11:00:00,2.92984357132990,0.000000000000000E+000,1.63861833276313,0.000000000000000E+000,5.184903010885729E-002,1.69046736287199,5.184903010885729E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.433709204708167 
 02/21  12:00:00,2.33787977847344,0.000000000000000E+000,1.10890816021951,0.000000000000000E+000,3.498163060753098E-002,1.14388979082704,3.498163060753098E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.371971069593993 
 02/21  13:00:00,2.07839738964833,0.000000000000000E+000,0.918795889435268,0.000000000000000E+000,2.901254278399372E-002,0.947808432219261,2.901254278399372E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.323831916338687 
 02/21  14:00:00,1.89882450979190,0.000000000000000E+000,0.792870941698877,0.000000000000000E+000,2.511275972778946E-002,0.817983701426665,2.511275972778946E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.296005703717390 
 02/21  15:00:00,1.86025090256638,0.000000000000000E+000,0.781991804222062,0.000000000000000E+000,2.484568742975848E-002,0.806837491651819,2.484568742975848E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.267769534606864 
 02/21  16:00:00,1.85702798953809,0.000000000000000E+000,0.727990124085133,0.000000000000000E+000,2.314634422815929E-002,0.751136468313291,2.314634422815929E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.271807060653376 
 02/21  17:00:00,2.00924035603985,0.000000000000000E+000,0.660949675296828,0.000000000000000E+000,2.101135637185279E-002,0.681961031668681,2.101135637185279E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.306335443930781 
 02/21  18:00:00,2.88035015968134,0.000000000000000E+000,1.08554193693677,0.000000000000000E+000,3.455038887594954E-002,1.12009232581272,3.455038887594954E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.381213073003848 
 02/21  19:00:00,2.63647717291837,0.000000000000000E+000,0.513387166322788,0.000000000000000E+000,1.622350489460198E-002,0.529610671217390,1.622350489460198E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.451257624099830 
 02/21  20:00:00,2.57661259554217,0.000000000000000E+000,0.374146666920283,0.000000000000000E+000,1.176520164345873E-002,0.385911868563740,1.176520164345873E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.463406059207984 
 02/21  21:00:00,2.47516465754750,0.000000000000000E+000,0.382122485735822,0.000000000000000E+000,1.200325445329943E-002,0.394125740189120,1.200325445329943E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.421924987786462 
 02/21  22:00:00,2.34737343349916,0.000000000000000E+000,0.454515525130382,0.000000000000000E+000,1.430868345937511E-002,0.468824208589756,1.430868345937511E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.371669710266122 
 02/21  23:00:00,2.09286901449898,0.000000000000000E+000,0.562750585348814,0.000000000000000E+000,1.776468209801295E-002,0.580515267446826,1.776468209801295E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.293543693387553 
 02/21  24:00:00,1.88163247398283,0.000000000000000E+000,0.705735814515528,0.000000000000000E+000,2.232398425300300E-002,0.728059798768531,2.232398425300300E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.209397735345098 
 02/22  01:00:00,1.65803416513221,0.000000000000000E+000,0.849964999727567,0.000000000000000E+000,2.691843474745690E-002,0.876883434475025,2.691843474745690E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119090383497367 
 02/22  02:00:00,1.58575131950774,0.000000000000000E+000,0.925403260223352,0.000000000000000E+000,2.929520971120319E-002,0.954698469934554,2.929520971120319E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.778609704192813E-002 
 02/22  03:00:00,1.55680548990806,0.000000000000000E+000,0.951697754025391,0.000000000000000E+000,3.010709107943387E-002,0.981804845104825,3.010709107943387E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.694951403189699E-002 
 02/22  04:00:00,1.60410880268738,0.000000000000000E+000,1.00645793363748,0.000000000000000E+000,3.183210314475603E-002,1.03829003678224,3.183210314475603E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.009154879030667E-002 
 02/22  05:00:00,1.71017724660576,0.000000000000000E+000,1.08106510708246,0.000000000000000E+000,3.423107226972035E-002,1.11529617935219,3.423107226972035E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102428906911799 
 02/22  06:00:00,1.92292529424030,0.000000000000000E+000,1.09088861371373,0.000000000000000E+000,3.452548872161221E-002,1.12541410243534,3.452548872161221E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.245762557563200 
 02/22  07:00:00,2.76423566903940,0.000000000000000E+000,1.47585151496543,0.000000000000000E+000,4.672885818495275E-002,1.52258037315038,4.672885818495275E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.512746214379010 
 02/22  08:00:00,3.09233414644898,0.000000000000000E+000,1.46656272066672,0.000000000000000E+000,4.649039619887192E-002,1.51305311686559,4.649039619887192E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.583958731313753 
 02/22  09:00:00,2.48910272747260,0.000000000000000E+000,0.971783492300605,0.000000000000000E+000,3.056015382288850E-002,1.00234364612349,3.056015382288850E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.563020928668808 
 02/22  10:00:00,2.28042734105415,0.000000000000000E+000,0.942626068526168,0.000000000000000E+000,2.957339700785979E-002,0.972199465534028,2.957339700785979E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.502893075522766 
 02/22  11:00:00,2.74144752244774,0.000000000000000E+000,1.45675923838470,0.000000000000000E+000,4.605830734439278E-002,1.50281754572909,4.605830734439278E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.432962972968915 
 02/22  12:00:00,2.16443611703448,0.000000000000000E+000,0.941388610357141,0.000000000000000E+000,2.968994336529680E-002,0.971078553722438,2.968994336529680E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.371338645259637 
 02/22  13:00:00,1.95259906396018,0.000000000000000E+000,0.797409128148484,0.000000000000000E+000,2.514458264351816E-002,0.822553710792001,2.514458264351816E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.323288312077807 
 02/22  14:00:00,1.83512880584242,0.000000000000000E+000,0.731653193730053,0.000000000000000E+000,2.312208299385701E-002,0.754775276723911,2.312208299385701E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.295518424470670 
 02/22  15:00:00,1.75150780047965,0.000000000000000E+000,0.677095678374668,0.000000000000000E+000,2.143285085359891E-002,0.698528529228268,2.143285085359891E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.267335394943688 
