Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/22  16:00:00,1.78547302327683,0.000000000000000E+000,0.659120995999578,0.000000000000000E+000,2.089946973603527E-002,0.680020465735612,2.089946973603527E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.271368096969795 
 02/22  17:00:00,1.89877689312647,0.000000000000000E+000,0.554406082708300,0.000000000000000E+000,1.759244492595818E-002,0.571998527634259,1.759244492595818E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.305834485051828 
 02/22  18:00:00,2.77886032948274,0.000000000000000E+000,0.987791056460680,0.000000000000000E+000,3.144000094217702E-002,1.01923105740286,3.144000094217702E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.380584511215099 
 02/22  19:00:00,2.46829797747623,0.000000000000000E+000,0.351107816318192,0.000000000000000E+000,1.106530974708033E-002,0.362173126065275,1.106530974708033E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.450515973809813 
 02/22  20:00:00,2.41843242751923,0.000000000000000E+000,0.221542452268570,0.000000000000000E+000,6.945536689419100E-003,0.228487988957989,6.945536689419100E-003,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.462649770790793 
 02/22  21:00:00,2.34676983046218,0.000000000000000E+000,0.258312777239555,0.000000000000000E+000,8.106945054308494E-003,0.266419722293864,8.106945054308494E-003,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.421236178596401 
 02/22  22:00:00,2.25972620575737,0.000000000000000E+000,0.370132687366366,0.000000000000000E+000,1.164966416643254E-002,0.381782351532798,1.164966416643254E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.371064339581293 
 02/22  23:00:00,2.09655083395204,0.000000000000000E+000,0.566778998623631,0.000000000000000E+000,1.788037389569142E-002,0.584659372519324,1.788037389569142E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.293081407768122 
 02/22  24:00:00,1.98253059234150,0.000000000000000E+000,0.803862018024405,0.000000000000000E+000,2.540200034014235E-002,0.829264018364548,2.540200034014235E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.209091634107747 
 02/23  01:00:00,1.90238077774940,0.000000000000000E+000,1.08703135395986,0.000000000000000E+000,3.434680737464725E-002,1.12137816133450,3.434680737464725E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.118942269255078 
 02/23  02:00:00,1.99716444595609,0.000000000000000E+000,1.32442770620768,0.000000000000000E+000,4.175903911929568E-002,1.36618674532697,4.175903911929568E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.771094809786734E-002 
 02/23  03:00:00,2.13674113574426,0.000000000000000E+000,1.51418893285689,0.000000000000000E+000,4.760466088276741E-002,1.56179359373965,4.760466088276741E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.689641123327256E-002 
 02/23  04:00:00,2.30726758748068,0.000000000000000E+000,1.68856347483373,0.000000000000000E+000,5.294474529336679E-002,1.74150822012709,5.294474529336679E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.003215023874676E-002 
 02/23  05:00:00,2.51447633323958,0.000000000000000E+000,1.86148328998281,0.000000000000000E+000,5.823327154020468E-002,1.91971656152301,5.823327154020468E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102307611374788 
 02/23  06:00:00,2.82046027735839,0.000000000000000E+000,1.96211468763421,0.000000000000000E+000,6.121804076278509E-002,2.02333272839699,6.121804076278509E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.245378914719622 
 02/23  07:00:00,3.10601078416894,0.000000000000000E+000,1.80885042137755,0.000000000000000E+000,5.638136894201157E-002,1.86523179031957,5.638136894201157E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.511869912339358 
 02/23  08:00:00,3.28350450895320,0.000000000000000E+000,1.65402716486650,0.000000000000000E+000,5.121989345617837E-002,1.70524705832267,5.121989345617837E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.582935152360882 
 02/23  09:00:00,3.13790367550965,0.000000000000000E+000,1.60240809181489,0.000000000000000E+000,4.973269726016375E-002,1.65214078907505,4.973269726016375E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.562024733754302 
 02/23  10:00:00,2.69666240722631,0.000000000000000E+000,1.34747887751628,0.000000000000000E+000,4.185032577667828E-002,1.38932920329296,4.185032577667828E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.501998403935991 
 02/23  11:00:00,2.79529450191165,0.000000000000000E+000,1.51014381955275,0.000000000000000E+000,4.728889595481899E-002,1.55743271550757,4.728889595481899E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.432194782654336 
 02/23  12:00:00,2.02305912490199,0.000000000000000E+000,0.805198442729105,0.000000000000000E+000,2.515416098380516E-002,0.830352603712913,2.515416098380516E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.370687603136667 
 02/23  13:00:00,1.66392032953718,0.000000000000000E+000,0.518173431504444,0.000000000000000E+000,1.626114927925821E-002,0.534434580783703,1.626114927925821E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.322728707663098 
 02/23  14:00:00,1.34064082109780,0.000000000000000E+000,0.252819315941351,0.000000000000000E+000,7.969603219264697E-003,0.260788919160616,7.969603219264697E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.295016797289338 
 02/23  15:00:00,1.05246160291331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.266817726605617 
 02/23  16:00:00,1.10489319370152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.270808733130094 
 02/23  17:00:00,1.32604478974697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.305100909306585 
 02/23  18:00:00,1.88789659191897,0.000000000000000E+000,0.125013142374763,0.000000000000000E+000,3.955751225273615E-003,0.128968893600037,3.955751225273615E-003,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.379882937454151 
 02/23  19:00:00,2.10493230506979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.449323427468640 
 02/23  20:00:00,2.18845050065211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.461155832881657 
 02/23  21:00:00,2.07901311351780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.419899183945884 
 02/23  22:00:00,1.87681771114928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.369938196506007 
 02/23  23:00:00,1.51126349547122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.292453441806619 
 02/23  24:00:00,1.36182527683265,0.000000000000000E+000,0.202481239448733,0.000000000000000E+000,6.425945676707539E-003,0.208907185125441,6.425945676707539E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.208743151838010 
 02/24  01:00:00,1.36583568458557,0.000000000000000E+000,0.566949340284198,0.000000000000000E+000,1.803608524644463E-002,0.584985425530641,1.803608524644463E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.118789911895113 
 02/24  02:00:00,1.54207744498177,0.000000000000000E+000,0.883152942621117,0.000000000000000E+000,2.802408713079204E-002,0.911177029751910,2.802408713079204E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.763366269860408E-002 
 02/24  03:00:00,1.77220827889889,0.000000000000000E+000,1.16067564663536,0.000000000000000E+000,3.663973703904757E-002,1.19731538367441,3.663973703904757E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.684176445314600E-002 
 02/24  04:00:00,1.98332337504349,0.000000000000000E+000,1.37447730315032,0.000000000000000E+000,4.314779734787332E-002,1.41762510049819,4.314779734787332E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.997105743046199E-002 
 02/24  05:00:00,2.19623768891655,0.000000000000000E+000,1.55304930966752,0.000000000000000E+000,4.855334896133365E-002,1.60160265862885,4.855334896133365E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102182869945915 
 02/24  06:00:00,2.50451760219114,0.000000000000000E+000,1.65616456433733,0.000000000000000E+000,5.162002036794076E-002,1.70778458470527,5.162002036794076E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.244984383244108 
 02/24  07:00:00,2.80232237568777,0.000000000000000E+000,1.51530523248442,0.000000000000000E+000,4.713931878198013E-002,1.56244455126640,4.713931878198013E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.510968742911367 
 02/24  08:00:00,2.91687880285156,0.000000000000000E+000,1.29955627724100,0.000000000000000E+000,4.011761734797182E-002,1.33967389458898,4.011761734797182E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.581882609992968 
 02/24  09:00:00,2.62539929524213,0.000000000000000E+000,1.10649085401112,0.000000000000000E+000,3.416993343969432E-002,1.14066078745082,3.416993343969432E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.561000355111011 
 02/24  10:00:00,2.04244395953601,0.000000000000000E+000,0.714001418864825,0.000000000000000E+000,2.202932452446580E-002,0.736030743389290,2.202932452446580E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.501078416149357 
 02/24  11:00:00,1.89606884121184,0.000000000000000E+000,0.639102013836988,0.000000000000000E+000,1.989496628716163E-002,0.658996980124148,1.989496628716163E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.431404857337963 
 02/24  12:00:00,1.19714459433505,0.000000000000000E+000,4.953370391770032E-003,0.000000000000000E+000,1.532425643451265E-004,5.106612956115180E-003,1.532425643451265E-004,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.370019063326531 
 02/24  13:00:00,1.12851688553727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.321759844446897 
 02/24  14:00:00,1.07848453517089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.293649430523051 
 02/24  15:00:00,1.05109433085918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.265450454551487 
 02/24  16:00:00,1.10330691974512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.269222459173689 
 02/24  17:00:00,1.32451306554044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.303569185100057 
 02/24  18:00:00,1.75738085308823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.378336092223451 
 02/24  19:00:00,2.10328670169635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.447677824095198 
 02/24  20:00:00,2.18695935430681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.459664686536363 
 02/24  21:00:00,2.07793549112987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.418821561557948 
 02/24  22:00:00,1.87585709786942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.368977583226147 
 02/24  23:00:00,1.51028171819272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.291471664528120 
 02/24  24:00:00,1.15229106148541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.208116121616207 
 02/25  01:00:00,0.984264733504087,0.000000000000000E+000,0.183684253360265,0.000000000000000E+000,5.708036545726528E-003,0.189392289905992,5.708036545726528E-003,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.126238408102535 
 02/25  02:00:00,1.09991200218350,0.000000000000000E+000,0.447145258835874,0.000000000000000E+000,1.400926450906433E-002,0.461154523344937,1.400926450906433E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.154369907435374E-002 
 02/25  03:00:00,1.26633322670085,0.000000000000000E+000,0.664943392279272,0.000000000000000E+000,2.096945208992431E-002,0.685912844369198,2.096945208992431E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,6.975801104410030E-002 
 02/25  04:00:00,1.49877780109117,0.000000000000000E+000,0.900191544477534,0.000000000000000E+000,2.838978614576491E-002,0.928581330623298,2.838978614576491E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.310384808873668E-002 
 02/25  05:00:00,1.77353951827718,0.000000000000000E+000,1.13411436879185,0.000000000000000E+000,3.571680280250660E-002,1.16983117159436,3.571680280250660E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.108585028588647 
 02/25  06:00:00,2.12812909798286,0.000000000000000E+000,1.26875621518753,0.000000000000000E+000,3.985627701514249E-002,1.30861249220267,3.985627701514249E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.263671275660900 
 02/25  07:00:00,2.48572937860381,0.000000000000000E+000,1.15604699172725,0.000000000000000E+000,3.624739199888984E-002,1.19229438372614,3.624739199888984E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.553900392649746 
 02/25  08:00:00,2.67133124189630,0.000000000000000E+000,0.990419574705659,0.000000000000000E+000,3.080180561727894E-002,1.02122138032294,3.080180561727894E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.633626184455073 
 02/25  09:00:00,2.46275920126390,0.000000000000000E+000,0.865032711746124,0.000000000000000E+000,2.688452993972361E-002,0.891917241685848,2.688452993972361E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.614666480055718 
 02/25  10:00:00,1.94904728215504,0.000000000000000E+000,0.532076620874715,0.000000000000000E+000,1.649177428311926E-002,0.548568395157835,1.649177428311926E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.550112992509117 
 02/25  11:00:00,1.91513826867368,0.000000000000000E+000,0.567551405696878,0.000000000000000E+000,1.773203056774852E-002,0.585283436264627,1.773203056774852E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.473271558637041 
 02/25  12:00:00,1.27906460429535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.404556884732927 
 02/25  13:00:00,1.20616126804703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.351593682617160 
 02/25  14:00:00,1.14789386271951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.319470690686526 
 02/25  15:00:00,1.11338139318072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.288611913397354 
 02/25  16:00:00,1.16352608713828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.292382624064409 
 02/25  17:00:00,1.38885506954548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.331993241123036 
 02/25  18:00:00,1.82725181125837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.412855091896873 
 02/25  19:00:00,2.18305789523042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.493138674641469 
 02/25  20:00:00,2.27226253355410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.510723084194304 
 02/25  21:00:00,2.16110313552201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.467133807738219 
 02/25  22:00:00,1.95171285195745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.409226451360388 
 02/25  23:00:00,1.57015932394307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.323056035719633 
 02/25  24:00:00,1.18747620560648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.227766407973629 
 02/26  01:00:00,0.794403987155026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.125769951659465 
 02/26  02:00:00,0.858601482664948,0.000000000000000E+000,0.213262188221710,0.000000000000000E+000,6.673023969712988E-003,0.219935212191423,6.673023969712988E-003,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.145249070931349E-002 
 02/26  03:00:00,1.15440094546608,0.000000000000000E+000,0.556509196137584,0.000000000000000E+000,1.753548335466332E-002,0.574044679492248,1.753548335466332E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,6.969389468627642E-002 
 02/26  04:00:00,1.42360309524436,0.000000000000000E+000,0.827387289262171,0.000000000000000E+000,2.609072478210885E-002,0.853478014044282,2.609072478210885E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.303245882094365E-002 
 02/26  05:00:00,1.70490950296435,0.000000000000000E+000,1.06777553986863,0.000000000000000E+000,3.357144136089049E-002,1.10134698122952,3.357144136089049E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.108439203640649 
 02/26  06:00:00,2.08874354951929,0.000000000000000E+000,1.23114806092997,0.000000000000000E+000,3.853462978834055E-002,1.26968269071832,3.853462978834055E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.263215528681683 
 02/26  07:00:00,2.49224050318448,0.000000000000000E+000,1.16348853177143,0.000000000000000E+000,3.635790380350616E-002,1.19984643557494,3.635790380350616E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.552859465381613 
 02/26  08:00:00,2.70946511798847,0.000000000000000E+000,1.02875544224868,0.000000000000000E+000,3.182285625080074E-002,1.06057829849948,3.182285625080074E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.632403142370698 
 02/26  09:00:00,2.56204119747467,0.000000000000000E+000,0.962611827664815,0.000000000000000E+000,2.978850007232793E-002,0.992400327737144,2.978850007232793E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.613465390215186 
 02/26  10:00:00,2.08074183424880,0.000000000000000E+000,0.660934572485229,0.000000000000000E+000,2.041232275744395E-002,0.681346895242675,2.041232275744395E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.549029044518043 
 02/26  11:00:00,2.03995780068365,0.000000000000000E+000,0.689554028454601,0.000000000000000E+000,2.148111144307213E-002,0.711035139897671,2.148111144307213E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.472339387013960 
 02/26  12:00:00,1.33866712520860,0.000000000000000E+000,5.849059850857915E-002,0.000000000000000E+000,1.811789989444926E-003,6.030238849802415E-002,1.811789989444926E-003,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.403857017148152 
 02/26  13:00:00,1.20562396034478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.351056374914903 
 02/26  14:00:00,1.14744818975500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.319025017722010 
 02/26  15:00:00,1.11298221573770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.288212735954343 
 02/26  16:00:00,1.16312447439112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.291981011317258 
 02/26  17:00:00,1.38840898961415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.331547161191703 
 02/26  18:00:00,1.82661667134885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.412219951987345 
 02/26  19:00:00,2.18225667142073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.492337450831782 
 02/26  20:00:00,2.27141089471871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.509871445358910 
 02/26  21:00:00,2.16026925017607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.466299922392273 
 02/26  22:00:00,1.95095648421846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.408470083621392 
 02/26  23:00:00,1.56960626981869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.322502981595251 
 02/26  24:00:00,1.18694702896424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.227237231331396 
 02/27  01:00:00,0.779661196217575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.117600849057759 
 02/27  02:00:00,0.724155825838194,0.000000000000000E+000,9.069412555170239E-002,0.000000000000000E+000,2.811400764372090E-003,9.350552631607426E-002,2.811400764372090E-003,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.738354699086696E-002 
 02/27  03:00:00,0.924696045692706,0.000000000000000E+000,0.339360225103235,0.000000000000000E+000,1.061574096801765E-002,0.349975966071254,1.061574096801765E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.666894885011530E-002 
 02/27  04:00:00,1.12397569672404,0.000000000000000E+000,0.541449011896646,0.000000000000000E+000,1.702159169850505E-002,0.558470603595150,1.702159169850505E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.977787601404559E-002 
 02/27  05:00:00,1.35642788432410,0.000000000000000E+000,0.738924096308832,0.000000000000000E+000,2.326319307619996E-002,0.762187289385033,2.326319307619996E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101788434597288 
 02/27  06:00:00,1.65589525352327,0.000000000000000E+000,0.834156234686320,0.000000000000000E+000,2.625352620805025E-002,0.860409760894372,2.625352620805025E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.243736858387137 
 02/27  07:00:00,2.64533399476209,0.000000000000000E+000,1.36538434973322,0.000000000000000E+000,4.292138667848298E-002,1.40830573641170,4.292138667848298E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.508119176840369 
 02/27  08:00:00,2.30581035463437,0.000000000000000E+000,0.709929369235180,0.000000000000000E+000,2.200429587019847E-002,0.731933665105377,2.200429587019847E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.578554391259362 
 02/27  09:00:00,2.06161731679331,0.000000000000000E+000,0.562700230944863,0.000000000000000E+000,1.741774096021515E-002,0.580117971905078,1.741774096021515E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.557761192207930 
 02/27  10:00:00,1.67141177391828,0.000000000000000E+000,0.356850368634692,0.000000000000000E+000,1.105725682784227E-002,0.367907625462534,1.105725682784227E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.498169348458390 
 02/27  11:00:00,1.59662328771423,0.000000000000000E+000,0.351103693511883,0.000000000000000E+000,1.094553515337826E-002,0.362049228665260,1.094553515337826E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.428907055299242 
 02/27  12:00:00,1.18986387876134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.367844960708933 
 02/27  13:00:00,1.12686342000516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.320106378914784 
 02/27  14:00:00,1.07735185567482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.292516751026983 
 02/27  15:00:00,1.05016242740978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.264518551102085 
 02/27  16:00:00,1.10253587609066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.268451415519234 
 02/27  17:00:00,1.32346530004699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.302521419606606 
 02/27  18:00:00,1.75569145656592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.376646695701141 
 02/27  19:00:00,2.10117138767908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.445562510077937 
 02/27  20:00:00,2.18477422342605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.457479555655604 
 02/27  21:00:00,2.07562113610129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.416507206529368 
 02/27  22:00:00,1.87371398112397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.366834466480691 
 02/27  23:00:00,1.50867286001684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.289862806352237 
 02/27  24:00:00,1.15118276237510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.207007822505897 
 02/28  01:00:00,0.779889142486165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.117828795326351 
 02/28  02:00:00,0.779485517355307,0.000000000000000E+000,0.144443845734672,0.000000000000000E+000,4.482150281343801E-003,0.148925996016016,4.482150281343801E-003,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.729276880803836E-002 
 02/28  03:00:00,0.894772644630285,0.000000000000000E+000,0.310418084689266,0.000000000000000E+000,9.695030432755807E-003,0.320113115122023,9.695030432755807E-003,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.660839873692441E-002 
 02/28  04:00:00,0.997061021652651,0.000000000000000E+000,0.418468428097639,0.000000000000000E+000,1.315512418164765E-002,0.431623552279285,1.315512418164765E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.971025225852914E-002 
 02/28  05:00:00,1.12132507137241,0.000000000000000E+000,0.511105734951819,0.000000000000000E+000,1.611682942345353E-002,0.527222564375272,1.611682942345353E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101650346655352 
 02/28  06:00:00,1.33910634224508,0.000000000000000E+000,0.527411503124015,0.000000000000000E+000,1.664609350432746E-002,0.544057596628340,1.664609350432746E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.243300111374978 
 02/28  07:00:00,1.65255885456080,0.000000000000000E+000,0.403790159361205,0.000000000000000E+000,1.273804050915187E-002,0.416528199870357,1.273804050915187E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.507121573180431 
 02/28  08:00:00,2.40352640723417,0.000000000000000E+000,0.805495833406696,0.000000000000000E+000,2.531905927533075E-002,0.830814892682027,2.531905927533075E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.577389216282509 
 02/28  09:00:00,2.03874725148560,0.000000000000000E+000,0.541336450668270,0.000000000000000E+000,1.704545338021518E-002,0.558381904048485,1.704545338021518E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.556627194756816 
 02/28  10:00:00,1.60105750202160,0.000000000000000E+000,0.289507868732774,0.000000000000000E+000,9.063918097472316E-003,0.298571786830247,9.063918097472316E-003,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.497150915193997 
 02/28  11:00:00,1.53812773859871,0.000000000000000E+000,0.295163492323727,0.000000000000000E+000,9.264640305059926E-003,0.304428132628789,9.264640305059926E-003,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.428032602220194 
 02/28  12:00:00,1.18893422089864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.366915302846227 
 02/28  13:00:00,1.12577083722270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.319013796132316 
 02/28  14:00:00,1.07604814348796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.291213038840117 
 02/28  15:00:00,1.04882178092270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.263177904615002 
 02/28  16:00:00,1.10085894326532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.266774482693896 
 02/28  17:00:00,1.32174188250870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.300798002068312 
 02/28  18:00:00,1.75406953155886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.375024770694085 
 02/28  19:00:00,2.09954901424946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.443940136648309 
 02/28  20:00:00,2.18298470139931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.455690033628855 
 02/28  21:00:00,2.07399536078292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.414881431211010 
 02/28  22:00:00,1.87239588377990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.365516369136625 
 02/28  23:00:00,1.50756670562832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.288756651963720 
 02/28  24:00:00,1.15037503545593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.206200095586727 
 03/01  01:00:00,0.739682007547277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.117486774008834 
 03/01  02:00:00,0.716779613561521,0.000000000000000E+000,0.118641706390942,0.000000000000000E+000,3.711428265081153E-003,0.122353134656023,3.711428265081153E-003,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.705244054576951E-002 
 03/01  03:00:00,0.920512673755655,0.000000000000000E+000,0.369736062419802,0.000000000000000E+000,1.165430012750581E-002,0.381390362547307,1.165430012750581E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.654614922723040E-002 
 03/01  04:00:00,1.04384332874673,0.000000000000000E+000,0.497948471782411,0.000000000000000E+000,1.570610720011123E-002,0.513654578982523,1.570610720011123E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.964102687991831E-002 
 03/01  05:00:00,1.19342156760647,0.000000000000000E+000,0.614235966004971,0.000000000000000E+000,1.934446703975541E-002,0.633580433044727,1.934446703975541E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.101509016806133 
 03/01  06:00:00,1.41108257188118,0.000000000000000E+000,0.637182152006722,0.000000000000000E+000,2.001566001712446E-002,0.657197812023846,2.001566001712446E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.242853124489743 
 03/01  07:00:00,2.14448702945147,0.000000000000000E+000,0.953609701724782,0.000000000000000E+000,3.002395163331709E-002,0.983633653358099,3.002395163331709E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.506100581893044 
 03/01  08:00:00,1.91876811821269,0.000000000000000E+000,0.461548283137420,0.000000000000000E+000,1.441011307997869E-002,0.475958396217398,1.441011307997869E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.576196725189078 
 03/01  09:00:00,1.72012427692301,0.000000000000000E+000,0.359107812243014,0.000000000000000E+000,1.120163550519296E-002,0.370309447748207,1.120163550519296E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.555466612108479 
 03/01  10:00:00,1.35914737763398,0.000000000000000E+000,0.128238794074138,0.000000000000000E+000,3.991934911528846E-003,0.132230728985667,3.991934911528846E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.496108603977496 
 03/01  11:00:00,1.16577335632072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.426999073121744 
 03/01  12:00:00,1.11977031354915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.365686803065158 
 03/01  13:00:00,1.05700382873831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.317799507767678 
 03/01  14:00:00,1.00735363413504,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.290066734583769 
 03/01  15:00:00,0.972150798935097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.262192014982892 
 03/01  16:00:00,1.01285349144978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.266260858236756 
 03/01  17:00:00,1.19603027501417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.300431017242191 
 03/01  18:00:00,1.55303648888797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.373737071083759 
 03/01  19:00:00,1.85914123345815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.442246986797387 
 03/01  20:00:00,1.99403891913768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.454072110364706 
 03/01  21:00:00,1.98414561627652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.413190676726310 
 03/01  22:00:00,1.79464085394600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.363701288265428 
 03/01  23:00:00,1.44552733380786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.286919355840237 
 03/01  24:00:00,1.09887614030151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.204488275793813 
 03/02  01:00:00,0.737843938650251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115648705111807 
 03/02  02:00:00,0.592632186022953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.525814766322469E-002 
