Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/02  03:00:00,0.537476792380957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.490063039983805E-002 
 03/02  04:00:00,0.528777873067846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.823015018355925E-002 
 03/02  05:00:00,0.558561011585088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100228893829475 
 03/02  06:00:00,0.752456052268696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.241424416901111 
 03/02  07:00:00,1.15891088769943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.504158093499099 
 03/02  08:00:00,1.44051337270877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.573900375902558 
 03/02  09:00:00,1.34753931212338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.553191095057058 
 03/02  10:00:00,1.22472693698121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.493918892310389 
 03/02  11:00:00,1.16370211410768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.424927830908698 
 03/02  12:00:00,1.11809171808283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.364008207598833 
 03/02  13:00:00,1.05575134061968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.316547019649055 
 03/02  14:00:00,1.00643025049591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.289143350944640 
 03/02  15:00:00,0.971265321632866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.261306537680662 
 03/02  16:00:00,1.01168433266269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.265091699449670 
 03/02  17:00:00,1.19439359700926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.298794339237286 
 03/02  18:00:00,1.55153362719659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.372234209392382 
 03/02  19:00:00,1.85841332914516,0.000000000000000E+000,0.000000000000000E+000,5.558378172152703E-004,1.935473137805538E-004,7.493851309958252E-004,1.935473137805538E-004,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.440769697353398 
 03/02  20:00:00,2.00185416681259,0.000000000000000E+000,0.000000000000000E+000,6.912954854123570E-003,2.420525882086545E-003,9.333480736210115E-003,2.420525882086545E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.452553877303407 
 03/02  21:00:00,2.00223479159510,0.000000000000000E+000,0.000000000000000E+000,1.445148694706420E-002,5.078459287396124E-003,1.952994623446035E-002,5.078459287396124E-003,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.411749905810428 
 03/02  22:00:00,1.80208167865571,0.000000000000000E+000,0.000000000000000E+000,6.515629509558382E-003,2.294790536530708E-003,8.810420046089092E-003,2.294790536530708E-003,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.362331692929042 
 03/02  23:00:00,1.44432585716907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.285717879201448 
 03/02  24:00:00,1.09785481333300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203466948825305 
 03/03  01:00:00,0.737062165081019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.114866931542576 
 03/03  02:00:00,0.591945169060529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.457113070079933E-002 
 03/03  03:00:00,0.536711570626235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.413540864511781E-002 
 03/03  04:00:00,0.527977013146295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.742929026200822E-002 
 03/03  05:00:00,0.557647716558561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.931559880294770E-002 
 03/03  06:00:00,0.751192999940969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.240161364573383 
 03/03  07:00:00,1.15702313065986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.502270336459539 
 03/03  08:00:00,1.43848829912720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.571875302320990 
 03/03  09:00:00,1.34552804272034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.551179825654019 
 03/03  10:00:00,1.22282961822237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.492021573551549 
 03/03  11:00:00,1.16183958540820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.423065302209221 
 03/03  12:00:00,1.11636107108149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.362277560597497 
 03/03  13:00:00,1.05425381583614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.315049494865514 
 03/03  14:00:00,1.00498085625805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.287693956706784 
 03/03  15:00:00,0.969878274189890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.259919490237686 
 03/03  16:00:00,1.01038302054921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.263790387336183 
 03/03  17:00:00,1.19318840779702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.297589150025046 
 03/03  18:00:00,1.55068101094474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.371381593140531 
 03/03  19:00:00,1.85684335891395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.439949112253180 
 03/03  20:00:00,1.99172584345681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.451759034683825 
 03/03  21:00:00,1.98203586203883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.411080922488625 
 03/03  22:00:00,1.79277592661823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.361836360937652 
 03/03  23:00:00,1.44423023961880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.285622261651171 
 03/03  24:00:00,1.09769816233560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203310297827904 
 03/04  01:00:00,0.751381723681673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.122612801807484 
 03/04  02:00:00,0.600168801630399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.884773603770809E-002 
 03/04  03:00:00,0.542736304808010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.754890231067194E-002 
 03/04  04:00:00,0.532974097168567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.106096901998278E-002 
 03/04  05:00:00,0.567170455911630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.106167180403616 
 03/04  06:00:00,0.774213437633977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.259085106388865 
 03/04  07:00:00,1.21036855535317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.544990240434927 
 03/04  08:00:00,1.51097564072075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.623201265065883 
 03/04  09:00:00,1.43115795678627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.604372412877910 
 03/04  10:00:00,1.31651483600533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.540675696843786 
 03/04  11:00:00,1.25476230462183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.465071751400567 
 03/04  12:00:00,1.20381992912542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.397247617131403 
 03/04  13:00:00,1.13208612525411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.345071259943984 
 03/04  14:00:00,1.07452534565546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.313650378719041 
 03/04  15:00:00,1.03228665119572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.283202263767844 
 03/04  16:00:00,1.07063237228808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.286980736572619 
 03/04  17:00:00,1.25754413804839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.326026932294365 
 03/04  18:00:00,1.62011732858126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.405465952280327 
 03/04  19:00:00,2.03309396898063,0.000000000000000E+000,0.000000000000000E+000,7.220066534179329E-002,2.477452361362064E-002,9.697518895541382E-002,2.477452361362064E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.484914190376650 
 03/04  20:00:00,2.20983951317842,0.000000000000000E+000,0.000000000000000E+000,9.890772652039291E-002,3.417852836347165E-002,0.133086254883865,3.417852836347165E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.502541667932229 
 03/04  21:00:00,2.18491606755839,0.000000000000000E+000,0.000000000000000E+000,8.900864679384853E-002,3.078800657904639E-002,0.119796653372895,3.078800657904639E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.459309076423412 
 03/04  22:00:00,1.96798881988375,0.000000000000000E+000,0.000000000000000E+000,7.389884034241415E-002,2.556150015268596E-002,9.946034049510012E-002,2.556150015268596E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.401982027754290 
 03/04  23:00:00,1.55488312076249,0.000000000000000E+000,0.000000000000000E+000,3.792266923215722E-002,1.311732193209068E-002,5.103999116424776E-002,1.311732193209068E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.316941917071775 
 03/04  24:00:00,1.13256461860984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.222641896338502 
 03/05  01:00:00,0.750610827501332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.121841905627143 
 03/05  02:00:00,0.599504986802553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.818392120986220E-002 
 03/05  03:00:00,0.542124774940679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.693737244333983E-002 
 03/05  04:00:00,0.532228241550000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.031511340141376E-002 
 03/05  05:00:00,0.566460414958358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.105457139450346 
 03/05  06:00:00,0.773205469860884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.258077138615770 
 03/05  07:00:00,1.20872469957607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.543346384657824 
 03/05  08:00:00,1.50906067766595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.621286302011080 
 03/05  09:00:00,1.42932334510449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.602537801196139 
 03/05  10:00:00,1.31479337490921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.538954235747666 
 03/05  11:00:00,1.25301626624936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.463325713028102 
 03/05  12:00:00,1.20221517971429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.395642867720274 
 03/05  13:00:00,1.13079518663316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.343780321323037 
 03/05  14:00:00,1.07328517697000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.312410210033582 
 03/05  15:00:00,1.03593944135050,0.000000000000000E+000,0.000000000000000E+000,3.491609077265388E-003,1.152704045570032E-003,4.644313122835414E-003,1.152704045570032E-003,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.282210740799795 
 03/05  16:00:00,1.08218489761076,0.000000000000000E+000,0.000000000000000E+000,9.372651755339127E-003,3.167301187299144E-003,1.253995294263827E-002,3.167301187299144E-003,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.285993308952661 
 03/05  17:00:00,1.27422708714220,0.000000000000000E+000,0.000000000000000E+000,1.306343160730737E-002,4.494486792974890E-003,1.755791840028226E-002,4.494486792974890E-003,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.325151962987890 
 03/05  18:00:00,1.61945676808775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.404805391786821 
 03/05  19:00:00,1.96780607970696,0.000000000000000E+000,0.000000000000000E+000,2.421812055877575E-002,8.377348894025003E-003,3.259546945280081E-002,8.377348894025003E-003,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.484006020605593 
 03/05  20:00:00,2.11175383193712,0.000000000000000E+000,0.000000000000000E+000,2.683630184023877E-002,9.282881160681598E-003,3.611918300092023E-002,9.282881160681598E-003,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.501423058573868 
 03/05  21:00:00,2.06411751783552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.458307180073437 
 03/05  22:00:00,1.86786910290168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.401322651267320 
 03/05  23:00:00,1.50367253530560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.316771322779136 
 03/05  24:00:00,1.13302207365414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.223099351382800 
 03/06  01:00:00,0.737358263034405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115163029495963 
 03/06  02:00:00,0.592619946007994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.524590764826435E-002 
 03/06  03:00:00,0.538057065041958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.548090306083887E-002 
 03/06  04:00:00,0.529220383381976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.867266049769083E-002 
 03/06  05:00:00,0.558767116780389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100434999024777 
 03/06  06:00:00,0.823762371669048,0.000000000000000E+000,6.988756544625568E-002,0.000000000000000E+000,2.451813119892074E-003,7.233937856614767E-002,2.451813119892074E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.240391357735313 
 03/06  07:00:00,1.20262433682053,0.000000000000000E+000,4.563143691775755E-002,0.000000000000000E+000,1.584698765252587E-003,4.721613568301027E-002,1.584698765252587E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.500655406937191 
 03/06  08:00:00,1.50715049058054,0.000000000000000E+000,6.836705951829858E-002,0.000000000000000E+000,2.333269106528767E-003,7.070032862482736E-002,2.333269106528767E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.569837165149503 
 03/06  09:00:00,1.52231495032459,0.000000000000000E+000,0.172868859071144,0.000000000000000E+000,5.820654144755590E-003,0.178689513215899,5.820654144755590E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.549277220042369 
 03/06  10:00:00,1.39841775143637,0.000000000000000E+000,0.171398524749796,0.000000000000000E+000,5.661222400747158E-003,0.177059747150543,5.661222400747158E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.490549959615009 
 03/06  11:00:00,1.48519690581250,0.000000000000000E+000,0.313848150438703,0.000000000000000E+000,1.021569845508787E-002,0.324063848893791,1.021569845508787E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.422358773719735 
 03/06  12:00:00,1.11632135637484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.362237845890848 
 03/06  13:00:00,1.05422849749889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.315024176528259 
 03/06  14:00:00,1.00489641276676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.287609513215490 
 03/06  15:00:00,0.969502280173206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.259543496221002 
 03/06  16:00:00,1.01014743367878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.263554800465760 
 03/06  17:00:00,1.19277123235665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.297171974584673 
 03/06  18:00:00,1.54946786778253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.370168449978320 
 03/06  19:00:00,1.85514190761169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.438247660950932 
 03/06  20:00:00,1.99003147819837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.450064669425392 
 03/06  21:00:00,1.98028725116752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.409332311617312 
 03/06  22:00:00,1.79115686588322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.360217300202643 
 03/06  23:00:00,1.44300399909772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.284396021130093 
 03/06  24:00:00,1.09723679753793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.202848933030236 
 03/07  01:00:00,0.737394676454386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115199442915944 
 03/07  02:00:00,0.592985402255045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.561136389531689E-002 
 03/07  03:00:00,0.537792494791765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.521633281064618E-002 
 03/07  04:00:00,0.529178185149473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.863046226518756E-002 
 03/07  05:00:00,0.571057620107217,0.000000000000000E+000,1.184004698084704E-002,0.000000000000000E+000,3.816465754041966E-004,1.222169355625124E-002,3.816465754041966E-004,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100503808795352 
 03/07  06:00:00,0.975015987730574,0.000000000000000E+000,0.217054497345549,0.000000000000000E+000,6.980453617175926E-003,0.224034950962725,6.980453617175926E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.239949401400263 
 03/07  07:00:00,2.00207562486456,0.000000000000000E+000,0.821498173347757,0.000000000000000E+000,2.632377795376643E-002,0.847821951301524,2.632377795376643E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.499500879362712 
 03/07  08:00:00,1.79698675662786,0.000000000000000E+000,0.350797189329996,0.000000000000000E+000,1.108807696263495E-002,0.361885266292631,1.108807696263495E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.568488493529020 
 03/07  09:00:00,1.81824381617965,0.000000000000000E+000,0.461528277074257,0.000000000000000E+000,1.440270939978289E-002,0.475930986474037,1.440270939978289E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.547964612639287 
 03/07  10:00:00,1.76955838090613,0.000000000000000E+000,0.532714822401742,0.000000000000000E+000,1.666439726272698E-002,0.549379219664471,1.666439726272698E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.489371116570841 
 03/07  11:00:00,2.33548873663430,0.000000000000000E+000,1.13950266381593,0.000000000000000E+000,3.585912477812965E-002,1.17536178859406,3.585912477812965E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.421352664841257 
 03/07  12:00:00,1.83300933015993,0.000000000000000E+000,0.695608902271252,0.000000000000000E+000,2.181801878392720E-002,0.717426921055178,2.181801878392720E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.361498898620757 
 03/07  13:00:00,1.60746476460184,0.000000000000000E+000,0.536698617482192,0.000000000000000E+000,1.673127411866723E-002,0.553429891600862,1.673127411866723E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.314830552030346 
 03/07  14:00:00,1.47035015726090,0.000000000000000E+000,0.451050250546248,0.000000000000000E+000,1.407608368603947E-002,0.465126334232289,1.407608368603947E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.287936923477341 
 03/07  15:00:00,1.33994356043914,0.000000000000000E+000,0.358204569495140,0.000000000000000E+000,1.119964599347021E-002,0.369404215488608,1.119964599347021E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.260580560998328 
 03/07  16:00:00,1.31007733272217,0.000000000000000E+000,0.289864984331249,0.000000000000000E+000,9.081338100861029E-003,0.298946322432111,9.081338100861029E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.264538377077043 
 03/07  17:00:00,1.44700715409572,0.000000000000000E+000,0.245663791877346,0.000000000000000E+000,7.703840620868899E-003,0.253367632498215,7.703840620868899E-003,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.298040263825529 
 03/07  18:00:00,2.26415612142919,0.000000000000000E+000,0.692156432052250,0.000000000000000E+000,2.189530483070255E-002,0.714051736882952,2.189530483070255E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.370804966742030 
 03/07  19:00:00,1.94554531069955,0.000000000000000E+000,8.694794289306505E-002,0.000000000000000E+000,2.726511743082049E-003,8.967445463614714E-002,2.726511743082049E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.438976609402637 
 03/07  20:00:00,1.99076424308378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.450797434310801 
 03/07  21:00:00,1.98135980697147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.410404867421256 
 03/07  22:00:00,1.79535570186877,0.000000000000000E+000,2.774624673136649E-003,0.000000000000000E+000,8.652660101730711E-005,2.861151274153966E-003,8.652660101730711E-005,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.361554984914043 
 03/07  23:00:00,1.60905767442905,0.000000000000000E+000,0.159571238934586,0.000000000000000E+000,4.989624971953340E-003,0.164560863906540,4.989624971953340E-003,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.285888832554883 
 03/07  24:00:00,1.46639957251192,0.000000000000000E+000,0.356500832755902,0.000000000000000E+000,1.118173040974648E-002,0.367682563165649,1.118173040974648E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.204329144838575 
 03/08  01:00:00,1.37898912558934,0.000000000000000E+000,0.620588266298994,0.000000000000000E+000,1.955779280782876E-002,0.640146059106824,1.955779280782876E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116647832944072 
 03/08  02:00:00,1.42685475874177,0.000000000000000E+000,0.807491246439675,0.000000000000000E+000,2.544078237571587E-002,0.832932028815393,2.544078237571587E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.654869156665205E-002 
 03/08  03:00:00,1.52463716791242,0.000000000000000E+000,0.955946673242835,0.000000000000000E+000,3.003943708375322E-002,0.985986110326588,3.003943708375322E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.607489560471363E-002 
 03/08  04:00:00,1.61446828556725,0.000000000000000E+000,1.05180763031491,0.000000000000000E+000,3.299910863356607E-002,1.08480673894847,3.299910863356607E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.911382373448531E-002 
 03/08  05:00:00,1.71058029296421,0.000000000000000E+000,1.11687153272156,0.000000000000000E+000,3.494399531920111E-002,1.15181552804075,3.494399531920111E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100432647167838 
 03/08  06:00:00,1.89132565010192,0.000000000000000E+000,1.10629816222461,0.000000000000000E+000,3.454685783991333E-002,1.14084502006452,3.454685783991333E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.239448994669816 
 03/08  07:00:00,2.14978851594151,0.000000000000000E+000,0.966588107541809,0.000000000000000E+000,3.012257713622854E-002,0.996710684678038,3.012257713622854E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.498325037063152 
 03/08  08:00:00,2.32569232207774,0.000000000000000E+000,0.865090961229265,0.000000000000000E+000,2.687327117728669E-002,0.891964232406551,2.687327117728669E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.567115092864972 
 03/08  09:00:00,2.25603621315917,0.000000000000000E+000,0.887439785339916,0.000000000000000E+000,2.762022641452209E-002,0.915060011754438,2.762022641452209E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.546627984338407 
 03/08  10:00:00,1.87927919997561,0.000000000000000E+000,0.640394251055860,0.000000000000000E+000,1.990620277833498E-002,0.660300453834196,1.990620277833498E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.488170701470596 
 03/08  11:00:00,1.93919743058551,0.000000000000000E+000,0.756431379216492,0.000000000000000E+000,2.366980917431397E-002,0.780101188390807,2.366980917431397E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.420321958995723 
 03/08  12:00:00,1.31530965731897,0.000000000000000E+000,0.194527024348911,0.000000000000000E+000,6.073747495571331E-003,0.200600771844482,6.073747495571331E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.360625374990497 
 03/08  13:00:00,1.05322902475561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.314024703784981 
 03/08  14:00:00,1.00430570138287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.287018801831594 
 03/08  15:00:00,0.969523387874045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.259564603921841 
 03/08  16:00:00,1.00977259751762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.263179964304599 
 03/08  17:00:00,1.19207481765987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.296475559887900 
 03/08  18:00:00,1.54872091621893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.369421498414726 
 03/08  19:00:00,1.85401228135022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.437118034689451 
 03/08  20:00:00,1.98863904444601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.448672235673032 
 03/08  21:00:00,1.97954335961094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.408588420060733 
 03/08  22:00:00,1.79099963686161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.360060071181038 
 03/08  23:00:00,1.44338562767126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.284777649703640 
 03/08  24:00:00,1.15745334580287,0.000000000000000E+000,5.742397902878731E-002,0.000000000000000E+000,1.794585170121957E-003,5.921856419890929E-002,1.794585170121957E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203846917096271 
 03/09  01:00:00,1.07815119143903,0.000000000000000E+000,0.329177664641385,0.000000000000000E+000,1.034510828843309E-002,0.339522772929818,1.034510828843309E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116433184970771 
 03/09  02:00:00,1.20981119106253,0.000000000000000E+000,0.597189374576845,0.000000000000000E+000,1.880183184685586E-002,0.615991206423699,1.880183184685586E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.644594627909643E-002 
 03/09  03:00:00,1.41319807161702,0.000000000000000E+000,0.847990432107714,0.000000000000000E+000,2.662920724598420E-002,0.874619639353696,2.662920724598420E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.600227028220092E-002 
 03/09  04:00:00,1.64395502604335,0.000000000000000E+000,1.08057481751991,0.000000000000000E+000,3.379980704988540E-002,1.11437462456979,3.379980704988540E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.903267858927396E-002 
 03/09  05:00:00,1.89647584079364,0.000000000000000E+000,1.29746096527873,0.000000000000000E+000,4.041575123936429E-002,1.33787671651810,4.041575123936429E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100267006519925 
 03/09  06:00:00,2.22340405432090,0.000000000000000E+000,1.42911633830598,0.000000000000000E+000,4.433095239650243E-002,1.47344729070248,4.433095239650243E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.238925128250837 
 03/09  07:00:00,3.14512612743686,0.000000000000000E+000,1.93321940999512,0.000000000000000E+000,6.002552422575624E-002,1.99324493422087,6.002552422575624E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.497128399015654 
 03/09  08:00:00,2.56568385329902,0.000000000000000E+000,1.09978267608147,0.000000000000000E+000,3.357073735788146E-002,1.13335341343935,3.357073735788146E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.565717443053465 
 03/09  09:00:00,2.12333276306534,0.000000000000000E+000,0.760541021238194,0.000000000000000E+000,2.317579274730412E-002,0.783716813985497,2.317579274730412E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.545267732013520 
 03/09  10:00:00,1.65944254202062,0.000000000000000E+000,0.428579347640557,0.000000000000000E+000,1.310607938672987E-002,0.441685427027287,1.310607938672987E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.486949070322511 
