Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/09  11:00:00,1.50347146816019,0.000000000000000E+000,0.335077428954898,0.000000000000000E+000,1.034672303001494E-002,0.345424151984914,1.034672303001494E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.419273032976300 
 03/09  12:00:00,1.11367981063143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.359596300147435 
 03/09  13:00:00,1.05188850219329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.312684181222662 
 03/09  14:00:00,1.00278486622963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.285497966678357 
 03/09  15:00:00,0.967965945037520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.258007161085315 
 03/09  16:00:00,1.00792245953094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.261329826317922 
 03/09  17:00:00,1.19017395575593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.294574697983956 
 03/09  18:00:00,1.54625696902141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.366957551217201 
 03/09  19:00:00,1.85133817192957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.434443925268807 
 03/09  20:00:00,1.98604129274620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.446074483973224 
 03/09  21:00:00,1.97695164860858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.405996709058368 
 03/09  22:00:00,1.78849023099323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.357550665312651 
 03/09  23:00:00,1.44116205318646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.282554075218838 
 03/09  24:00:00,1.09618742635420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.201799561846508 
 03/10  01:00:00,0.737250715074189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115055481535746 
 03/10  02:00:00,0.593247487619685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.587344925995584E-002 
 03/10  03:00:00,0.571549087371707,0.000000000000000E+000,3.230039291958921E-002,0.000000000000000E+000,9.991546948676525E-004,3.329954761445678E-002,9.991546948676525E-004,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.567337777613214E-002 
 03/10  04:00:00,0.778511051461687,0.000000000000000E+000,0.241484408582627,0.000000000000000E+000,7.528984333867815E-003,0.249013392916494,7.528984333867815E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.894993566090746E-002 
 03/10  05:00:00,1.05012128966947,0.000000000000000E+000,0.476736438942629,0.000000000000000E+000,1.495423018732227E-002,0.491690669129951,1.495423018732227E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100098502783908 
 03/10  06:00:00,1.41690701325486,0.000000000000000E+000,0.647161814585051,0.000000000000000E+000,2.032129614949494E-002,0.667483110734547,2.032129614949494E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.238392267152730 
 03/10  07:00:00,2.26359161099756,0.000000000000000E+000,1.07902133953891,0.000000000000000E+000,3.390615902877719E-002,1.11292749856769,3.390615902877719E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.495911318229543 
 03/10  08:00:00,1.85131998810472,0.000000000000000E+000,0.407845770628875,0.000000000000000E+000,1.256528724930028E-002,0.420411057878177,1.256528724930028E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.564295933420336 
 03/10  09:00:00,1.51300987911445,0.000000000000000E+000,0.169590784874727,0.000000000000000E+000,5.186618399146094E-003,0.174777403273873,5.186618399146094E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.543884258774253 
 03/10  10:00:00,1.21645051664662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.485642471975803 
 03/10  11:00:00,1.15669684375471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.417922560555725 
 03/10  12:00:00,1.11225198276921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.358168472285212 
 03/10  13:00:00,1.05075576219447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.311551441223842 
 03/10  14:00:00,1.00196855469884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.284681655147572 
 03/10  15:00:00,0.967172929827450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.257214145875244 
 03/10  16:00:00,1.00757471061680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.260982077403782 
 03/10  17:00:00,1.18981582764875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.294216569876776 
 03/10  18:00:00,1.54567246781022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.366373050006011 
 03/10  19:00:00,1.85074834722058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.433854100559814 
 03/10  20:00:00,1.98561814375723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.445651334984252 
 03/10  21:00:00,1.97623136299268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.405276423442471 
 03/10  22:00:00,1.78751481462419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.356575248943610 
 03/10  23:00:00,1.44018820809182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.281580230124196 
 03/10  24:00:00,1.09528884627795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.200900981770255 
 03/11  01:00:00,0.750300739540978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.121531817666788 
 03/11  02:00:00,0.600037849397948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.871678380525694E-002 
 03/11  03:00:00,0.542826712655987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.763931015864622E-002 
 03/11  04:00:00,0.532844033825803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.093090567721859E-002 
 03/11  05:00:00,0.566387268810625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.105383993302611 
 03/11  06:00:00,0.770775214729515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.255646883484402 
 03/11  07:00:00,1.20202189576146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.536643580843218 
 03/11  08:00:00,1.50119207113097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.613417695476105 
 03/11  09:00:00,1.42148135663443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.594695812726067 
 03/11  10:00:00,1.30796517449312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.532126035331568 
 03/11  11:00:00,1.27325966019533,0.000000000000000E+000,2.480058835980112E-002,0.000000000000000E+000,7.555473903847370E-004,2.555613575018585E-002,7.555473903847370E-004,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.458012971223876 
 03/11  12:00:00,1.19814304574996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.391570733755948 
 03/11  13:00:00,1.12748472803477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.340469862724647 
 03/11  14:00:00,1.07042894656281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.309553979626391 
 03/11  15:00:00,1.02883134554960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.279746958121732 
 03/11  16:00:00,1.06719295801842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.283541322302954 
 03/11  17:00:00,1.25351526891233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.321998063158297 
 03/11  18:00:00,1.61465167236198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.400000296061050 
 03/11  19:00:00,1.92904142934252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.477836839693958 
 03/11  20:00:00,2.06921889603659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.495007305674267 
 03/11  21:00:00,2.05835271221682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.452542374454738 
 03/11  22:00:00,1.86280244824561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.396255996611252 
 03/11  23:00:00,1.49988346165556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.312982249129102 
 03/11  24:00:00,1.13077190690669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.220849184635351 
 03/12  01:00:00,0.750769299597456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.122000377723267 
 03/12  02:00:00,0.600602977138283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.928191154559376E-002 
 03/12  03:00:00,0.543399161940054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.821175944271474E-002 
 03/12  04:00:00,0.648916135213429,0.000000000000000E+000,0.111722348991786,0.000000000000000E+000,3.426700338532550E-003,0.115149049330318,3.426700338532550E-003,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.185395773452520E-002 
 03/12  05:00:00,0.855748144410273,0.000000000000000E+000,0.280063341711658,0.000000000000000E+000,8.648938887061768E-003,0.288712280598720,8.648938887061768E-003,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.106032588303540 
 03/12  06:00:00,1.17555321898904,0.000000000000000E+000,0.392516571999784,0.000000000000000E+000,1.221334438306691E-002,0.404729916382852,1.221334438306691E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.255694971361076 
 03/12  07:00:00,1.57096179275983,0.000000000000000E+000,0.358706926384575,0.000000000000000E+000,1.119413449657110E-002,0.369901060881148,1.119413449657110E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.535682416960443 
 03/12  08:00:00,1.87552818809478,0.000000000000000E+000,0.364178674048051,0.000000000000000E+000,1.135424992236598E-002,0.375532923970418,1.135424992236598E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.612220888469494 
 03/12  09:00:00,1.90426428824096,0.000000000000000E+000,0.469181792242511,0.000000000000000E+000,1.465156243442312E-002,0.483833354676935,1.465156243442312E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.593645389655665 
 03/12  10:00:00,1.86153374442165,0.000000000000000E+000,0.537718200987517,0.000000000000000E+000,1.683428412610353E-002,0.554552485113619,1.683428412610353E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.531142120146484 
 03/12  11:00:00,2.41445097331862,0.000000000000000E+000,1.13209883634919,0.000000000000000E+000,3.570453374180498E-002,1.16780337009099,3.570453374180498E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.456957050006370 
 03/12  12:00:00,1.80267283286940,0.000000000000000E+000,0.586880726706709,0.000000000000000E+000,1.838212753902424E-002,0.605262854245732,1.838212753902424E-002,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.390837666629650 
 03/12  13:00:00,1.56656000336467,0.000000000000000E+000,0.425971968589930,0.000000000000000E+000,1.333670624813766E-002,0.439308674838067,1.333670624813766E-002,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.340236463216478 
 03/12  14:00:00,1.43231666294246,0.000000000000000E+000,0.350574667947566,0.000000000000000E+000,1.100140115354105E-002,0.361576069101107,1.100140115354105E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.309865626904939 
 03/12  15:00:00,1.33674777165735,0.000000000000000E+000,0.297795103821315,0.000000000000000E+000,9.355344617106095E-003,0.307150448438420,9.355344617106095E-003,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.280512935791058 
 03/12  16:00:00,1.38168306307194,0.000000000000000E+000,0.304040145820725,0.000000000000000E+000,9.586981249705419E-003,0.313627127070431,9.586981249705419E-003,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.284404300286047 
 03/12  17:00:00,1.56489613288063,0.000000000000000E+000,0.300973564807240,0.000000000000000E+000,9.513394914246730E-003,0.310486959721486,9.513394914246730E-003,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.322891967405114 
 03/12  18:00:00,2.56657846583486,0.000000000000000E+000,0.921778765826034,0.000000000000000E+000,2.928638323525673E-002,0.951065149061288,2.928638323525673E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.400861940472640 
 03/12  19:00:00,2.26839662971089,0.000000000000000E+000,0.327988378443071,0.000000000000000E+000,1.029206406724636E-002,0.338280442510318,1.029206406724636E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.478911597552005 
 03/12  20:00:00,2.32703910532599,0.000000000000000E+000,0.248787448891755,0.000000000000000E+000,7.772554211944672E-003,0.256560003103700,7.772554211944672E-003,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.496267511859967 
 03/12  21:00:00,2.39134825428644,0.000000000000000E+000,0.321642408699177,0.000000000000000E+000,1.006100293637160E-002,0.331703411635548,1.006100293637160E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.453834504888808 
 03/12  22:00:00,2.34298547786230,0.000000000000000E+000,0.464292406896178,0.000000000000000E+000,1.454786172728363E-002,0.478840268623461,1.454786172728363E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.397598757604479 
 03/12  23:00:00,2.21306174584981,0.000000000000000E+000,0.690155546358287,0.000000000000000E+000,2.165323389954546E-002,0.711808780257833,2.165323389954546E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.314351753065507 
 03/12  24:00:00,2.13443935815686,0.000000000000000E+000,0.971989185141379,0.000000000000000E+000,3.049415936501436E-002,1.00248334450639,3.049415936501436E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.222033291379131 
 03/13  01:00:00,2.07558705531481,0.000000000000000E+000,1.29715101704597,0.000000000000000E+000,4.064266962448413E-002,1.33779368667046,4.064266962448413E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115598135105908 
 03/13  02:00:00,2.19056305095785,0.000000000000000E+000,1.54877031697587,0.000000000000000E+000,4.840091990240827E-002,1.59717123687828,4.840091990240827E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.601777571983775E-002 
 03/13  03:00:00,2.43315001984774,0.000000000000000E+000,1.83759017528814,0.000000000000000E+000,5.728394732988120E-002,1.89487412261802,5.728394732988120E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.569973524860004E-002 
 03/13  04:00:00,2.60213436349014,0.000000000000000E+000,2.01035846194261,0.000000000000000E+000,6.253362202268342E-002,2.07289208396529,6.253362202268342E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.869455664056663E-002 
 03/13  05:00:00,2.76387220874477,0.000000000000000E+000,2.13956709948818,0.000000000000000E+000,6.639633947393048E-002,2.20596343896211,6.639633947393048E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.957665202704122E-002 
 03/13  06:00:00,3.01184015973242,0.000000000000000E+000,2.19604872569257,0.000000000000000E+000,6.801802787354710E-002,2.26406675356612,6.801802787354710E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.236741770798706 
 03/13  07:00:00,3.31234798977349,0.000000000000000E+000,2.10046078620394,0.000000000000000E+000,6.499323697409964E-002,2.16545402317804,6.499323697409964E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.492141172395134 
 03/13  08:00:00,4.53015323846727,0.000000000000000E+000,3.01077411713620,0.000000000000000E+000,9.287363250901851E-002,3.10364774964521,9.287363250901851E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.559892492015846 
 03/13  09:00:00,3.76200811238303,0.000000000000000E+000,2.35540448587395,0.000000000000000E+000,7.265676544275390E-002,2.42806125131670,7.265676544275390E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.539598644000011 
 03/13  10:00:00,3.45782688216360,0.000000000000000E+000,2.17811526896785,0.000000000000000E+000,6.704586338467919E-002,2.24516113235253,6.704586338467919E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.481857705140239 
 03/13  11:00:00,4.02456006394961,0.000000000000000E+000,2.78423319837003,0.000000000000000E+000,8.665112857639795E-002,2.87088432694640,8.665112857639795E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.414901453804228 
 03/13  12:00:00,3.11865718621759,0.000000000000000E+000,1.94835299710778,0.000000000000000E+000,6.018914842246716E-002,2.00854214553025,6.018914842246716E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.356031530203346 
 03/13  13:00:00,2.51874519738868,0.000000000000000E+000,1.42536210205140,0.000000000000000E+000,4.404771308073005E-002,1.46940981513213,4.404771308073005E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.310131061285926 
 03/13  14:00:00,2.08016538640149,0.000000000000000E+000,1.04661690905615,0.000000000000000E+000,3.253726855487235E-002,1.07915417761102,3.253726855487235E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.283724309239207 
 03/13  15:00:00,1.65335819778696,0.000000000000000E+000,0.665745740804842,0.000000000000000E+000,2.082639577766946E-002,0.686572136582511,2.082639577766946E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.256827277252248 
 03/13  16:00:00,1.59726571011009,0.000000000000000E+000,0.572013802378065,0.000000000000000E+000,1.791579763427642E-002,0.589929600012341,1.791579763427642E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.260743476884730 
 03/13  17:00:00,1.78429725353099,0.000000000000000E+000,0.576696329730134,0.000000000000000E+000,1.829222280728790E-002,0.594988552537422,1.829222280728790E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.293709443221594 
 03/13  18:00:00,2.75091337259089,0.000000000000000E+000,1.16896301095862,0.000000000000000E+000,3.727993276566818E-002,1.20624294372429,3.727993276566818E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.365371011062389 
 03/13  19:00:00,2.41015437015737,0.000000000000000E+000,0.543545008101147,0.000000000000000E+000,1.715028955998098E-002,0.560695297661129,1.715028955998098E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.432564825835475 
 03/13  20:00:00,2.45612417734800,0.000000000000000E+000,0.457440213330483,0.000000000000000E+000,1.437256164984773E-002,0.471812774980332,1.437256164984773E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.444344593594688 
 03/13  21:00:00,2.54290506106021,0.000000000000000E+000,0.550101892197914,0.000000000000000E+000,1.728374722998656E-002,0.567385639427901,1.728374722998656E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.404564482082105 
 03/13  22:00:00,2.56700534481257,0.000000000000000E+000,0.755900694872372,0.000000000000000E+000,2.375290784565877E-002,0.779653602718033,2.375290784565877E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.356412176413969 
 03/13  23:00:00,2.56104214353647,0.000000000000000E+000,1.08643474544076,0.000000000000000E+000,3.410700152630634E-002,1.12054174696706,3.410700152630634E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.281892418601785 
 03/13  24:00:00,2.62137874529146,0.000000000000000E+000,1.47900067276150,0.000000000000000E+000,4.630731491783035E-002,1.52530798767933,4.630731491783035E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.201682893104435 
 03/14  01:00:00,2.62067596013532,0.000000000000000E+000,1.82616116461416,0.000000000000000E+000,5.694143484645893E-002,1.88310259946062,5.694143484645893E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115378127136263 
 03/14  02:00:00,2.74247990080723,0.000000000000000E+000,2.08444991513407,0.000000000000000E+000,6.474946213895966E-002,2.14919937727303,6.474946213895966E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.590648517447511E-002 
 03/14  03:00:00,2.89548843887762,0.000000000000000E+000,2.28652171953105,0.000000000000000E+000,7.076942427733690E-002,2.35729114380839,7.076942427733690E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.562113308811808E-002 
 03/14  04:00:00,3.06456661452411,0.000000000000000E+000,2.45945579477171,0.000000000000000E+000,7.595636056537178E-002,2.53541215533708,7.595636056537178E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.860673630273652E-002 
 03/14  05:00:00,3.23755979438665,0.000000000000000E+000,2.59966724192709,0.000000000000000E+000,8.016308412826904E-002,2.67983032605536,8.016308412826904E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.939735057567434E-002 
 03/14  06:00:00,3.50459379197115,0.000000000000000E+000,2.67508571135859,0.000000000000000E+000,8.230174639795416E-002,2.75738745775654,8.230174639795416E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.236174698847020 
 03/14  07:00:00,4.63516066993476,0.000000000000000E+000,3.38519083954589,0.000000000000000E+000,0.104370994658672,3.48956183420457,0.104370994658672,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.490846041529869 
 03/14  08:00:00,3.83065011971989,0.000000000000000E+000,2.33446233205426,0.000000000000000E+000,7.119496886399702E-002,2.40565730091826,7.119496886399702E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.558379821995425 
 03/14  09:00:00,3.29232865964624,0.000000000000000E+000,1.90183457112832,0.000000000000000E+000,5.801941611380797E-002,1.95985398724213,5.801941611380797E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.538126455337789 
 03/14  10:00:00,2.72320391930269,0.000000000000000E+000,1.46680720741441,0.000000000000000E+000,4.505311972268472E-002,1.51186032713709,4.505311972268472E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.480535547494775 
 03/14  11:00:00,2.72653173716956,0.000000000000000E+000,1.52637716713377,0.000000000000000E+000,4.761407029714299E-002,1.57399123743091,4.761407029714299E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.413766216539670 
 03/14  12:00:00,1.87137895293794,0.000000000000000E+000,0.739056506148929,0.000000000000000E+000,2.316955417756446E-002,0.762226060326494,2.316955417756446E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.355069382127456 
 03/14  13:00:00,1.44010693151873,0.000000000000000E+000,0.379604948482169,0.000000000000000E+000,1.199361176465540E-002,0.391598560246825,1.199361176465540E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.309304050301273 
 03/14  14:00:00,1.12760975651305,0.000000000000000E+000,0.123416181721350,0.000000000000000E+000,3.923687432654129E-003,0.127339869154004,3.923687432654129E-003,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.282982987807776 
 03/14  15:00:00,0.966065236968710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.256106453016506 
 03/14  16:00:00,1.00630891236582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.259716279152803 
 03/14  17:00:00,1.18807054634862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.292471288576641 
 03/14  18:00:00,1.54346906543015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.364169647625943 
 03/14  19:00:00,1.84778202610405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.430887779443284 
 03/14  20:00:00,1.98224514290128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.442278334128301 
 03/14  21:00:00,1.97365970660720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.402704767056989 
 03/14  22:00:00,1.78575263523983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.354813069559259 
 03/14  23:00:00,1.43935614526638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.280748167298751 
 03/14  24:00:00,1.18354700255058,0.000000000000000E+000,8.538080147316625E-002,0.000000000000000E+000,2.725977425002698E-003,8.810677889816895E-002,2.725977425002698E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.201052359144719 
 03/15  01:00:00,1.12723812435992,0.000000000000000E+000,0.377844144912535,0.000000000000000E+000,1.206924011430742E-002,0.389913385026842,1.206924011430742E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115129505794633 
 03/15  02:00:00,1.26625239693364,0.000000000000000E+000,0.652307548787241,0.000000000000000E+000,2.077723648857059E-002,0.673084785275811,2.077723648857059E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.579357329809985E-002 
 03/15  03:00:00,1.45474583172016,0.000000000000000E+000,0.888462440758464,0.000000000000000E+000,2.816586595420390E-002,0.916628306712670,2.816586595420390E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.554136302636958E-002 
 03/15  04:00:00,1.68013785056009,0.000000000000000E+000,1.11584865979156,0.000000000000000E+000,3.522390768914916E-002,1.15107256748071,3.522390768914916E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.851756019509263E-002 
 03/15  05:00:00,1.92825770174958,0.000000000000000E+000,1.32892744984119,0.000000000000000E+000,4.178273414325612E-002,1.37071018398445,4.178273414325612E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.921540000951762E-002 
 03/15  06:00:00,2.27127678361263,0.000000000000000E+000,1.47835303826553,0.000000000000000E+000,4.629258025789374E-002,1.52464561852342,4.629258025789374E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.235599529721614 
 03/15  07:00:00,3.31300188010816,0.000000000000000E+000,2.10284136753186,0.000000000000000E+000,6.587536836374835E-002,2.16871673589561,6.587536836374835E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.489532350012233 
 03/15  08:00:00,2.77007804300431,0.000000000000000E+000,1.30641778166430,0.000000000000000E+000,4.020179877579607E-002,1.34661958044009,4.020179877579607E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.556845465758005 
 03/15  09:00:00,2.40706290305007,0.000000000000000E+000,1.04393606566118,0.000000000000000E+000,3.214546802514273E-002,1.07608153368632,3.214546802514273E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.536633152297428 
 03/15  10:00:00,1.96873321829481,0.000000000000000E+000,0.735967052475882,0.000000000000000E+000,2.276370001555802E-002,0.758730752491439,2.276370001555802E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.479194421132552 
 03/15  11:00:00,2.00032933056934,0.000000000000000E+000,0.823145740827055,0.000000000000000E+000,2.579461660164819E-002,0.848940357428704,2.579461660164819E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.412614689941657 
 03/15  12:00:00,1.31847416261093,0.000000000000000E+000,0.203885803309600,0.000000000000000E+000,6.411391732474199E-003,0.210297195042075,6.411391732474199E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.354093457084861 
 03/15  13:00:00,1.04754371821529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.308339397244662 
 03/15  14:00:00,0.999018539760787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.281731640209515 
 03/15  15:00:00,0.964616295169733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.254657511217528 
 03/15  16:00:00,1.00492161807754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.258328984864521 
 03/15  17:00:00,1.18658598963629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.290986731864313 
 03/15  18:00:00,1.54173256499371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.362433147189505 
 03/15  19:00:00,1.84586521206499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.428970965404228 
 03/15  20:00:00,1.98054184556723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.440575036794247 
 03/15  21:00:00,1.97231969294004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.401364753389832 
 03/15  22:00:00,1.78458557595064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.353646010270062 
 03/15  23:00:00,1.43846195559496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.279853977627336 
 03/15  24:00:00,1.09474845547794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.200360590970245 
 03/16  01:00:00,0.894086872610001,0.000000000000000E+000,0.152246493469106,0.000000000000000E+000,4.815397645809702E-003,0.157061891114915,4.815397645809702E-003,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.114829747956644 
 03/16  02:00:00,1.02939351679281,0.000000000000000E+000,0.422946509259215,0.000000000000000E+000,1.340641715903431E-002,0.436352926418248,1.340641715903431E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.566655201483512E-002 
 03/16  03:00:00,1.24660838671449,0.000000000000000E+000,0.686783888158818,0.000000000000000E+000,2.178778710203854E-002,0.708571675260856,2.178778710203854E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.546054947251630E-002 
 03/16  04:00:00,1.44895359182260,0.000000000000000E+000,0.891722141192751,0.000000000000000E+000,2.825649123676824E-002,0.919978632429520,2.825649123676824E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.842723650879569E-002 
 03/16  05:00:00,1.66319795259455,0.000000000000000E+000,1.07199206580563,0.000000000000000E+000,3.384275622482693E-002,1.10583482203046,3.384275622482693E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.903101280848076E-002 
 03/16  06:00:00,1.94507786150605,0.000000000000000E+000,1.16244052950472,0.000000000000000E+000,3.658926554746764E-002,1.19902979505219,3.658926554746764E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.235016431086268 
 03/16  07:00:00,2.90406932989955,0.000000000000000E+000,1.70742354194857,0.000000000000000E+000,5.369251325254541E-002,1.76111605520112,5.369251325254541E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.488200480498097 
 03/16  08:00:00,2.50665219451041,0.000000000000000E+000,1.05200908746961,0.000000000000000E+000,3.274023298502099E-002,1.08474932045463,3.274023298502099E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.555289877249560 
 03/16  09:00:00,2.24950228590929,0.000000000000000E+000,0.892285988725198,0.000000000000000E+000,2.774889457197951E-002,0.920034883297179,2.774889457197951E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.535119185545784 
 03/16  10:00:00,1.89811558359150,0.000000000000000E+000,0.668629991538929,0.000000000000000E+000,2.084280930553358E-002,0.689472800844463,2.084280930553358E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.477834738076218 
 03/16  11:00:00,1.81477367969805,0.000000000000000E+000,0.644329726508022,0.000000000000000E+000,2.022244037315552E-002,0.664552166881178,2.022244037315552E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.411447229617895 
 03/16  12:00:00,1.21090598100170,0.000000000000000E+000,0.100571058168249,0.000000000000000E+000,3.147378481514715E-003,0.103718436649764,3.147378481514715E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.353104033867946 
 03/16  13:00:00,1.04665096606228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.307446645091653 
 03/16  14:00:00,0.998244993470295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.280958093919023 
 03/16  15:00:00,0.963970443353371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.254011659401165 
 03/16  16:00:00,1.00430890446760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.257716271254579 
 03/16  17:00:00,1.18584526961508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.290246011843101 
 03/16  18:00:00,1.54084778502403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.361548367219823 
 03/16  19:00:00,1.84479073944491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.427896492784148 
 03/16  20:00:00,1.97925834160455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.439291532831570 
 03/16  21:00:00,1.97082491256161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.399869973011400 
