Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/16  22:00:00,1.78310645539472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.352166889714145 
 03/16  23:00:00,1.43703111131838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.278423133350759 
 03/16  24:00:00,1.09373762072115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.199349756213453 
 03/17  01:00:00,0.736068084184291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.113872850645848 
 03/17  02:00:00,0.592393332240042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.501929388031375E-002 
 03/17  03:00:00,0.537682377398594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.510621541747649E-002 
 03/17  04:00:00,0.592380592163139,0.000000000000000E+000,6.164221811889838E-002,0.000000000000000E+000,1.926583037806919E-003,6.356880115670524E-002,1.926583037806919E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.826406812214608E-002 
 03/17  05:00:00,0.709568079428612,0.000000000000000E+000,0.147760598550604,0.000000000000000E+000,4.631384732609599E-003,0.152391983283214,4.631384732609599E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.884397838978612E-002 
 03/17  06:00:00,0.912317535553983,0.000000000000000E+000,0.161769968153733,0.000000000000000E+000,5.090387204119339E-003,0.166860355357852,5.090387204119339E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.234425544828545 
 03/17  07:00:00,1.26250536584942,0.000000000000000E+000,0.117206962996153,0.000000000000000E+000,3.694781992920896E-003,0.120901744989074,3.694781992920896E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.486850826660016 
 03/17  08:00:00,1.50422586241590,0.000000000000000E+000,8.133561105091429E-002,0.000000000000000E+000,2.563737424294018E-003,8.389934847520814E-002,2.563737424294018E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.553713517134484 
 03/17  09:00:00,1.57547697274120,0.000000000000000E+000,0.239964449736400,0.000000000000000E+000,7.579306304106942E-003,0.247543756040507,7.579306304106942E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.533584999634369 
 03/17  10:00:00,1.40947297058477,0.000000000000000E+000,0.196007410613962,0.000000000000000E+000,6.200614052248023E-003,0.202208024666211,6.200614052248023E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.476456901247744 
 03/17  11:00:00,1.42573035376634,0.000000000000000E+000,0.268194206057885,0.000000000000000E+000,8.497680563526457E-003,0.276691886621411,8.497680563526457E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.410264183945948 
 03/17  12:00:00,1.10600061560460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.351917105120609 
 03/17  13:00:00,1.04539988161062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.306195560639997 
 03/17  14:00:00,0.997264872923066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.279977973371797 
 03/17  15:00:00,0.963037941348039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.253079157395835 
 03/17  16:00:00,1.00343362042954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.256840987216515 
 03/17  17:00:00,1.18500903715738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.289409779385408 
 03/17  18:00:00,1.53942419846989,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.360124780665680 
 03/17  19:00:00,1.84299295963381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.426098712973045 
 03/17  20:00:00,1.97757440172880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.437607592955819 
 03/17  21:00:00,1.96940848286681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.398453543316602 
 03/17  22:00:00,1.78197351587022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.351033950189644 
 03/17  23:00:00,1.43636364223471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.277755664267091 
 03/17  24:00:00,1.09327179280957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.198883928301881 
 03/18  01:00:00,0.755042491850116,0.000000000000000E+000,4.811904931465032E-003,0.000000000000000E+000,1.519237498124829E-004,4.963828681277518E-003,1.519237498124829E-004,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.121309741294647 
 03/18  02:00:00,0.850364806391951,0.000000000000000E+000,0.242167443549941,0.000000000000000E+000,7.679084674364103E-003,0.249846528224305,7.679084674364103E-003,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.919721257495577E-002 
 03/18  03:00:00,1.07009344574888,0.000000000000000E+000,0.510606185966930,0.000000000000000E+000,1.620002928119853E-002,0.526806215248129,1.620002928119853E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.809982800341187E-002 
 03/18  04:00:00,1.32973482362411,0.000000000000000E+000,0.772137807779077,0.000000000000000E+000,2.442605990032393E-002,0.796563867679401,2.442605990032393E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.125782779611857E-002 
 03/18  05:00:00,1.60746823622952,0.000000000000000E+000,1.00985801611822,0.000000000000000E+000,3.179225037439606E-002,1.04165026649262,3.179225037439606E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.104814694228882 
 03/18  06:00:00,1.98171433591074,0.000000000000000E+000,1.17780554460215,0.000000000000000E+000,3.689169118140184E-002,1.21469723578355,3.689169118140184E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.251888768882075 
 03/18  07:00:00,3.06071070536677,0.000000000000000E+000,1.81161134279027,0.000000000000000E+000,5.673198076015690E-002,1.86834332355043,5.673198076015690E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.526989066898113 
 03/18  08:00:00,2.59261185163580,0.000000000000000E+000,1.06990242702687,0.000000000000000E+000,3.292845517295806E-002,1.10283088219983,3.292845517295806E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.602006593781101 
 03/18  09:00:00,2.34846371124715,0.000000000000000E+000,0.910027451195331,0.000000000000000E+000,2.803629344185764E-002,0.938063744637190,2.803629344185764E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.583614422701601 
 03/18  10:00:00,1.95589338918813,0.000000000000000E+000,0.638252433449958,0.000000000000000E+000,1.971232366962898E-002,0.657964757119587,1.971232366962898E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.522089492906999 
 03/18  11:00:00,1.67369791624646,0.000000000000000E+000,0.421761948198328,0.000000000000000E+000,1.307341192707337E-002,0.434835360125401,1.307341192707337E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.449172002899795 
 03/18  12:00:00,1.19066795330638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.384095641312370 
 03/18  13:00:00,1.12098453226179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.333969666951664 
 03/18  14:00:00,1.06463529034416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.303760323407742 
 03/18  15:00:00,1.02351236326179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.274427975833915 
 03/18  16:00:00,1.06175938651488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.278107750799414 
 03/18  17:00:00,1.24706435250224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.315547146748210 
 03/18  18:00:00,1.60652961896612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.391878242665193 
 03/18  19:00:00,1.91957035621664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.468365766568075 
 03/18  20:00:00,2.05939647148970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.485184881127369 
 03/18  21:00:00,2.04918615793226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.443375820170175 
 03/18  22:00:00,1.85460650592533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.388060054290967 
 03/18  23:00:00,1.49329305980364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.306391847277182 
 03/18  24:00:00,1.12581265842719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.215889936155849 
 03/19  01:00:00,0.747710881336426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.118941959462236 
 03/19  02:00:00,0.597953370427672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.663230483498093E-002 
 03/19  03:00:00,0.540953355389427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.576595289208828E-002 
 03/19  04:00:00,0.531006222047474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.909309389888812E-002 
 03/19  05:00:00,0.563672017901054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.102668742393041 
 03/19  06:00:00,0.764445310399501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.249316979154388 
 03/19  07:00:00,1.18889790486760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.523519589949356 
 03/19  08:00:00,1.48588239812468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.598108022469810 
 03/19  09:00:00,1.40640484917093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.579619305262568 
 03/19  10:00:00,1.29396790341118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.518128764249627 
 03/19  11:00:00,1.23494417560812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.445253622386857 
 03/19  12:00:00,1.18689452531848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.380322213324469 
 03/19  13:00:00,1.11764933564037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.330634470330242 
 03/19  14:00:00,1.06169697021921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.300822003282791 
 03/19  15:00:00,1.02108096982144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.271996582393574 
 03/19  16:00:00,1.07894662020976,0.000000000000000E+000,0.000000000000000E+000,1.458113496337878E-002,4.919951666605295E-003,1.950108662998407E-002,4.919951666605295E-003,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.275793897864308 
 03/19  17:00:00,1.29274273675210,0.000000000000000E+000,0.000000000000000E+000,3.578929958582704E-002,1.195402247282197E-002,4.774332205864903E-002,1.195402247282197E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.313482208939417 
 03/19  18:00:00,1.65883043040594,0.000000000000000E+000,0.000000000000000E+000,4.069269658970984E-002,1.354810349048843E-002,5.424080008019812E-002,1.354810349048843E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.389938254024818 
 03/19  19:00:00,2.05362819106084,0.000000000000000E+000,0.000000000000000E+000,0.101979764805846,3.390077071891210E-002,0.135880535524758,3.390077071891210E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.466543065887515 
 03/19  20:00:00,2.22473840016595,0.000000000000000E+000,0.000000000000000E+000,0.125259126965420,4.163509212364733E-002,0.166894219089068,4.163509212364733E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.483632590714555 
 03/19  21:00:00,2.21919620230128,0.000000000000000E+000,0.000000000000000E+000,0.128570371915840,4.283010919096521E-002,0.171400481106805,4.283010919096521E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.441985383432391 
 03/19  22:00:00,1.98557393495712,0.000000000000000E+000,0.000000000000000E+000,9.873686265645776E-002,3.346949631271035E-002,0.132206358969168,3.346949631271035E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.386821124353596 
 03/19  23:00:00,1.55379204356390,0.000000000000000E+000,0.000000000000000E+000,4.579561235083530E-002,1.575990169618488E-002,6.155551404702017E-002,1.575990169618488E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.305335316990416 
 03/19  24:00:00,1.12501304437432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.215090322102981 
 03/20  01:00:00,0.733429744382343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.111234510843900 
 03/20  02:00:00,0.590286754387937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.291271602820727E-002 
 03/20  03:00:00,0.535951374389620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.337521240850354E-002 
 03/20  04:00:00,0.527099921202850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.655219831856245E-002 
 03/20  05:00:00,0.555391533194727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.705941543911273E-002 
 03/20  06:00:00,0.742869944518147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.231838309150561 
 03/20  07:00:00,1.22557410200607,0.000000000000000E+000,8.562506968615928E-002,0.000000000000000E+000,3.006963149916429E-003,8.863203283607565E-002,3.006963149916429E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.482189274969667 
 03/20  08:00:00,1.41510479269528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.548491795889069 
 03/20  09:00:00,1.32258757853432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.528239361467995 
 03/20  10:00:00,1.20264046916899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.471832424498171 
 03/20  11:00:00,1.45299471522336,0.000000000000000E+000,0.297646525079480,0.000000000000000E+000,1.000909835091614E-002,0.307655623430396,1.000909835091614E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.406564808593984 
 03/20  12:00:00,1.12187950243670,0.000000000000000E+000,1.818262326916764E-002,0.000000000000000E+000,6.013493957470650E-004,1.878397266491472E-002,6.013493957470650E-004,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.349012019287795 
 03/20  13:00:00,1.04330624258567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.304101921615048 
 03/20  14:00:00,0.995571855600825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.278284956049553 
 03/20  15:00:00,0.974805034949640,0.000000000000000E+000,1.243417563010829E-002,0.000000000000000E+000,4.099318689147994E-004,1.284410749902311E-002,4.099318689147994E-004,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.252002143498411 
 03/20  16:00:00,1.06100759793067,0.000000000000000E+000,5.667251418731813E-002,0.000000000000000E+000,1.867542282857520E-003,5.854005647017577E-002,1.867542282857520E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.255874908247471 
 03/20  17:00:00,1.21133280750329,0.000000000000000E+000,2.670373795665963E-002,0.000000000000000E+000,8.764823618366896E-004,2.758022031849633E-002,8.764823618366896E-004,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.288153329412824 
 03/20  18:00:00,2.05209864169744,0.000000000000000E+000,0.498201384906359,0.000000000000000E+000,1.619818022674379E-002,0.514399565133103,1.619818022674379E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.358399658760128 
 03/20  19:00:00,1.84115621201302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.424261965352256 
 03/20  20:00:00,1.97561065038963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.435643841616656 
 03/20  21:00:00,1.96754111487552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.396586175325314 
 03/20  22:00:00,1.78031953193427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.349379966253699 
 03/20  23:00:00,1.43528648129728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.276678503329657 
 03/20  24:00:00,1.27174581708316,0.000000000000000E+000,0.173529733030211,0.000000000000000E+000,5.549693827016038E-003,0.179079426857227,5.549693827016038E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.198278525718236 
 03/21  01:00:00,1.17551032462425,0.000000000000000E+000,0.425957316081314,0.000000000000000E+000,1.360517231064803E-002,0.439562488391962,1.360517231064803E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.113752602693843 
 03/21  02:00:00,1.28697651637763,0.000000000000000E+000,0.673121789339315,0.000000000000000E+000,2.139567438688362E-002,0.694517463726199,2.139567438688362E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.508501429170671E-002 
 03/21  03:00:00,1.50879080966416,0.000000000000000E+000,0.941420468324092,0.000000000000000E+000,2.975345586883037E-002,0.971173924192921,2.975345586883037E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.504072349012299E-002 
 03/21  04:00:00,1.64990113750044,0.000000000000000E+000,1.08721181665642,0.000000000000000E+000,3.418352381679106E-002,1.12139534047321,3.418352381679106E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.795807414294693E-002 
 03/21  05:00:00,1.78405687191689,0.000000000000000E+000,1.19038581872181,0.000000000000000E+000,3.726566390030310E-002,1.22765148262211,3.726566390030310E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.807327153916112E-002 
 03/21  06:00:00,2.03914431589654,0.000000000000000E+000,1.25684923877090,0.000000000000000E+000,3.927576722991531E-002,1.29612500600082,3.927576722991531E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.231987674528139 
 03/21  07:00:00,2.33182708545162,0.000000000000000E+000,1.15963262325388,0.000000000000000E+000,3.615922951641991E-002,1.19579185277030,3.615922951641991E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.481282438480993 
 03/21  08:00:00,3.32902465054159,0.000000000000000E+000,1.85749229414677,0.000000000000000E+000,5.770957314199158E-002,1.91520186728876,5.770957314199158E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.547209786446615 
 03/21  09:00:00,2.72924856637883,0.000000000000000E+000,1.36512849822254,0.000000000000000E+000,4.251655084881347E-002,1.40764504907135,4.251655084881347E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.527255300241158 
 03/21  10:00:00,2.48362347284939,0.000000000000000E+000,1.24352491885794,0.000000000000000E+000,3.851826595922839E-002,1.28204318481716,3.851826595922839E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.470772243361404 
 03/21  11:00:00,3.08876543946099,0.000000000000000E+000,1.88562631508440,0.000000000000000E+000,5.898165401969269E-002,1.94460796910409,5.898165401969269E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.405383187157907 
 03/21  12:00:00,2.43037320023769,0.000000000000000E+000,1.28812720675883,0.000000000000000E+000,4.019772999532215E-002,1.32832493675415,4.019772999532215E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.347964752999549 
 03/21  13:00:00,2.15923110579312,0.000000000000000E+000,1.08316409569143,0.000000000000000E+000,3.366540304834006E-002,1.11682949873977,3.366540304834006E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.303197286082718 
 03/21  14:00:00,2.01968277790150,0.000000000000000E+000,0.993897812430219,0.000000000000000E+000,3.098916448657703E-002,1.02488697691679,3.098916448657703E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.277508901433434 
 03/21  15:00:00,1.92116992662855,0.000000000000000E+000,0.930804683574276,0.000000000000000E+000,2.911687398376916E-002,0.959921557558046,2.911687398376916E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.251289585118303 
 03/21  16:00:00,1.94964440163195,0.000000000000000E+000,0.919129578746994,0.000000000000000E+000,2.877779669852755E-002,0.947907375445522,2.877779669852755E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.255144392973411 
 03/21  17:00:00,2.06006815088442,0.000000000000000E+000,0.850426746345403,0.000000000000000E+000,2.672249688333362E-002,0.877149243228736,2.672249688333362E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.287319649883708 
 03/21  18:00:00,3.05062117553188,0.000000000000000E+000,1.46760502498206,0.000000000000000E+000,4.636310614118051E-002,1.51396813112324,4.636310614118051E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.357353626604434 
 03/21  19:00:00,2.60195425906484,0.000000000000000E+000,0.738897740560917,0.000000000000000E+000,2.305754951240655E-002,0.761955290073325,2.305754951240655E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.423104722330752 
 03/21  20:00:00,2.55527473362599,0.000000000000000E+000,0.563115529280858,0.000000000000000E+000,1.749447849374291E-002,0.580610007774601,1.749447849374291E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.434697917078414 
 03/21  21:00:00,2.60100311832567,0.000000000000000E+000,0.615123973771769,0.000000000000000E+000,1.914556849318621E-002,0.634269542264953,1.914556849318621E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.395778636510503 
 03/21  22:00:00,2.52456055195721,0.000000000000000E+000,0.722391703201172,0.000000000000000E+000,2.253867067286659E-002,0.744930373874039,2.253867067286659E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.348690612402603 
 03/21  23:00:00,2.38099161059467,0.000000000000000E+000,0.917715181301805,0.000000000000000E+000,2.867254029622805E-002,0.946387721598033,2.867254029622805E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.275995911029012 
 03/21  24:00:00,2.31713825447058,0.000000000000000E+000,1.18782123133652,0.000000000000000E+000,3.715059241643377E-002,1.22497182375296,3.715059241643377E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.197778566209932 
 03/22  01:00:00,2.24903956004866,0.000000000000000E+000,1.46744762701107,0.000000000000000E+000,4.588763842918026E-002,1.51333526544025,4.588763842918026E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.113509061069974 
 03/22  02:00:00,2.33003592302224,0.000000000000000E+000,1.68509187169366,0.000000000000000E+000,5.260802196536446E-002,1.73769989365902,5.260802196536446E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.496199100349010E-002 
 03/22  03:00:00,2.44650515929724,0.000000000000000E+000,1.85131103740666,0.000000000000000E+000,5.766413886196557E-002,1.90897517626862,5.766413886196557E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.495382104750332E-002 
 03/22  04:00:00,2.53510002662074,0.000000000000000E+000,1.94614444008661,0.000000000000000E+000,6.054696759559783E-002,2.00669140768221,6.054696759559783E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.786089605425064E-002 
 03/22  05:00:00,2.63529172636358,0.000000000000000E+000,2.01648711306078,0.000000000000000E+000,6.259757569493606E-002,2.07908468875571,6.259757569493606E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.787491985225129E-002 
 03/22  06:00:00,2.81508934970404,0.000000000000000E+000,2.01036265579250,0.000000000000000E+000,6.233453449613158E-002,2.07269719028863,6.233453449613158E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.231360524047825 
 03/22  07:00:00,3.04022370646427,0.000000000000000E+000,1.84839060471308,0.000000000000000E+000,5.723034807703406E-002,1.90562095279011,5.723034807703406E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.479849959473827 
 03/22  08:00:00,3.17082190213580,0.000000000000000E+000,1.70600268019503,0.000000000000000E+000,5.266953632577451E-002,1.75867221652081,5.266953632577451E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.545536688808782 
 03/22  09:00:00,3.00697286274467,0.000000000000000E+000,1.63637504606918,0.000000000000000E+000,5.062262858229880E-002,1.68699767465148,5.062262858229880E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.525626971026857 
 03/22  10:00:00,2.68216199626644,0.000000000000000E+000,1.43750661421535,0.000000000000000E+000,4.453748392207697E-002,1.48204409813743,4.453748392207697E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.469309853458188 
 03/22  11:00:00,2.91246035685059,0.000000000000000E+000,1.71590360596388,0.000000000000000E+000,5.365491634389095E-002,1.76955852230777,5.365491634389095E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.404127551343838 
 03/22  12:00:00,2.09868707244823,0.000000000000000E+000,0.967484402444347,0.000000000000000E+000,3.021854932732096E-002,0.997702951771667,3.021854932732096E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.346900610192566 
 03/22  13:00:00,1.74377522710033,0.000000000000000E+000,0.680898121745834,0.000000000000000E+000,2.139020860444567E-002,0.702288330350279,2.139020860444567E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.302282575779423 
 03/22  14:00:00,1.46370480647142,0.000000000000000E+000,0.455320981378383,0.000000000000000E+000,1.440795945555995E-002,0.469728940833944,1.440795945555995E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.276688966086205 
 03/22  15:00:00,1.14986291714095,0.000000000000000E+000,0.183509860493412,0.000000000000000E+000,5.835223051361262E-003,0.189345083544773,5.835223051361262E-003,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.250559049643968 
 03/22  16:00:00,1.08646710191254,0.000000000000000E+000,8.283196915768425E-002,0.000000000000000E+000,2.636735589398987E-003,8.546870474708325E-002,2.636735589398987E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.254405763952439 
 03/22  17:00:00,1.19371097370809,0.000000000000000E+000,1.127501365611174E-002,0.000000000000000E+000,3.599915040674395E-004,1.163500516017918E-002,3.599915040674395E-004,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.286476710775935 
 03/22  18:00:00,1.86633244033281,0.000000000000000E+000,0.320483442598135,0.000000000000000E+000,1.025360363556571E-002,0.330737046233700,1.025360363556571E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.356295976294906 
 03/22  19:00:00,1.83857813017837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.421683883517606 
 03/22  20:00:00,1.97307080134421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.433103992571231 
 03/22  21:00:00,1.96542582442126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.394470884871053 
 03/22  22:00:00,1.84919562942164,0.000000000000000E+000,6.840005868461289E-002,0.000000000000000E+000,2.185812616715978E-003,7.058587130132908E-002,2.185812616715978E-003,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.347670192439743 
 03/22  23:00:00,1.70494122893156,0.000000000000000E+000,0.262723606519453,0.000000000000000E+000,8.391952430312462E-003,0.271115558949765,8.391952430312462E-003,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.275217692014173 
 03/22  24:00:00,1.65197431580918,0.000000000000000E+000,0.543033512631015,0.000000000000000E+000,1.728945189728992E-002,0.560322964528305,1.728945189728992E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.197263486773177 
 03/23  01:00:00,1.61903332286988,0.000000000000000E+000,0.856450261945031,0.000000000000000E+000,2.712507683062794E-002,0.883575338775658,2.712507683062794E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.113262750555782 
 03/23  02:00:00,1.74022611937651,0.000000000000000E+000,1.11295092724143,0.000000000000000E+000,3.506360433836547E-002,1.14801453157979,3.506360433836547E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.483754943698805E-002 
 03/23  03:00:00,1.89669354071941,0.000000000000000E+000,1.31796454505470,0.000000000000000E+000,4.128693135618532E-002,1.35925147641089,4.128693135618532E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.486590232740728E-002 
 03/23  04:00:00,2.04637181442309,0.000000000000000E+000,1.47206543460664,0.000000000000000E+000,4.599596120658980E-002,1.51806139581323,4.599596120658980E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.776269572557377E-002 
 03/23  05:00:00,2.19876782299380,0.000000000000000E+000,1.59312929994333,0.000000000000000E+000,4.963193005813089E-002,1.64276123000146,4.963193005813089E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.767447523672601E-002 
 03/23  06:00:00,2.43953494869024,0.000000000000000E+000,1.64663415595713,0.000000000000000E+000,5.114248604988722E-002,1.69777664200702,5.114248604988722E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.230726671315634 
 03/23  07:00:00,3.29910743224392,0.000000000000000E+000,2.10057876636638,0.000000000000000E+000,6.537370253907296E-002,2.16595246890546,6.537370253907296E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.478402169138135 
 03/23  08:00:00,2.73081718912867,0.000000000000000E+000,1.28103748824611,0.000000000000000E+000,3.932099619560567E-002,1.32035848444171,3.932099619560567E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.543845707880743 
 03/23  09:00:00,2.28584033207392,0.000000000000000E+000,0.938644705025097,0.000000000000000E+000,2.886617364582266E-002,0.967510878670920,2.886617364582266E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.523981236336673 
 03/23  10:00:00,1.79471383885681,0.000000000000000E+000,0.578201127323371,0.000000000000000E+000,1.787283419228000E-002,0.596073961515652,1.787283419228000E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.467831832670339 
 03/23  11:00:00,1.62751254416609,0.000000000000000E+000,0.471163833207704,0.000000000000000E+000,1.471595359766576E-002,0.485879786805371,1.471595359766576E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.402858474161744 
 03/23  12:00:00,1.15125093651240,0.000000000000000E+000,4.978019308275011E-002,0.000000000000000E+000,1.562176359423807E-003,5.134236944217408E-002,1.562176359423807E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.345825056586227 
 03/23  13:00:00,1.04030748557673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.301103164606106 
 03/23  14:00:00,0.992690170504290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.275403270953019 
 03/23  15:00:00,0.959024652382539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.249065868430333 
 03/23  16:00:00,0.999084169456263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.252491536243242 
 03/23  17:00:00,1.17981057070606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.284211312934091 
 03/23  18:00:00,1.53299847380450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.353699056000296 
 03/23  19:00:00,1.83553746807884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.418643221418073 
 03/23  20:00:00,1.96993531471288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.429968505939899 
 03/23  21:00:00,1.96228427018882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.391329330638611 
 03/23  22:00:00,1.77559261873961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.344653053059038 
 03/23  23:00:00,1.43125239637888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.272644418411257 
 03/23  24:00:00,1.08966187223042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.195274007722725 
 03/24  01:00:00,0.734306280373654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.112111046835213 
 03/24  02:00:00,0.591417043166362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.404300480663145E-002 
 03/24  03:00:00,0.548311641946049,0.000000000000000E+000,1.070790330354035E-002,0.000000000000000E+000,3.365776015849242E-004,1.104448090512527E-002,3.365776015849242E-004,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.469099905980617E-002 
 03/24  04:00:00,0.680533868616665,0.000000000000000E+000,0.147701446573658,0.000000000000000E+000,4.650824208657862E-003,0.152352270782316,4.650824208657862E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.763387495006111E-002 
 03/24  05:00:00,0.867093177859107,0.000000000000000E+000,0.301750109911381,0.000000000000000E+000,9.538982026516294E-003,0.311289091937899,9.538982026516294E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.747196816559466E-002 
 03/24  06:00:00,1.13477412256856,0.000000000000000E+000,0.381597051748128,0.000000000000000E+000,1.205913303499035E-002,0.393656184783118,1.205913303499035E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.230086302417855 
 03/24  07:00:00,1.80339290133215,0.000000000000000E+000,0.651116291810922,0.000000000000000E+000,2.058431915593726E-002,0.671700610966859,2.058431915593726E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.476939496164961 
