Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/24  08:00:00,1.59225528640793,0.000000000000000E+000,0.177944092669889,0.000000000000000E+000,5.560852503368610E-003,0.183504945173258,5.560852503368610E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.542137344428465 
 03/24  09:00:00,1.32711284004668,0.000000000000000E+000,1.013142645320979E-002,0.000000000000000E+000,3.146109114663417E-004,1.044603736467615E-002,3.146109114663417E-004,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.522318585615684 
 03/24  10:00:00,1.19686633761413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.466058292943314 
 03/24  11:00:00,1.13979251764028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.401018234441298 
 03/24  12:00:00,1.09789140804490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.343807897560912 
 03/24  13:00:00,1.03841789410356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.299213573132928 
 03/24  14:00:00,0.990885529913801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.273598630362529 
 03/24  15:00:00,0.957366480224069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.247407696271863 
 03/24  16:00:00,0.997824637787724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.251232004574702 
 03/24  17:00:00,1.17888489103050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.283285633258525 
 03/24  18:00:00,1.53209578643480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.352796368630591 
 03/24  19:00:00,1.83459179975049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.417697553089720 
 03/24  20:00:00,1.96910547535639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.429138666583414 
 03/24  21:00:00,1.96119867318596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.390243733635745 
 03/24  22:00:00,1.77435316616553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.343413600484949 
 03/24  23:00:00,1.43029874596347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.271690767995850 
 03/24  24:00:00,1.08900040745544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.194612542947751 
 03/25  01:00:00,0.747359059172233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.118590137298042 
 03/25  02:00:00,0.598622200492199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.730113489950982E-002 
 03/25  03:00:00,0.542289281777242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.710187927990187E-002 
 03/25  04:00:00,0.532195028876096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.028190072751005E-002 
 03/25  05:00:00,0.719985625774037,0.000000000000000E+000,0.151018998700091,0.000000000000000E+000,4.684344664005733E-003,0.155703343364097,4.684344664005733E-003,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.103279006901928 
 03/25  06:00:00,0.940316340663482,0.000000000000000E+000,0.172713434903490,0.000000000000000E+000,5.393681774494495E-003,0.178107116677985,5.393681774494495E-003,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.247080892740384 
 03/25  07:00:00,1.58274080281681,0.000000000000000E+000,0.389114886367096,0.000000000000000E+000,1.223971350524166E-002,0.401354599872340,1.223971350524166E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.516007888026233 
 03/25  08:00:00,1.47680505157395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.589030675919075 
 03/25  09:00:00,1.39740358325617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.570618039347816 
 03/25  10:00:00,1.28586298570080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.510023846539251 
 03/25  11:00:00,1.22806064924660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.438370096025338 
 03/25  12:00:00,1.18114485414902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.374572542155008 
 03/25  13:00:00,1.11280426622444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.325789400914318 
 03/25  14:00:00,1.05747916659342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.296604199657006 
 03/25  15:00:00,1.01730247612345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.268218088695582 
 03/25  16:00:00,1.05540482448764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.271753188772180 
 03/25  17:00:00,1.23996590238484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.308448696630804 
 03/25  18:00:00,1.59798006430026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.383328687999327 
 03/25  19:00:00,1.92100513253540,0.000000000000000E+000,0.000000000000000E+000,8.612661874369126E-003,2.981506505306546E-003,1.159416837967567E-002,2.981506505306546E-003,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.458206374507159 
 03/25  20:00:00,2.08081343084295,0.000000000000000E+000,0.000000000000000E+000,2.351337701585245E-002,8.143796308770084E-003,3.165717332462256E-002,8.143796308770084E-003,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.474944667155999 
 03/25  21:00:00,2.07908319569464,0.000000000000000E+000,0.000000000000000E+000,2.912878967835004E-002,1.011897545074780E-002,3.924776512909781E-002,1.011897545074780E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.434025092803460 
 03/25  22:00:00,1.85259636895792,0.000000000000000E+000,0.000000000000000E+000,4.581677105368835E-003,1.613220262213805E-003,6.194897367582624E-003,1.613220262213805E-003,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.379855019955978 
 03/25  23:00:00,1.48715224896651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.300251036440043 
 03/25  24:00:00,1.12214800963114,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.212225287359801 
 03/26  01:00:00,0.746326583301950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.117557661427761 
 03/26  02:00:00,0.597976547782042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.665548218935252E-002 
 03/26  03:00:00,0.541463254138990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.627585164165167E-002 
 03/26  04:00:00,0.531738776002867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.982564785428276E-002 
 03/26  05:00:00,0.655491238505110,0.000000000000000E+000,8.848494924859278E-002,0.000000000000000E+000,2.969992845845292E-003,9.145494209443791E-002,2.969992845845292E-003,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.103033020902659 
 03/26  06:00:00,1.10199070164572,0.000000000000000E+000,0.329611071351863,0.000000000000000E+000,1.088936033118493E-002,0.340500431683050,1.088936033118493E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.246361938717562 
 03/26  07:00:00,2.12039957626692,0.000000000000000E+000,0.910996010791120,0.000000000000000E+000,2.965131571846332E-002,0.940647326509584,2.965131571846332E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.514373934839099 
 03/26  08:00:00,1.89743825720837,0.000000000000000E+000,0.409569236536727,0.000000000000000E+000,1.291024384204242E-002,0.422479480378769,1.291024384204242E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.587184401174734 
 03/26  09:00:00,1.78784922755258,0.000000000000000E+000,0.380121591935702,0.000000000000000E+000,1.188381667255709E-002,0.392005408608259,1.188381667255709E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.569058275035961 
 03/26  10:00:00,1.52417299913356,0.000000000000000E+000,0.232141940008503,0.000000000000000E+000,7.238887491236915E-003,0.239380827499740,7.238887491236915E-003,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.508953032472270 
 03/26  11:00:00,1.72081147543004,0.000000000000000E+000,0.478220340772311,0.000000000000000E+000,1.502562508906601E-002,0.493245965861379,1.502562508906601E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.437874956347396 
 03/26  12:00:00,1.19242544430951,0.000000000000000E+000,1.082697198338608E-002,0.000000000000000E+000,3.392724370649131E-004,1.116624442045100E-002,3.392724370649131E-004,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.374686887895048 
 03/26  13:00:00,1.11313491177338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.326120046463262 
 03/26  14:00:00,1.05782008369106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.296945116754651 
 03/26  15:00:00,1.01777205236494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.268687664937072 
 03/26  16:00:00,1.05591470928154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.272263073566072 
 03/26  17:00:00,1.24038812280883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.308870917054794 
 03/26  18:00:00,1.59856760137309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.383916225072162 
 03/26  19:00:00,1.90996503765887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.458760448010301 
 03/26  20:00:00,2.04941101552033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.475199425158000 
 03/26  21:00:00,2.04036992720684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.434559589444749 
 03/26  22:00:00,1.84727664565199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.380730194017631 
 03/26  23:00:00,1.48835448324699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.301453270720529 
 03/26  24:00:00,1.12343507757697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.213512355305631 
 03/27  01:00:00,0.918708069245787,0.000000000000000E+000,0.178647643645009,0.000000000000000E+000,5.614005524449243E-003,0.184261649169458,5.614005524449243E-003,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.112251186537886 
 03/27  02:00:00,0.991661633177205,0.000000000000000E+000,0.387726809385266,0.000000000000000E+000,1.223324856006116E-002,0.399960057945329,1.223324856006116E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.432753687214888E-002 
 03/27  03:00:00,1.16082469268371,0.000000000000000E+000,0.604641797482598,0.000000000000000E+000,1.910110569116730E-002,0.623742903173765,1.910110569116730E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.450562752882380E-002 
 03/27  04:00:00,1.38641835096053,0.000000000000000E+000,0.832251334193904,0.000000000000000E+000,2.625918890052015E-002,0.858510523094425,2.625918890052015E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.736010498181838E-002 
 03/27  05:00:00,1.64423267485849,0.000000000000000E+000,1.05581873386055,0.000000000000000E+000,3.322912837560477E-002,1.08904786223616,3.322912837560477E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.685269486672222E-002 
 03/27  06:00:00,1.98578427276800,0.000000000000000E+000,1.20873546877900,0.000000000000000E+000,3.788916137349068E-002,1.24662463015249,3.788916137349068E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.228128007247926 
 03/27  07:00:00,2.23087067710444,0.000000000000000E+000,1.07014078646669,0.000000000000000E+000,3.351056218474691E-002,1.10365134865144,3.351056218474691E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.472466534252678 
 03/27  08:00:00,2.37978205031803,0.000000000000000E+000,0.946903307757221,0.000000000000000E+000,2.935270283397293E-002,0.976256010591192,2.935270283397293E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.536913042920630 
 03/27  09:00:00,2.17959621976246,0.000000000000000E+000,0.841873920426831,0.000000000000000E+000,2.614000372356991E-002,0.868013924150403,2.614000372356991E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.517234078545729 
 03/27  10:00:00,1.77965456603462,0.000000000000000E+000,0.569386078470398,0.000000000000000E+000,1.768818058516590E-002,0.587074259055565,1.768818058516590E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.461772262308245 
 03/27  11:00:00,1.81134164754177,0.000000000000000E+000,0.654396368697773,0.000000000000000E+000,2.051542636813394E-002,0.674911795065907,2.051542636813394E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.397655569276881 
 03/27  12:00:00,1.25550042282075,0.000000000000000E+000,0.155131804904812,0.000000000000000E+000,4.869518326801350E-003,0.160001323231613,4.869518326801350E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.341415589105139 
 03/27  13:00:00,1.03666836023850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.297464039267872 
 03/27  14:00:00,0.989292217138202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.272005317586930 
 03/27  15:00:00,0.955950838605745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.245992054653541 
 03/27  16:00:00,0.996219272014499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.249626638801478 
 03/27  17:00:00,1.17662503777340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.281025780001425 
 03/27  18:00:00,1.52917416666872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.349874748864511 
 03/27  19:00:00,1.83102359909218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.414129352431420 
 03/27  20:00:00,1.96529822768576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.425331418912780 
 03/27  21:00:00,1.95826242808255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.387307488532346 
 03/27  22:00:00,1.77204145519347,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.341101889512899 
 03/27  23:00:00,1.42861837190029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.270010393932664 
 03/27  24:00:00,1.08795326441977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.193565399912079 
 03/28  01:00:00,0.733586430374586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.111391196836144 
 03/28  02:00:00,0.591108353441282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.373431508155377E-002 
 03/28  03:00:00,0.536790083407895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.421392142677632E-002 
 03/28  04:00:00,0.560863927522169,0.000000000000000E+000,3.216679900577223E-002,0.000000000000000E+000,1.010194065550975E-003,3.317699307132322E-002,1.010194065550975E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.713921156655850E-002 
 03/28  05:00:00,0.696888104919693,0.000000000000000E+000,0.137586871136356,0.000000000000000E+000,4.326750171659784E-003,0.141913621308016,4.326750171659784E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.664236585606388E-002 
 03/28  06:00:00,0.895243508687167,0.000000000000000E+000,0.151953781003922,0.000000000000000E+000,4.794607564912984E-003,0.156748388568835,4.794607564912984E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.227463484750747 
 03/28  07:00:00,1.20220570790001,0.000000000000000E+000,7.416304808335962E-002,0.000000000000000E+000,2.341161183850821E-003,7.650420926721040E-002,2.341161183850821E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.470948704432473 
 03/28  08:00:00,1.91657882663890,0.000000000000000E+000,0.499106018195270,0.000000000000000E+000,1.571955388899777E-002,0.514825572084267,1.571955388899777E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.535140257748428 
 03/28  09:00:00,1.50014564936143,0.000000000000000E+000,0.184468985892093,0.000000000000000E+000,5.819720753820879E-003,0.190288706645914,5.819720753820879E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.515508725649195 
 03/28  10:00:00,1.29071896640783,0.000000000000000E+000,9.664916444388053E-002,0.000000000000000E+000,3.039021936779938E-003,9.968818638066058E-002,3.039021936779938E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.460222735356349 
 03/28  11:00:00,1.27419120728044,0.000000000000000E+000,0.134867661766800,0.000000000000000E+000,4.248856000375748E-003,0.139116517767176,4.248856000375748E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.396300406314283 
 03/28  12:00:00,1.09407080509780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.339987294613810 
 03/28  13:00:00,1.03507421988944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.295869898918808 
 03/28  14:00:00,0.987749124100767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.270462224549496 
 03/28  15:00:00,0.954308906330775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.244350122378570 
 03/28  16:00:00,0.994653939620110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.248061306407088 
 03/28  17:00:00,1.17487947829287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.279280220520895 
 03/28  18:00:00,1.52706104285307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.347761625048858 
 03/28  19:00:00,1.82858237070922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.411688124048455 
 03/28  20:00:00,1.96287002626832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.422903217495339 
 03/28  21:00:00,1.95568043478673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.384725495236522 
 03/28  22:00:00,1.76959167159326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.338652105912687 
 03/28  23:00:00,1.42649883668129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.267890858713664 
 03/28  24:00:00,1.08611688156851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.191729017060815 
 03/29  01:00:00,0.731998504089518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.109803270551075 
 03/29  02:00:00,0.589974814352088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.260077599235933E-002 
 03/29  03:00:00,0.536066058984801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.348989700368252E-002 
 03/29  04:00:00,0.527340094826416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.679237194212870E-002 
 03/29  05:00:00,0.616131767557545,0.000000000000000E+000,5.951519482048193E-002,0.000000000000000E+000,1.876789167241821E-003,6.139198398772373E-002,1.876789167241821E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.640766581420927E-002 
 03/29  06:00:00,0.953196873496994,0.000000000000000E+000,0.208779820945818,0.000000000000000E+000,6.597739198139413E-003,0.215377560143957,6.597739198139413E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.226787677985451 
 03/29  07:00:00,1.30266433327398,0.000000000000000E+000,0.173023933560319,0.000000000000000E+000,5.469406252360863E-003,0.178493339812680,5.469406252360863E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.469418199260973 
 03/29  08:00:00,1.57507491083298,0.000000000000000E+000,0.169771504371020,0.000000000000000E+000,5.337741567135754E-003,0.175109245938155,5.337741567135754E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.533352668088615 
 03/29  09:00:00,1.57753651232236,0.000000000000000E+000,0.261203319740094,0.000000000000000E+000,8.216007549752114E-003,0.269419327289847,8.216007549752114E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.513768967966187 
 03/29  10:00:00,1.44656899286635,0.000000000000000E+000,0.249264379075402,0.000000000000000E+000,7.836296715018301E-003,0.257100675790421,7.836296715018301E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.458660272405116 
 03/29  11:00:00,1.61230057770750,0.000000000000000E+000,0.463899055624970,0.000000000000000E+000,1.464370658044917E-002,0.478542762205417,1.464370658044917E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.394983532303098 
 03/29  12:00:00,1.09724524944596,0.000000000000000E+000,3.887968104492134E-003,0.000000000000000E+000,1.219912347733689E-004,4.009959339265516E-003,1.219912347733689E-004,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.339151779622701 
 03/29  13:00:00,1.03456712321996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.295362802249336 
 03/29  14:00:00,0.987420595992100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.270133696440830 
 03/29  15:00:00,0.954169076560206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.244210292608002 
 03/29  16:00:00,0.994408923532713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.247816290319690 
 03/29  17:00:00,1.17461892425920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.279019666487230 
 03/29  18:00:00,1.52665972183201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.347360304027804 
 03/29  19:00:00,1.82803249139553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.411138244734766 
 03/29  20:00:00,1.96199400990232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.422027201129346 
 03/29  21:00:00,1.95493554565399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.383980606103778 
 03/29  22:00:00,1.76903870245342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.338099136772846 
 03/29  23:00:00,1.42611069466209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.267502716694464 
 03/29  24:00:00,1.08600352832620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.191615663818507 
 03/30  01:00:00,0.732135217215639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.109939983677196 
 03/30  02:00:00,0.590213842511405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.283980415167558E-002 
 03/30  03:00:00,0.536279782737789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.370362075667110E-002 
 03/30  04:00:00,0.527209171503708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.666144861942233E-002 
 03/30  05:00:00,0.554321305569184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.598918781357159E-002 
 03/30  06:00:00,0.830385288190952,0.000000000000000E+000,9.041478961813493E-002,0.000000000000000E+000,2.835280523206520E-003,9.325007014134143E-002,2.835280523206520E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.226103582682025 
 03/30  07:00:00,1.60761954036164,0.000000000000000E+000,0.470153127953626,0.000000000000000E+000,1.483817546035290E-002,0.484991303413980,1.483817546035290E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.467875442747330 
 03/30  08:00:00,1.45412619310673,0.000000000000000E+000,5.425894063790334E-002,0.000000000000000E+000,1.703452476268280E-003,5.596239311417145E-002,1.703452476268280E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.531550803186352 
 03/30  09:00:00,1.36279443822963,0.000000000000000E+000,5.472054467156960E-002,0.000000000000000E+000,1.710359347890506E-003,5.643090401946015E-002,1.710359347890506E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.512015317143843 
 03/30  10:00:00,1.25135180238647,0.000000000000000E+000,6.153321889431851E-002,0.000000000000000E+000,1.925206688652216E-003,6.345842558297068E-002,1.925206688652216E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.457085332132687 
 03/30  11:00:00,1.55497769988317,0.000000000000000E+000,0.409651338012280,0.000000000000000E+000,1.292083212235501E-002,0.422572170134635,1.292083212235501E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.393631246549556 
 03/30  12:00:00,1.56832761937569,0.000000000000000E+000,0.461652836662057,0.000000000000000E+000,1.458629731095443E-002,0.476239133973013,1.458629731095443E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.338004974918686 
 03/30  13:00:00,1.06015588815987,0.000000000000000E+000,2.550849282230151E-002,0.000000000000000E+000,8.067383452447932E-004,2.631523116754631E-002,8.067383452447932E-004,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.294636336021694 
 03/30  14:00:00,0.987018046816834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.269731147265562 
 03/30  15:00:00,0.954158782363743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.244199998411538 
 03/30  16:00:00,0.994517747688695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.247925114475672 
 03/30  17:00:00,1.17451338157269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.278914123800721 
 03/30  18:00:00,1.52641607729563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.347116659491422 
 03/30  19:00:00,1.82758259852200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.410688351861235 
 03/30  20:00:00,1.96164429745834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.421677488685360 
 03/30  21:00:00,1.95476925477384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.383814315223629 
 03/30  22:00:00,1.76900553237790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.338065966697329 
 03/30  23:00:00,1.42634209232736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.267734114359741 
 03/30  24:00:00,1.08649031626051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.192102451752815 
 03/31  01:00:00,0.732750049237495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.110554815699052 
 03/31  02:00:00,0.590840835300376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.346679694064720E-002 
 03/31  03:00:00,0.680437126237282,0.000000000000000E+000,0.139384588313401,0.000000000000000E+000,4.391489293828319E-003,0.143776077607230,4.391489293828319E-003,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.408488664893580E-002 
 03/31  04:00:00,0.768915483846767,0.000000000000000E+000,0.234025543575726,0.000000000000000E+000,7.399261153437882E-003,0.241424804729164,7.399261153437882E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.694295623331742E-002 
 03/31  05:00:00,0.902881341556173,0.000000000000000E+000,0.337857499001169,0.000000000000000E+000,1.068991584663292E-002,0.348547414847803,1.068991584663292E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.600180895275710E-002 
 03/31  06:00:00,1.13021581332997,0.000000000000000E+000,0.381672712689556,0.000000000000000E+000,1.207403909942616E-002,0.393746751788983,1.207403909942616E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.225437426173397 
 03/31  07:00:00,1.40792756477154,0.000000000000000E+000,0.278071715543194,0.000000000000000E+000,8.782075616335372E-003,0.286853791159530,8.782075616335372E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.466320979411680 
 03/31  08:00:00,1.58924920193696,0.000000000000000E+000,0.187024512344550,0.000000000000000E+000,5.876495741750110E-003,0.192901008086300,5.876495741750110E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.529735197044449 
 03/31  09:00:00,1.53812598235539,0.000000000000000E+000,0.226417303012673,0.000000000000000E+000,7.112169767013817E-003,0.233529472779687,7.112169767013817E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.510248292509380 
 03/31  10:00:00,1.22328237143729,0.000000000000000E+000,3.585344718547591E-002,0.000000000000000E+000,1.122498638298034E-003,3.697594582377382E-002,1.122498638298034E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.455498380942702 
 03/31  11:00:00,1.13099446121838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.392220178019397 
 03/31  12:00:00,1.09046602229561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.336382511811619 
 03/31  13:00:00,1.03201366353878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.292809342568148 
 03/31  14:00:00,0.985018113726647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.267731214175374 
 03/31  15:00:00,0.952286738736162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.242327954783957 
