Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/31  16:00:00,0.992317264965763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.245724631752741 
 03/31  17:00:00,1.17219411992222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.276594862150248 
 03/31  18:00:00,1.52368035472493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.344380936920726 
 03/31  19:00:00,1.82466815471831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.407773908057549 
 03/31  20:00:00,1.95882482093679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.418858012163817 
 03/31  21:00:00,1.95209795127861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.381143011728396 
 03/31  22:00:00,1.76656199312796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.335622427447386 
 03/31  23:00:00,1.42417864034437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.265570662376751 
 03/31  24:00:00,1.08487794435045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.190490079842756 
 04/01  01:00:00,0.743600375773733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.116233994653418 
 04/01  02:00:00,0.599640902570011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.610457500459213E-002 
 04/01  03:00:00,0.541035765317458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.617535822089922E-002 
 04/01  04:00:00,0.531036715322455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.944100702726479E-002 
 04/01  05:00:00,0.562585259881420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,0.101892490909844 
 04/01  06:00:00,0.756378589576996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.242523749781846 
 04/01  07:00:00,1.17381131921597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.505154446020033 
 04/01  08:00:00,1.47953296572065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.576127765318949 
 04/01  09:00:00,1.39969700025350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.557986017204459 
 04/01  10:00:00,1.27526525731743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.498645881187991 
 04/01  11:00:00,1.21818878399527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.428987536464849 
 04/01  12:00:00,1.17291380613262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.366865300571767 
 04/01  13:00:00,1.10551221818300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.319046180216115 
 04/01  14:00:00,1.05081173562631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.290454905018983 
 04/01  15:00:00,1.01146564883281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.262923868280506 
 04/01  16:00:00,1.03963029216597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.266191824187160 
 04/01  17:00:00,1.18852190848578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.301894922795187 
 04/01  18:00:00,1.45774398150812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.375057777863599 
 04/01  19:00:00,1.63612471068569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.448309541205702 
 04/01  20:00:00,1.72558905638490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.464782804575880 
 04/01  21:00:00,1.87669909724231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.424820159318133 
 04/01  22:00:00,1.83772797202487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.371942234448080 
 04/01  23:00:00,1.47955164997026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.294319076930951 
 04/01  24:00:00,1.11304620036828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.208370995236075 
 04/02  01:00:00,0.598993421810815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.545709424539460E-002 
 04/02  02:00:00,0.540471120205364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.561071310880599E-002 
 04/02  03:00:00,0.530475600819555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.887989252436383E-002 
 04/02  04:00:00,0.561563612803975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,0.100870843832399 
 04/02  05:00:00,0.754888015358926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.241033175563777 
 04/02  06:00:00,1.17141716623426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.502760293038321 
 04/02  07:00:00,1.47732820837331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.573923007971606 
 04/02  08:00:00,1.39715803300642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.555447049957376 
 04/02  09:00:00,1.27292504523067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.496305669101231 
 04/02  10:00:00,1.21563516433286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.426433916802433 
 04/02  11:00:00,1.17065561688805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.364607111327197 
 04/02  12:00:00,1.10359980443238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.317133766465491 
 04/02  13:00:00,1.04919106385985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.288834233252529 
 04/02  14:00:00,1.00963704939850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.261095268846194 
 04/02  15:00:00,1.03803565948924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.264597191510429 
 04/02  16:00:00,1.18686616720470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.300239181514106 
 04/02  17:00:00,1.45561250336105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.372926299716526 
 04/02  18:00:00,1.69422478068727,0.000000000000000E+000,0.000000000000000E+000,4.542283393958225E-002,1.486899205272804E-002,6.029182599231026E-002,1.486899205272804E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.446117785214968 
 04/02  19:00:00,1.82725370914721,0.000000000000000E+000,0.000000000000000E+000,7.816840605708288E-002,2.568875070405098E-002,0.103857156761134,2.568875070405098E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.462590300577067 
 04/02  20:00:00,2.01934513009089,0.000000000000000E+000,0.000000000000000E+000,0.108996782362989,3.576308212673226E-002,0.144759864489721,3.576308212673226E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.422706327676997 
 04/02  21:00:00,1.98295086720869,0.000000000000000E+000,0.000000000000000E+000,0.110608956371487,3.660622967223170E-002,0.147215186043719,3.660622967223170E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.369949943588179 
 04/02  22:00:00,1.57339614193825,0.000000000000000E+000,0.000000000000000E+000,7.165571385135022E-002,2.408816532997429E-002,9.574387918132456E-002,2.408816532997429E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.292419689717626 
 04/02  23:00:00,1.15137643819384,0.000000000000000E+000,0.000000000000000E+000,3.007900501216559E-002,1.011192933304677E-002,4.019093434521231E-002,1.011192933304677E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.206510298716428 
 04/02  24:00:00,0.741533379925024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.114166998804708 
 04/03  01:00:00,0.589806813346751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.021751301429102E-002 
 04/03  02:00:00,0.533073714498214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.082454791787829E-002 
 04/03  03:00:00,0.523958392399973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.372808936907987E-002 
 04/03  04:00:00,0.550547889573173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.252627835399792E-002 
 04/03  05:00:00,0.730364970530589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.220606826612966 
 04/03  06:00:00,1.11685037428405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.458819021806024 
 04/03  07:00:00,1.40353953174088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.521295710187837 
 04/03  08:00:00,1.31124986266097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.501976206453963 
 04/03  09:00:00,1.17927169115912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.447683409520408 
 04/03  10:00:00,1.14285144303480,0.000000000000000E+000,0.000000000000000E+000,1.496659359109957E-002,4.670871418161839E-003,1.963746500926141E-002,4.670871418161839E-003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.384929000517398 
 04/03  11:00:00,1.10752594926516,0.000000000000000E+000,0.000000000000000E+000,1.815991885932696E-002,5.728617785489784E-003,2.388853664481675E-002,5.728617785489784E-003,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.330077708569508 
 04/03  12:00:00,1.12903621801857,0.000000000000000E+000,0.000000000000000E+000,7.871324956318178E-002,2.430794188540878E-002,0.103021191448591,2.430794188540878E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.287359532942592 
 04/03  13:00:00,1.17398214902349,0.000000000000000E+000,0.000000000000000E+000,0.149591671039586,4.464730236369192E-002,0.194238973403278,4.464730236369192E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262974412398034 
 04/03  14:00:00,1.19894344788064,0.000000000000000E+000,0.000000000000000E+000,0.193724961451999,5.781814002604502E-002,0.251543101478044,5.781814002604502E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237984169325958 
 04/03  15:00:00,1.29766912986685,0.000000000000000E+000,0.000000000000000E+000,0.246108784313470,7.345309016276427E-002,0.319561874476234,7.345309016276427E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.241727789914244 
 04/03  16:00:00,1.49878877907716,0.000000000000000E+000,0.000000000000000E+000,0.288460517093326,8.714989824801504E-002,0.375610415341342,8.714989824801504E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.272469326027279 
 04/03  17:00:00,1.82549158841473,0.000000000000000E+000,0.000000000000000E+000,0.335136738693496,0.103468172961940,0.438604911655437,0.103468172961940,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.339552431611495 
 04/03  18:00:00,1.98181283783167,0.000000000000000E+000,0.000000000000000E+000,0.323628920433982,0.101992151171053,0.425621071605035,0.101992151171053,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.402686939734452 
 04/03  19:00:00,2.05409245375633,0.000000000000000E+000,0.000000000000000E+000,0.313671622218069,9.991720526550581E-002,0.413588827483575,9.991720526550581E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.413942156053082 
 04/03  20:00:00,2.21625650564612,0.000000000000000E+000,0.000000000000000E+000,0.320544462686248,0.102104535847552,0.422648998533801,0.102104535847552,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.376583967400030 
 04/03  21:00:00,2.16276765882359,0.000000000000000E+000,0.000000000000000E+000,0.303613840638959,9.754855320533040E-002,0.401162393844289,9.754855320533040E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.331426413356288 
 04/03  22:00:00,1.74766388667935,0.000000000000000E+000,0.000000000000000E+000,0.248154064021406,8.052957248675312E-002,0.328683636508160,8.052957248675312E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.262040911690725 
 04/03  23:00:00,1.32403806995284,0.000000000000000E+000,0.000000000000000E+000,0.186466463508160,6.099563233457488E-002,0.247462095842735,6.099563233457488E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.187435626741553 
 04/03  24:00:00,0.896928917377279,0.000000000000000E+000,0.000000000000000E+000,0.127412257374839,4.167843216307655E-002,0.169090689537916,4.167843216307655E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.107045535054794 
 04/04  01:00:00,0.711426788109792,0.000000000000000E+000,0.000000000000000E+000,9.177825212284851E-002,3.002219493773285E-002,0.121800447060581,3.002219493773285E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.003704071675051E-002 
 04/04  02:00:00,0.629469473915637,0.000000000000000E+000,0.000000000000000E+000,7.287703852212833E-002,2.383948354227960E-002,9.671652206440796E-002,2.383948354227960E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.050378527089310E-002 
 04/04  03:00:00,0.586798524782300,0.000000000000000E+000,0.000000000000000E+000,4.759313268406597E-002,1.571224254481248E-002,6.330537522887855E-002,1.571224254481248E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.326284652252978E-002 
 04/04  04:00:00,0.584637648160330,0.000000000000000E+000,0.000000000000000E+000,2.607225872491438E-002,8.670452798515024E-003,3.474271152342948E-002,8.670452798515024E-003,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.187332541772460E-002 
 04/04  05:00:00,0.764243004921673,0.000000000000000E+000,0.000000000000000E+000,2.632172483171357E-002,8.753773693883075E-003,3.507549852559665E-002,8.753773693883075E-003,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.219409362478453 
 04/04  06:00:00,1.11476509971716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.456733747239142 
 04/04  07:00:00,1.42772612906503,0.000000000000000E+000,0.000000000000000E+000,1.980358134463204E-002,6.586052022736681E-003,2.638963336736872E-002,6.586052022736681E-003,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.519092674144621 
 04/04  08:00:00,1.38324827916655,0.000000000000000E+000,0.000000000000000E+000,5.589154720222865E-002,1.829024680859802E-002,7.418179401082661E-002,1.829024680859802E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.499792828948716 
 04/04  09:00:00,1.25864168090249,0.000000000000000E+000,0.000000000000000E+000,6.150391172733474E-002,1.977378657511147E-002,8.127769830244606E-002,1.977378657511147E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.445775700961339 
 04/04  10:00:00,1.32823964476598,0.000000000000000E+000,0.000000000000000E+000,0.157745128120953,4.874976869007569E-002,0.206494896811029,4.874976869007569E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.383459770446807 
 04/04  11:00:00,1.32054419938530,0.000000000000000E+000,0.000000000000000E+000,0.182796418046304,5.530077971783505E-002,0.238097197764139,5.530077971783505E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.328887297570325 
 04/04  12:00:00,1.34470860861557,0.000000000000000E+000,0.000000000000000E+000,0.247440188331869,7.227189608640228E-002,0.319712084418271,7.227189608640228E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.286341030569902 
 04/04  13:00:00,1.28344140059635,0.000000000000000E+000,0.000000000000000E+000,0.235060130695369,6.955161604987055E-002,0.304611746745239,6.955161604987055E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262060890628932 
 04/04  14:00:00,1.33539915872203,0.000000000000000E+000,0.000000000000000E+000,0.300907494842556,8.790465998119588E-002,0.388812154823753,8.790465998119588E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237170826821632 
 04/04  15:00:00,1.39898794978909,0.000000000000000E+000,0.000000000000000E+000,0.323723512582331,9.797929182674242E-002,0.421702804409074,9.797929182674242E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.240905679903649 
 04/04  16:00:00,1.56411093836287,0.000000000000000E+000,0.000000000000000E+000,0.338413993009300,0.103456871542734,0.441870864552034,0.103456871542734,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.271531036102297 
 04/04  17:00:00,1.79478187601275,0.000000000000000E+000,0.000000000000000E+000,0.310075454313462,9.899878934445616E-002,0.409074243657916,9.899878934445616E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.338373387207029 
 04/04  18:00:00,1.87606955470928,0.000000000000000E+000,0.000000000000000E+000,0.240045375737111,8.122336003441825E-002,0.321268735771530,8.122336003441825E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.401295992445562 
 04/04  19:00:00,1.97099479079249,0.000000000000000E+000,0.000000000000000E+000,0.249384555607639,8.252515248868861E-002,0.331909708096326,8.252515248868861E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.412523612476490 
 04/04  20:00:00,2.07086847364798,0.000000000000000E+000,0.000000000000000E+000,0.207773510184254,7.077963094285723E-002,0.278553141127112,7.077963094285723E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.375291792808572 
 04/04  21:00:00,1.96638277253012,0.000000000000000E+000,0.000000000000000E+000,0.153137834710529,5.277624699512632E-002,0.205914081705655,5.277624699512632E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.330289839201454 
 04/04  22:00:00,1.49268696181852,0.000000000000000E+000,0.000000000000000E+000,5.539134984888248E-002,1.918410501548210E-002,7.457545486436450E-002,1.918410501548210E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.261172168473691 
 04/04  23:00:00,1.07611394930295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.186973601934398 
 04/04  24:00:00,0.727890288008348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.107097595223779 
 04/05  01:00:00,0.590077015717390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.048771538493163E-002 
 04/05  02:00:00,0.533795460538435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.154629395809938E-002 
 04/05  03:00:00,0.524816357974875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.458605494398262E-002 
 04/05  04:00:00,0.551174651747357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.315304052818170E-002 
 04/05  05:00:00,0.730161256852694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.220403112935070 
 04/05  06:00:00,1.11497886564396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.456947513165940 
 04/05  07:00:00,1.40122457343343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.518980751880383 
 04/05  08:00:00,1.30945064945621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.500176993249208 
 04/05  09:00:00,1.17792706313929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.446338781500578 
 04/05  10:00:00,1.12238509565287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.384100118144735 
 04/05  11:00:00,1.08317162111561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.329611917064773 
 04/05  12:00:00,1.02572597875803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.287070485130635 
 04/05  13:00:00,0.979553685454263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262784922232084 
 04/05  14:00:00,0.947260930316660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237844753240018 
 04/05  15:00:00,0.977799116959237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.241419651482867 
 04/05  16:00:00,1.12247894235172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.271769904643189 
 04/05  17:00:00,1.38552176534179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.338187520193983 
 04/05  18:00:00,1.55397070505804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.400465878565849 
 04/05  19:00:00,1.63820437393205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.411642903712379 
 04/05  20:00:00,1.79187324183150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.374849702119202 
 04/05  21:00:00,1.76041441033172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.330235558708716 
 04/05  22:00:00,1.41831821338561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.261378874905148 
 04/05  23:00:00,1.07705767348081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.187917326112258 
 04/05  24:00:00,0.729034687575511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.108241994790942 
 04/06  01:00:00,0.591343625244924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.175432491246456E-002 
 04/06  02:00:00,0.535067006901294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.281784032095844E-002 
 04/06  03:00:00,0.525978679094023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.574837606313211E-002 
 04/06  04:00:00,0.552558316673725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.453670545454969E-002 
 04/06  05:00:00,0.731228265947667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.221470122030044 
 04/06  06:00:00,1.11559154794533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.457560195467305 
 04/06  07:00:00,1.40177399623246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.519530174679416 
 04/06  08:00:00,1.30906516246833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.499791506261318 
 04/06  09:00:00,1.17738570926768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.445797427628968 
 04/06  10:00:00,1.12192933363325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.383644356125109 
 04/06  11:00:00,1.08269281859569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.329133114544859 
 04/06  12:00:00,1.02517470197319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.286519208345800 
 04/06  13:00:00,0.978810092257114,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262041329034934 
 04/06  14:00:00,0.946211315336633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.236795138259990 
 04/06  15:00:00,0.976735547799130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.240356082322757 
 04/06  16:00:00,1.12096493377756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.270255896069024 
 04/06  17:00:00,1.38373805956627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.336403814418470 
 04/06  18:00:00,1.59741688456150,0.000000000000000E+000,0.000000000000000E+000,3.396250075150470E-002,1.141282569300900E-002,4.537532644451378E-002,1.141282569300900E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.398536731624797 
 04/06  19:00:00,1.67954061367047,0.000000000000000E+000,0.000000000000000E+000,3.214653135473673E-002,1.117314841740114E-002,4.331967977213803E-002,1.117314841740114E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.409659463678664 
 04/06  20:00:00,1.83022835482212,0.000000000000000E+000,0.000000000000000E+000,2.989563247852212E-002,1.062590047453636E-002,4.052153295305849E-002,1.062590047453636E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.372683282156762 
 04/06  21:00:00,1.79895677378019,0.000000000000000E+000,0.000000000000000E+000,3.007069655231133E-002,1.070975526273755E-002,4.078045181504897E-002,1.070975526273755E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.327997470342130 
 04/06  22:00:00,1.41640026366754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.259460925187077 
 04/06  23:00:00,1.07505576403042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.185915416661863 
 04/06  24:00:00,0.727500731747242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106708038962673 
 04/07  01:00:00,0.590764432783215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.117513245075568E-002 
 04/07  02:00:00,0.534295627892752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.204646131241517E-002 
 04/07  03:00:00,0.524805612650057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.457530961916581E-002 
 04/07  04:00:00,0.550957125403048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.293551418387132E-002 
 04/07  05:00:00,0.728928922598638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.219170778681014 
 04/07  06:00:00,1.11187627834107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.453844925863050 
 04/07  07:00:00,1.39745940406102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.515215582507978 
 04/07  08:00:00,1.30574595129364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.496472295086641 
 04/07  09:00:00,1.17459100142951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.443002719790801 
 04/07  10:00:00,1.11970290004497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.381417922536830 
 04/07  11:00:00,1.08075505681719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.327195352766351 
 04/07  12:00:00,1.02330367171119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.284648178083799 
 04/07  13:00:00,0.977147943427243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.260379180205064 
 04/07  14:00:00,0.944836828527472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.235420651450831 
 04/07  15:00:00,0.975280350347306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.238900884870935 
 04/07  16:00:00,1.20434827755468,0.000000000000000E+000,0.000000000000000E+000,6.400551213906652E-002,2.079112452721579E-002,8.479663666628227E-002,2.079112452721579E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.268842603179862 
 04/07  17:00:00,1.51520159525523,0.000000000000000E+000,0.000000000000000E+000,0.100267467467961,3.280485563509935E-002,0.133072323103061,3.280485563509935E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.334795027004371 
 04/07  18:00:00,1.70230815980010,0.000000000000000E+000,0.000000000000000E+000,0.113800863429380,3.792959909549778E-002,0.151730462524878,3.792959909549778E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.397072870783034 
 04/07  19:00:00,1.66711342401692,0.000000000000000E+000,0.000000000000000E+000,2.394803151099591E-002,8.386875879068919E-003,3.233490739006494E-002,8.386875879068919E-003,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.408217046407187 
 04/07  20:00:00,1.82448271723747,0.000000000000000E+000,0.000000000000000E+000,2.668473745514377E-002,9.404931910112621E-003,3.608966936525628E-002,9.404931910112621E-003,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.371369508159919 
 04/07  21:00:00,1.75709130955571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.326912457932702 
 04/07  22:00:00,1.52769568266338,0.000000000000000E+000,0.000000000000000E+000,8.307925213452409E-002,2.911875348488109E-002,0.112198005619405,2.911875348488109E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.258558338563507 
 04/07  23:00:00,1.15010931179943,0.000000000000000E+000,0.000000000000000E+000,5.615300249454939E-002,1.969824849984025E-002,7.585125099438947E-002,1.969824849984025E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.185117713436482 
