Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/07  24:00:00,0.750782420790595,0.000000000000000E+000,0.000000000000000E+000,1.780086234086345E-002,6.244376175220583E-003,2.404523851608404E-002,6.244376175220583E-003,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.105944489489941 
 04/08  01:00:00,0.596463148008623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.292682044320328E-002 
 04/08  02:00:00,0.537599035452273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.273862835571503E-002 
 04/08  03:00:00,0.527409069475857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.581336118066737E-002 
 04/08  04:00:00,0.557679402392543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.698663342096772E-002 
 04/08  05:00:00,0.747576527463388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.233721687668237 
 04/08  06:00:00,1.15780402363414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.489147150438199 
 04/08  07:00:00,1.46129554587745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.557890345475744 
 04/08  08:00:00,1.38186125091445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.540150267865413 
 04/08  09:00:00,1.25906091099702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.482441534867580 
 04/08  10:00:00,1.24547596961960,0.000000000000000E+000,0.000000000000000E+000,3.162887791465820E-002,1.010625525823918E-002,4.173513317289733E-002,1.010625525823918E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.414539588916278 
 04/08  11:00:00,1.27833065494751,0.000000000000000E+000,0.000000000000000E+000,9.012362514968271E-002,2.772360284701789E-002,0.117847227996701,2.772360284701789E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.354434921389949 
 04/08  12:00:00,1.28307845818221,0.000000000000000E+000,0.000000000000000E+000,0.144728099818044,4.343748619292782E-002,0.188165586010972,4.343748619292782E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.308446834204345 
 04/08  13:00:00,1.27982222350394,0.000000000000000E+000,0.000000000000000E+000,0.183804263401078,5.454311214867565E-002,0.238347375549754,5.454311214867565E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.281118017346859 
 04/08  14:00:00,1.30505462256398,0.000000000000000E+000,0.000000000000000E+000,0.232908881072478,6.908976842797997E-002,0.301998649500460,6.908976842797997E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.254514192511216 
 04/08  15:00:00,1.40895511858255,0.000000000000000E+000,0.000000000000000E+000,0.290297106909636,8.700746697052511E-002,0.377304573880162,8.700746697052511E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.258212076723577 
 04/08  16:00:00,1.58094906758871,0.000000000000000E+000,0.000000000000000E+000,0.306943897417452,9.406710601628544E-002,0.401011003433738,9.406710601628544E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.293311078464381 
 04/08  17:00:00,1.89864895985224,0.000000000000000E+000,0.000000000000000E+000,0.343592789734406,0.107571494549931,0.451164284284336,0.107571494549931,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.364798471923377 
 04/08  18:00:00,2.08028588170922,0.000000000000000E+000,0.000000000000000E+000,0.346230050847258,0.109580478828731,0.455810529675990,0.109580478828731,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.436660182553244 
 04/08  19:00:00,2.14077096757533,0.000000000000000E+000,0.000000000000000E+000,0.322885045948041,0.104205685482101,0.427090731430142,0.104205685482101,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.452873984336173 
 04/08  20:00:00,2.26092006111296,0.000000000000000E+000,0.000000000000000E+000,0.297456896702883,9.777988504510322E-002,0.395236781747984,9.777988504510322E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.413804341440803 
 04/08  21:00:00,2.19877182214590,0.000000000000000E+000,0.000000000000000E+000,0.279078218169085,9.174858389139477E-002,0.370826802060479,9.174858389139477E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.362159282508630 
 04/08  22:00:00,1.77670566368440,0.000000000000000E+000,0.000000000000000E+000,0.229010039704154,7.600706801181022E-002,0.305017107715963,7.600706801181022E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.286455982929136 
 04/08  23:00:00,1.33645019986577,0.000000000000000E+000,0.000000000000000E+000,0.171747654302501,5.743266502354442E-002,0.229180319326045,5.743266502354442E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.202594675407530 
 04/08  24:00:00,0.898007738079141,0.000000000000000E+000,0.000000000000000E+000,0.118625970866683,3.966618143342449E-002,0.158292152300107,3.966618143342449E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.112349204658719 
 04/09  01:00:00,0.662546724639339,0.000000000000000E+000,0.000000000000000E+000,4.925925108001878E-002,1.698067069898380E-002,6.623992177900252E-002,1.698067069898380E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.277047529491755E-002 
 04/09  02:00:00,0.537674632486606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.281422539004788E-002 
 04/09  03:00:00,0.527711069923090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.611536162790004E-002 
 04/09  04:00:00,0.557872227498572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.717945852699768E-002 
 04/09  05:00:00,0.747226205396792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.233371365601642 
 04/09  06:00:00,1.15674306779943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.488086194603488 
 04/09  07:00:00,1.46035876347987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.556953563078166 
 04/09  08:00:00,1.38103493065118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.539323947602141 
 04/09  09:00:00,1.25897995000662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.482360573877175 
 04/09  10:00:00,1.20460935165130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.415408104120879 
 04/09  11:00:00,1.16177008927488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.355721583714020 
 04/09  12:00:00,1.09614975010971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.309683712142824 
 04/09  13:00:00,1.04303320470140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.282676374094079 
 04/09  14:00:00,1.00484876215631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.256306981604007 
 04/09  15:00:00,1.03351805541504,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.260079587436228 
 04/09  16:00:00,1.18188010893165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.295253123241060 
 04/09  17:00:00,1.44975601744841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.367069813803888 
 04/09  18:00:00,1.62644731587405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.438632146394061 
 04/09  19:00:00,1.71544442280952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.454638171000504 
 04/09  20:00:00,1.86767801442016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.415799076495984 
 04/09  21:00:00,1.83018383493664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.364398097359842 
 04/09  22:00:00,1.47431940376086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.289086830721552 
 04/09  23:00:00,1.11048383827719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.205808633144994 
 04/09  24:00:00,0.743684731809076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.116318350688760 
 04/10  01:00:00,0.593550037145394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.396073681293433E-002 
 04/10  02:00:00,0.537001193944189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.475202736385212E-002 
 04/10  03:00:00,0.527833317923089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.760301489219614E-002 
 04/10  04:00:00,0.553721739685426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.570012846625069E-002 
 04/10  05:00:00,0.730201425890787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.220443281973162 
 04/10  06:00:00,1.11037645266471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.452345100186685 
 04/10  07:00:00,1.39536284346686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.513119021913820 
 04/10  08:00:00,1.30343910362959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.494165447422586 
 04/10  09:00:00,1.17301290079748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.441424619158771 
 04/10  10:00:00,1.11939699406118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.381112016553036 
 04/10  11:00:00,1.08118077488146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.327621070830622 
 04/10  12:00:00,1.02455882691765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.285903333290261 
 04/10  13:00:00,0.979073830702505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262305067480323 
 04/10  14:00:00,0.947462553505478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.238046376428835 
 04/10  15:00:00,0.978116709434425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.241737243958053 
 04/10  16:00:00,1.12227327032918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.271564232620649 
 04/10  17:00:00,1.38447028254245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.337136037394647 
 04/10  18:00:00,1.55209838478863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.398593558296444 
 04/10  19:00:00,1.63568742662366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.409125956403989 
 04/10  20:00:00,1.78977108658653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.372747546874238 
 04/10  21:00:00,1.75891585126878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.328736999645770 
 04/10  22:00:00,1.41827899009591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.261339651615448 
 04/10  23:00:00,1.07822558805244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.189085240683885 
 04/10  24:00:00,0.732074200854720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.111281508070151 
 04/11  01:00:00,0.595119995334304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.553069500184433E-002 
 04/11  02:00:00,0.538701382588128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.645221600779111E-002 
 04/11  03:00:00,0.529702285293431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.947198226253912E-002 
 04/11  04:00:00,0.555522343855942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.750073263676511E-002 
 04/11  05:00:00,0.731672750311887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.221914606394263 
 04/11  06:00:00,1.11144272900107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.453411376523050 
 04/11  07:00:00,1.39620493271337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.513961111160324 
 04/11  08:00:00,1.30390539315020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.494631736943192 
 04/11  09:00:00,1.17327848642678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.441690204788073 
 04/11  10:00:00,1.11926735052923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.380982373021088 
 04/11  11:00:00,1.08108725948302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.327527555432182 
 04/11  12:00:00,1.02443967323915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.285784179611755 
 04/11  13:00:00,0.978672218862032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.261903455639853 
 04/11  14:00:00,0.946644823330705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237228646254062 
 04/11  15:00:00,0.976915946715954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.240536481239584 
 04/11  16:00:00,1.12072051215632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.270011474447785 
 04/11  17:00:00,1.38208060265500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.334746357507197 
 04/11  18:00:00,1.54914628889811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.395641462405919 
 04/11  19:00:00,1.63290459215616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.406343121936490 
 04/11  20:00:00,1.78712048469040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.370096944978105 
 04/11  21:00:00,1.75652959915683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.326350747533820 
 04/11  22:00:00,1.41655697109596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.259617632615494 
 04/11  23:00:00,1.07698100944626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.187840662077709 
 04/11  24:00:00,0.731000572415907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.110207879631338 
 04/12  01:00:00,0.594443242546894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.485394221443641E-002 
 04/12  02:00:00,0.538251108176761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.600194159642492E-002 
 04/12  03:00:00,0.529243256937353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.901295390646146E-002 
 04/12  04:00:00,0.555003053431993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.698144221281697E-002 
 04/12  05:00:00,0.730621690833779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.220863546916155 
 04/12  06:00:00,1.10938012259932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.451348770121294 
 04/12  07:00:00,1.39350251495142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.511258693398372 
 04/12  08:00:00,1.30144609318046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.492172436973454 
 04/12  09:00:00,1.17106646424428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.439478182605568 
 04/12  10:00:00,1.11733257150659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.379047593998455 
 04/12  11:00:00,1.07938162105047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.325821916999639 
 04/12  12:00:00,1.02292946235650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.284273968729110 
 04/12  13:00:00,0.977304616344206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.260535853122025 
 04/12  14:00:00,0.945706630462394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.236290453385750 
 04/12  15:00:00,0.975995442813091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.239615977336719 
 04/12  16:00:00,1.11961886981343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.268909832104898 
 04/12  17:00:00,1.38081596405643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.333481718908623 
 04/12  18:00:00,1.54777042905506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.394265602562871 
 04/12  19:00:00,1.63159616742324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.405034697203573 
 04/12  20:00:00,1.78565653337873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.368632993666437 
 04/12  21:00:00,1.75501386951336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.324835017890354 
 04/12  22:00:00,1.41497722682400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.258037888343536 
 04/12  23:00:00,1.07556250819923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.186422160830674 
 04/12  24:00:00,0.729834395121179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.109041702336612 
 04/13  01:00:00,0.593092047107558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.350274677509983E-002 
 04/13  02:00:00,0.536742752265939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.449358568560337E-002 
 04/13  03:00:00,0.527549629242624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.731932621173121E-002 
 04/13  04:00:00,0.553059822071837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.503821085266174E-002 
 04/13  05:00:00,0.728050970192443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.218292826274819 
 04/13  06:00:00,1.10537519935148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.447343846873458 
 04/13  07:00:00,1.38926053807549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.507016716522446 
 04/13  08:00:00,1.29742172455521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.488148068348203 
 04/13  09:00:00,1.16743224293038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.435843961291673 
 04/13  10:00:00,1.11414746666691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.375862489158770 
 04/13  11:00:00,1.07652996683294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.322970262782104 
 04/13  12:00:00,1.02006087628867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.281405382661282 
 04/13  13:00:00,0.974526041792049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.257757278569867 
 04/13  14:00:00,0.943034544883082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.233618367806441 
 04/13  15:00:00,0.973432126273795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.237052660797424 
 04/13  16:00:00,1.11680233129319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.266093293584659 
 04/13  17:00:00,1.37792978221541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.330595537067604 
 04/13  18:00:00,1.54473641125212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.391231584759934 
 04/13  19:00:00,1.62846156913105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.401900098911383 
 04/13  20:00:00,1.78265180246928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.365628262756985 
 04/13  21:00:00,1.75211759039944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.321938738776432 
 04/13  22:00:00,1.41227802753611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.255338689055649 
 04/13  23:00:00,1.07301475390164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.183874406533080 
 04/13  24:00:00,0.727543746304929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106751053520359 
 04/14  01:00:00,0.591045468594674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.145616826221665E-002 
 04/14  02:00:00,0.534648043875312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.239887729497718E-002 
 04/14  03:00:00,0.525566289210903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.533598618001185E-002 
 04/14  04:00:00,0.551015600253591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.299398903441504E-002 
 04/14  05:00:00,0.725497827777851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.215739683860226 
 04/14  06:00:00,1.10199053892078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.443959186442760 
 04/14  07:00:00,1.38597958932135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.503735767768311 
 04/14  08:00:00,1.29387267993412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.484599023727117 
 04/14  09:00:00,1.16404106970413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.432452788065423 
 04/14  10:00:00,1.11071665921459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.372431681706449 
 04/14  11:00:00,1.07363017871893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.320070474668100 
 04/14  12:00:00,1.01786242017197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.279206926544571 
 04/14  13:00:00,0.972775863823535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.256007100601354 
 04/14  14:00:00,0.941564598475265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.232148421398622 
 04/14  15:00:00,0.972178744863243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.235799279386872 
 04/14  16:00:00,1.11595857157865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.265249533870116 
 04/14  17:00:00,1.37694170429878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.329607459150981 
 04/14  18:00:00,1.54374772891438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.390242902422192 
 04/14  19:00:00,1.62791350154343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.401352031323763 
 04/14  20:00:00,1.78221313690603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.365189597193733 
 04/14  21:00:00,1.75186027976477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.321681428141764 
 04/14  22:00:00,1.41224971947904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.255310380998572 
 04/14  23:00:00,1.07323230067558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.184091953307028 
 04/14  24:00:00,0.728044076432123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.107251383647555 
 04/15  01:00:00,0.598833889403050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.529756183763073E-002 
 04/15  02:00:00,0.540411623483275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.555121638671810E-002 
 04/15  03:00:00,0.530090231779054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.849452348386412E-002 
 04/15  04:00:00,0.559419171240357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.872640226878224E-002 
 04/15  05:00:00,0.745524579723256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.231669739928105 
 04/15  06:00:00,1.14857678089266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.479919907696725 
