Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/15  07:00:00,1.44976020448820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.546355004086498 
 04/15  08:00:00,1.37062369962192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.528912716572876 
 04/15  09:00:00,1.24933075036662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.472711374237183 
 04/15  10:00:00,1.19598302987761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.406781782347179 
 04/15  11:00:00,1.15418223770982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.348133732148968 
 04/15  12:00:00,1.08965798379119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.303191945824302 
 04/15  13:00:00,1.03678489574620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.276428065138872 
 04/15  14:00:00,0.998891613718629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.250349833166322 
 04/15  15:00:00,1.02734545896166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.253906990982844 
 04/15  16:00:00,1.17438100981996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.287754024129371 
 04/15  17:00:00,1.43979098022184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.357104776577320 
 04/15  18:00:00,1.61468295106372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.426867781583730 
 04/15  19:00:00,1.70334343332470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.442537181515681 
 04/15  20:00:00,1.85618668684475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.404307748920582 
 04/15  21:00:00,1.81979702941681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.354011291840018 
 04/15  22:00:00,1.46585432574429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.280621752704989 
 04/15  23:00:00,1.10424161754651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.199566412414312 
 04/15  24:00:00,0.739644357299154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.112277976178839 
 04/16  01:00:00,0.597569634292792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.403330672737078E-002 
 04/16  02:00:00,0.539612447788124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.475204069156638E-002 
 04/16  03:00:00,0.529327348176104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.773163988091439E-002 
 04/16  04:00:00,0.558834515841549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.814174686997357E-002 
 04/16  05:00:00,0.744508807888386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.230653968093235 
 04/16  06:00:00,1.14687410804692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.478217234850987 
 04/16  07:00:00,1.44800427977894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.544599079377240 
 04/16  08:00:00,1.36869579648908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.526984813440036 
 04/16  09:00:00,1.24733986800849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.470720491879051 
 04/16  10:00:00,1.19375119454587,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.404549947015443 
 04/16  11:00:00,1.15221796783482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.346169462273962 
 04/16  12:00:00,1.08792995004916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.301463912082273 
 04/16  13:00:00,1.03511935605304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.274762525445718 
 04/16  14:00:00,0.997144509541033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.248602728988726 
 04/16  15:00:00,1.02524092411601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.251802456137199 
 04/16  16:00:00,1.17203609912023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.285409113429636 
 04/16  17:00:00,1.43975385150284,0.000000000000000E+000,0.000000000000000E+000,2.277514973006749E-003,7.126078171177031E-004,2.990122790124457E-003,7.126078171177031E-004,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.354077525068191 
 04/16  18:00:00,1.67373112331466,0.000000000000000E+000,0.000000000000000E+000,4.714269137964848E-002,1.507833471633145E-002,6.222102609597994E-002,1.507833471633145E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.423694927738688 
 04/16  19:00:00,1.78724553642756,0.000000000000000E+000,0.000000000000000E+000,6.501326937491056E-002,2.191302558272802E-002,8.692629495763866E-002,2.191302558272802E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.439512989660908 
 04/16  20:00:00,1.94735275310371,0.000000000000000E+000,0.000000000000000E+000,6.985549332944939E-002,2.405523129538128E-002,9.391072462483070E-002,2.405523129538128E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.401563090554707 
 04/16  21:00:00,1.89540632670457,0.000000000000000E+000,0.000000000000000E+000,5.797851296379715E-002,2.019573541595349E-002,7.817424837975089E-002,2.019573541595349E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.351446340748028 
 04/16  22:00:00,1.49024822548256,0.000000000000000E+000,0.000000000000000E+000,1.984583852121889E-002,6.915636207202040E-003,2.676147472842093E-002,6.915636207202040E-003,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.278254177714834 
 04/16  23:00:00,1.10207002067527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.197394815543074 
 04/16  24:00:00,0.737681205702656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.110314824582341 
 04/17  01:00:00,0.588766311302528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.917701097006783E-002 
 04/17  02:00:00,0.533093749967731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.084458338739582E-002 
 04/17  03:00:00,0.523906140362449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.367583733155856E-002 
 04/17  04:00:00,0.549282737218494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.126112599931684E-002 
 04/17  05:00:00,0.722465361114077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.212707217196452 
 04/17  06:00:00,1.09654676239038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.438515409912358 
 04/17  07:00:00,1.37973534949044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.497491527937401 
 04/17  08:00:00,1.28776967605465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.478496019847643 
 04/17  09:00:00,1.15806596392008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.426477682281373 
 04/17  10:00:00,1.10506219893303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.366777221424884 
 04/17  11:00:00,1.06835393392605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.314794229875216 
 04/17  12:00:00,1.01286355012530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.274208056497910 
 04/17  13:00:00,0.967682953670483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.250914190448302 
 04/17  14:00:00,0.936303828448900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.226887651372257 
 04/17  15:00:00,1.00695964117017,0.000000000000000E+000,0.000000000000000E+000,3.146545232269950E-002,9.202940473944821E-003,4.066839279664432E-002,9.202940473944821E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.229911782897156 
 04/17  16:00:00,1.27834135369758,0.000000000000000E+000,0.000000000000000E+000,0.130838419781884,3.785002348837762E-002,0.168688443270262,3.785002348837762E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.258943872718778 
 04/17  17:00:00,1.68747481419911,0.000000000000000E+000,0.000000000000000E+000,0.244473046721480,7.312721989077717E-002,0.317600266612257,7.312721989077717E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.322540302439049 
 04/17  18:00:00,1.86642634654583,0.000000000000000E+000,0.000000000000000E+000,0.252951103207866,7.735633423548288E-002,0.330307437443350,7.735633423548288E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.382614082610296 
 04/17  19:00:00,1.80362527206575,0.000000000000000E+000,0.000000000000000E+000,0.138520394300817,4.507054034279537E-002,0.183590934643612,4.507054034279537E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.393472867202467 
 04/17  20:00:00,1.77499626609115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.357972726378852 
 04/17  21:00:00,1.95203928777523,0.000000000000000E+000,0.000000000000000E+000,0.154094842776196,5.260354595354698E-002,0.206698388729743,5.260354595354698E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.315162047422483 
 04/17  22:00:00,1.57714224055463,0.000000000000000E+000,0.000000000000000E+000,0.126992222267419,4.368222988854623E-002,0.170674452155965,4.368222988854623E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.249528449918201 
 04/17  23:00:00,1.17205853948755,0.000000000000000E+000,0.000000000000000E+000,7.720121930584714E-002,2.656671290866182E-002,0.103767932214509,2.656671290866182E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.179150259904489 
 04/17  24:00:00,0.746513833257164,0.000000000000000E+000,0.000000000000000E+000,1.676982914720639E-002,5.839669949855334E-003,2.260949909706172E-002,5.839669949855334E-003,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.103111641375535 
 04/18  01:00:00,0.587685675893726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.809637556126631E-002 
 04/18  02:00:00,0.531669068000992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.941990142065449E-002 
 04/18  03:00:00,0.522303634408559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.207333137766732E-002 
 04/18  04:00:00,0.547175205786484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.915359456730970E-002 
 04/18  05:00:00,0.719647279105807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.209889135188182 
 04/18  06:00:00,1.09241783621383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.434386483735803 
 04/18  07:00:00,1.37539467340660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.493150851853560 
 04/18  08:00:00,1.28378753156614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.474513875359133 
 04/18  09:00:00,1.15457611287002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.422987831231305 
 04/18  10:00:00,1.10216055421472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.363875576706578 
 04/18  11:00:00,1.06571655295142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.312156848900579 
 04/18  12:00:00,1.01044773938047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.271792245753078 
 04/18  13:00:00,1.00121613670744,0.000000000000000E+000,0.000000000000000E+000,2.733744137886741E-002,8.276959985828664E-003,3.561440136469608E-002,8.276959985828664E-003,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.248832972120561 
 04/18  14:00:00,1.07677807112930,0.000000000000000E+000,0.000000000000000E+000,0.109592426630577,3.239457140929528E-002,0.141986998039872,3.239457140929528E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.225374896012788 
 04/18  15:00:00,1.23382604034328,0.000000000000000E+000,0.000000000000000E+000,0.207835423287357,6.063226131215191E-002,0.268467684599509,6.063226131215191E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.228978890267397 
 04/18  16:00:00,1.50249401401770,0.000000000000000E+000,0.000000000000000E+000,0.305653827024749,8.821115101040464E-002,0.393864978035155,8.821115101040464E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.257919998274015 
 04/18  17:00:00,1.95183828700100,0.000000000000000E+000,0.000000000000000E+000,0.451506398120449,0.131700383573076,0.583206781693524,0.131700383573076,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.321297260159675 
 04/18  18:00:00,2.09467548094224,0.000000000000000E+000,0.000000000000000E+000,0.431298322436821,0.128725320082086,0.560023642518906,0.128725320082086,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.381147011931149 
 04/18  19:00:00,2.12726833469446,0.000000000000000E+000,0.000000000000000E+000,0.386827633123328,0.121901891250882,0.508729524374211,0.121901891250882,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.391977340100588 
 04/18  20:00:00,2.23614290656695,0.000000000000000E+000,0.000000000000000E+000,0.349203901848859,0.113336344229914,0.462540246078773,0.113336344229914,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.356579120775880 
 04/18  21:00:00,2.18782621491473,0.000000000000000E+000,0.000000000000000E+000,0.335052423996066,0.108750647968956,0.443803071965023,0.108750647968956,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.313844291326693 
 04/18  22:00:00,1.76080504194710,0.000000000000000E+000,0.000000000000000E+000,0.267056456832828,8.819481398390557E-002,0.355251270816734,8.819481398390557E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.248614432649898 
 04/18  23:00:00,1.32864654127497,0.000000000000000E+000,0.000000000000000E+000,0.195813405714314,6.514760997359045E-002,0.260961015687904,6.514760997359045E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.178545178218511 
 04/18  24:00:00,0.887780801216656,0.000000000000000E+000,0.000000000000000E+000,0.122921590872619,4.124170601335397E-002,0.164163296885973,4.124170601335397E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102824811546116 
 04/19  01:00:00,0.683867954312592,0.000000000000000E+000,0.000000000000000E+000,7.204236338895821E-002,2.433257243423135E-002,9.637493582318948E-002,2.433257243423135E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.790371815694300E-002 
 04/19  02:00:00,0.579290035176127,0.000000000000000E+000,0.000000000000000E+000,3.584622783873100E-002,1.219803190892230E-002,4.804425974765344E-002,1.219803190892230E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.899660884813793E-002 
 04/19  03:00:00,0.530735004573058,0.000000000000000E+000,0.000000000000000E+000,6.647498511067388E-003,2.277960613075580E-003,8.925459124142976E-003,2.277960613075580E-003,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.157924241802341E-002 
 04/19  04:00:00,0.546556044302819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.853443308364453E-002 
 04/19  05:00:00,0.718455187471304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.208697043553678 
 04/19  06:00:00,1.09013049490145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.432099142423432 
 04/19  07:00:00,1.38339169970549,0.000000000000000E+000,0.000000000000000E+000,8.218234309881549E-003,2.797055099850873E-003,1.101528940973242E-002,2.797055099850873E-003,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.490132588742710 
 04/19  08:00:00,1.28087296373815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.471599307531144 
 04/19  09:00:00,1.17571934813111,0.000000000000000E+000,0.000000000000000E+000,1.780483122792692E-002,5.880586135507701E-003,2.368541736343459E-002,5.880586135507701E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.420445649128964 
 04/19  10:00:00,1.26140862888388,0.000000000000000E+000,0.000000000000000E+000,0.123061030680695,3.835481975988987E-002,0.161415850440585,3.835481975988987E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.361707800935156 
 04/19  11:00:00,1.25344173249222,0.000000000000000E+000,0.000000000000000E+000,0.145141830082463,4.428787948981914E-002,0.189429709572283,4.428787948981914E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.310452318869101 
 04/19  12:00:00,1.25022566191553,0.000000000000000E+000,0.000000000000000E+000,0.185661667174219,5.541341212282756E-002,0.241075079297046,5.541341212282756E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.270495088991090 
 04/19  13:00:00,1.29873278303726,0.000000000000000E+000,0.000000000000000E+000,0.257918524928873,7.618876589139451E-002,0.334107290820266,7.618876589139451E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.247856728994812 
 04/19  14:00:00,1.31506210313385,0.000000000000000E+000,0.000000000000000E+000,0.292017376905965,8.911331222628552E-002,0.381130689132249,8.911331222628552E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.224515236924954 
 04/19  15:00:00,1.38934429928301,0.000000000000000E+000,0.000000000000000E+000,0.325519188585768,9.933614050047772E-002,0.424855329086244,9.933614050047772E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.228109504720398 
 04/19  16:00:00,1.61974436645801,0.000000000000000E+000,0.000000000000000E+000,0.392374187095507,0.119733401273594,0.512107588369101,0.119733401273594,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.256927740380371 
 04/19  17:00:00,1.92384379993116,0.000000000000000E+000,0.000000000000000E+000,0.424237412380950,0.132220573141937,0.556457985522888,0.132220573141937,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.320051569260467 
 04/19  18:00:00,2.05749494406564,0.000000000000000E+000,0.000000000000000E+000,0.397652128607521,0.126661044627242,0.524313173234764,0.126661044627242,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.379676944338693 
 04/19  19:00:00,1.79391350192480,0.000000000000000E+000,0.000000000000000E+000,0.132975611471531,4.389935870184359E-002,0.176874970173375,4.389935870184359E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.390477061531755 
 04/19  20:00:00,1.79435762016754,0.000000000000000E+000,0.000000000000000E+000,1.655442624132648E-002,5.550816020506875E-003,2.210524226183336E-002,5.550816020506875E-003,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.355228838193413 
 04/19  21:00:00,1.74289932778169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.312720476158686 
 04/19  22:00:00,1.40488149286172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.247942154381258 
 04/19  23:00:00,1.16022944426400,0.000000000000000E+000,0.000000000000000E+000,6.909839888946294E-002,2.390411471222331E-002,9.300251360168635E-002,2.390411471222331E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.178086583293762 
 04/19  24:00:00,0.724437468793967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.103644776009398 
 04/20  01:00:00,0.588499193971326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.890989363886553E-002 
 04/20  02:00:00,0.532021964969484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.977279838914657E-002 
 04/20  03:00:00,0.522704296891822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.247399386093094E-002 
 04/20  04:00:00,0.547536089438102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.951447821892501E-002 
 04/20  05:00:00,0.718948821834764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.209190677917139 
 04/20  06:00:00,1.09017302436718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.432141671889158 
 04/20  07:00:00,1.37243032314714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.490186501594096 
 04/20  08:00:00,1.28058998253983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.471316326332823 
 04/20  09:00:00,1.15165156641263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.420063284773917 
 04/20  10:00:00,1.09954340364286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.361258426134715 
 04/20  11:00:00,1.06344887442034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.309889170369499 
 04/20  12:00:00,1.00846732430043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.269811830673041 
 04/20  13:00:00,0.974869700486973,0.000000000000000E+000,0.000000000000000E+000,8.504793009340076E-003,2.650630248730811E-003,1.115542325807088E-002,2.650630248730811E-003,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.246945514006721 
 04/20  14:00:00,1.03373819410744,0.000000000000000E+000,0.000000000000000E+000,7.691941860766011E-002,2.375006309729414E-002,0.100669481704954,2.375006309729414E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.223652535325842 
 04/20  15:00:00,1.19374845214238,0.000000000000000E+000,0.000000000000000E+000,0.176727086271700,5.340437573513418E-002,0.230131462006834,5.340437573513418E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.227237524659170 
 04/20  16:00:00,1.43901941388421,0.000000000000000E+000,0.000000000000000E+000,0.254658331727279,7.771918623965952E-002,0.332377517966938,7.771918623965952E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.255932858208735 
 04/20  17:00:00,1.80824069517016,0.000000000000000E+000,0.000000000000000E+000,0.337800096238144,0.104302914742063,0.442103010980206,0.104302914742063,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.318803439042150 
 04/20  18:00:00,1.97392113026056,0.000000000000000E+000,0.000000000000000E+000,0.335361258148978,0.106850096126265,0.442211354275242,0.106850096126265,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.378204949493134 
 04/20  19:00:00,2.01502020009788,0.000000000000000E+000,0.000000000000000E+000,0.300285413368361,9.919630245128069E-002,0.399481715819642,9.919630245128069E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.388977014058571 
 04/20  20:00:00,2.12934661923015,0.000000000000000E+000,0.000000000000000E+000,0.267931845453557,9.054478736793416E-002,0.358476632821491,9.054478736793416E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.353846446696367 
 04/20  21:00:00,2.03485104523126,0.000000000000000E+000,0.000000000000000E+000,0.218036674672580,7.519306853535865E-002,0.293229743207937,7.519306853535865E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.311442450400317 
 04/20  22:00:00,1.60691816314782,0.000000000000000E+000,0.000000000000000E+000,0.150847674414419,5.235106949222348E-002,0.203198743906643,5.235106949222348E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.246780080760712 
 04/20  23:00:00,1.16055317866393,0.000000000000000E+000,0.000000000000000E+000,6.982916597470169E-002,2.425337615064387E-002,9.408254212534542E-002,2.425337615064387E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.177330289170031 
 04/20  24:00:00,0.728707241639319,0.000000000000000E+000,0.000000000000000E+000,4.205060656521611E-003,1.461895612756466E-003,5.666956269278082E-003,1.461895612756466E-003,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102247592585471 
 04/21  01:00:00,0.588281885721335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.869258538887657E-002 
 04/21  02:00:00,0.532655964808578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.040679822824159E-002 
 04/21  03:00:00,0.523269951862210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.303964883131899E-002 
 04/21  04:00:00,0.548012393482967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.999078226379238E-002 
 04/21  05:00:00,0.718904926872051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.209146782954426 
 04/21  06:00:00,1.08924354128996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.431212188811942 
 04/21  07:00:00,1.37084259359028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.488598772037233 
 04/21  08:00:00,1.27906413777854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.469790481571535 
 04/21  09:00:00,1.15005347428069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.418465192641981 
 04/21  10:00:00,1.09794572137279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.359660743864645 
 04/21  11:00:00,1.06214951863222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.308589814581387 
 04/21  12:00:00,1.00728683321325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.268631339585860 
 04/21  13:00:00,1.01292800083514,0.000000000000000E+000,0.000000000000000E+000,3.866458731886261E-002,1.156577525455358E-002,5.023036257341625E-002,1.156577525455358E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.245928875039544 
 04/21  14:00:00,1.09657838552654,0.000000000000000E+000,0.000000000000000E+000,0.126809012278594,3.756315691504761E-002,0.164372169193641,3.756315691504761E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.222790039256259 
 04/21  15:00:00,1.26208494952618,0.000000000000000E+000,0.000000000000000E+000,0.231608541727912,6.773176595429219E-002,0.299340307682205,6.773176595429219E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.226365176367600 
 04/21  16:00:00,1.52934415095694,0.000000000000000E+000,0.000000000000000E+000,0.327825388822048,9.587252183000859E-002,0.423697910652057,9.587252183000859E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.254937202596344 
 04/21  17:00:00,1.95465649212265,0.000000000000000E+000,0.000000000000000E+000,0.455024127107333,0.134743569252956,0.589767696360288,0.134743569252956,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.317554550614554 
 04/21  18:00:00,2.09587673705666,0.000000000000000E+000,0.000000000000000E+000,0.433102524645001,0.132538257355383,0.565640782000383,0.132538257355383,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.376731128564087 
 04/21  19:00:00,2.14184550055016,0.000000000000000E+000,0.000000000000000E+000,0.400976619624572,0.126833247771235,0.527809867395809,0.126833247771235,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.387474162934682 
 04/21  20:00:00,2.10881809089344,0.000000000000000E+000,0.000000000000000E+000,0.254276644528978,8.504033793381953E-002,0.339316982462797,8.504033793381953E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.352477568718349 
 04/21  21:00:00,1.92767954621113,0.000000000000000E+000,0.000000000000000E+000,0.139212621373550,4.804896305617164E-002,0.187261584429721,4.804896305617164E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.310239110158401 
 04/21  22:00:00,1.46232902398286,0.000000000000000E+000,0.000000000000000E+000,4.410996087908797E-002,1.541704876846145E-002,5.952700964754934E-002,1.541704876846145E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.245862675854845 
 04/21  23:00:00,1.06603225522875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.176891907860198 
 04/21  24:00:00,0.723231776206022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102439083421453 
 04/22  01:00:00,0.594566349896541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.103002233112185E-002 
 04/22  02:00:00,0.536285787570126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.142538047356785E-002 
 04/22  03:00:00,0.526103880027259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.450817173206833E-002 
 04/22  04:00:00,0.554935984780672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.424321580909510E-002 
 04/22  05:00:00,0.737204525142095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.223349685346946 
 04/22  06:00:00,1.13354006229724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.464883189101304 
 04/22  07:00:00,1.43257815805038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.529172957648680 
 04/22  08:00:00,1.35328868447318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.511577701424136 
 04/22  09:00:00,1.23298342304470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.456364046915265 
 04/22  10:00:00,1.22910104991771,0.000000000000000E+000,0.000000000000000E+000,3.711351940814150E-002,1.112716363255731E-002,4.824068304069861E-002,1.112716363255731E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.391659119346584 
 04/22  11:00:00,1.20587364808390,0.000000000000000E+000,0.000000000000000E+000,5.014926576930413E-002,1.468447246143693E-002,6.483373823074104E-002,1.468447246143693E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.334991404292309 
 04/22  12:00:00,1.21635772330742,0.000000000000000E+000,0.000000000000000E+000,0.106888395467636,3.129342466454026E-002,0.138181820132176,3.129342466454026E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.291709865208353 
 04/22  13:00:00,1.26531260741906,0.000000000000000E+000,0.000000000000000E+000,0.185717360872523,5.307240598845833E-002,0.238789766860982,5.307240598845833E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.266166009950755 
 04/22  14:00:00,1.34881999694712,0.000000000000000E+000,0.000000000000000E+000,0.280125789456402,7.897734095518666E-002,0.359103130411588,7.897734095518666E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.241175085983227 
 04/22  15:00:00,1.52071941240242,0.000000000000000E+000,0.000000000000000E+000,0.390854077747826,0.111667751597737,0.502521829345561,0.111667751597737,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.244759115078045 
