Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/22  16:00:00,1.80325420727529,0.000000000000000E+000,0.000000000000000E+000,0.496838864695288,0.141918542828053,0.638757407523342,0.141918542828053,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.277869814061351 
 04/22  17:00:00,2.22358390124953,0.000000000000000E+000,0.000000000000000E+000,0.616811139098664,0.178532653025049,0.795343792123714,0.178532653025049,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.345553905481295 
 04/22  18:00:00,2.33138841075437,0.000000000000000E+000,0.000000000000000E+000,0.561616593054204,0.168171941706654,0.729788534760858,0.168171941706654,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.413784706513523 
 04/22  19:00:00,2.33826149060645,0.000000000000000E+000,0.000000000000000E+000,0.493637611722554,0.154489239059060,0.648126850781616,0.154489239059060,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.429328388015816 
 04/22  20:00:00,2.41924744053760,0.000000000000000E+000,0.000000000000000E+000,0.434705862800695,0.140430467436348,0.575136330237043,0.140430467436348,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.392232172376379 
 04/22  21:00:00,2.32685294670798,0.000000000000000E+000,0.000000000000000E+000,0.390328605287629,0.127457975842169,0.517786581129797,0.127457975842169,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.343280628001394 
 04/22  22:00:00,1.85885612964887,0.000000000000000E+000,0.000000000000000E+000,0.300818768367725,0.100801601157896,0.401620369525622,0.100801601157896,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.272003187083939 
 04/22  23:00:00,1.39141425619254,0.000000000000000E+000,0.000000000000000E+000,0.219436899336095,7.419848738152297E-002,0.293635386717619,7.419848738152297E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.193103664342726 
 04/22  24:00:00,0.918360290097725,0.000000000000000E+000,0.000000000000000E+000,0.136272758901347,4.677911338936910E-002,0.183051872290716,4.677911338936910E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.107942036686693 
 04/23  01:00:00,0.698318486390028,0.000000000000000E+000,0.000000000000000E+000,7.735160574736093E-002,2.690464566488164E-002,0.104256251412243,2.690464566488164E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.052590741236635E-002 
 04/23  02:00:00,0.602104310965474,0.000000000000000E+000,0.000000000000000E+000,4.921966472309194E-002,1.702394805429457E-002,6.624361277738643E-002,1.702394805429457E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.100029109153105E-002 
 04/23  03:00:00,0.556978991287587,0.000000000000000E+000,0.000000000000000E+000,2.349377718843505E-002,8.173992580703638E-003,3.166776976913861E-002,8.173992580703638E-003,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.371551322325925E-002 
 04/23  04:00:00,0.553494271452941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.280150248136454E-002 
 04/23  05:00:00,0.735267801983491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.221412962188340 
 04/23  06:00:00,1.13029553626895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.461638663073013 
 04/23  07:00:00,1.42970061039295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.526295409991244 
 04/23  08:00:00,1.35065828794112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.508947304892085 
 04/23  09:00:00,1.23069461698590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.454075240856460 
 04/23  10:00:00,1.26319718274380,0.000000000000000E+000,0.000000000000000E+000,6.403466726258254E-002,2.005050612792015E-002,8.408517339050267E-002,2.005050612792015E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.389910761822868 
 04/23  11:00:00,1.27043646051497,0.000000000000000E+000,0.000000000000000E+000,0.100153655943554,3.064851315008951E-002,0.130802169093643,3.064851315008951E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.333585785860471 
 04/23  12:00:00,1.27660285764124,0.000000000000000E+000,0.000000000000000E+000,0.154046310165631,4.559043643077663E-002,0.199636746596408,4.559043643077663E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.290500073077945 
 04/23  13:00:00,1.27771189312536,0.000000000000000E+000,0.000000000000000E+000,0.194674671701633,5.759522086365288E-002,0.252269892565286,5.759522086365288E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.265085169952749 
 04/23  14:00:00,1.36022733432535,0.000000000000000E+000,0.000000000000000E+000,0.288195906434032,8.327882770657748E-002,0.371474734140608,8.327882770657748E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.240210819632431 
 04/23  15:00:00,1.52062817281540,0.000000000000000E+000,0.000000000000000E+000,0.390550424775806,0.112852303814393,0.503402728590200,0.112852303814393,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.243786976246388 
 04/23  16:00:00,1.74947616650299,0.000000000000000E+000,0.000000000000000E+000,0.453617755894306,0.132477414653502,0.586095170547809,0.132477414653502,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.276754010264588 
 04/23  17:00:00,2.15038623190100,0.000000000000000E+000,0.000000000000000E+000,0.558377566820096,0.165159327837592,0.723536894657689,0.165159327837592,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.344163133598792 
 04/23  18:00:00,2.28816905503182,0.000000000000000E+000,0.000000000000000E+000,0.528367068290483,0.159855798086630,0.688222866377114,0.159855798086630,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.412131019174721 
 04/23  19:00:00,2.27981816796206,0.000000000000000E+000,0.000000000000000E+000,0.448306642669358,0.143078926115765,0.591385568785121,0.143078926115765,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.427626347367924 
 04/23  20:00:00,2.38162302620075,0.000000000000000E+000,0.000000000000000E+000,0.406730243005159,0.132341089772365,0.539071332777527,0.132341089772365,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.390672755499057 
 04/23  21:00:00,2.28247367624979,0.000000000000000E+000,0.000000000000000E+000,0.356637684285358,0.118134328902743,0.474772013188101,0.118134328902743,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.341915925484899 
 04/23  22:00:00,1.81869901272205,0.000000000000000E+000,0.000000000000000E+000,0.270732190611456,9.177583122525568E-002,0.362508021836710,9.177583122525568E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.270958417846034 
 04/23  23:00:00,1.37545352703162,0.000000000000000E+000,0.000000000000000E+000,0.208230607152367,7.013002896395135E-002,0.278360636116320,7.013002896395135E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.192417685783104 
 04/23  24:00:00,0.904664679870051,0.000000000000000E+000,0.000000000000000E+000,0.126457645644647,4.321692483869638E-002,0.169674570483343,4.321692483869638E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.107623728266392 
 04/24  01:00:00,0.680329840293676,0.000000000000000E+000,0.000000000000000E+000,6.950257004410905E-002,2.406226225076499E-002,9.356483229487400E-002,2.406226225076499E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.717570766634230E-002 
 04/24  02:00:00,0.565301957246979,0.000000000000000E+000,0.000000000000000E+000,2.563922687428709E-002,8.930874478561284E-003,3.457010135284840E-002,8.930874478561284E-003,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.848268931379513E-002 
 04/24  03:00:00,0.521382898202543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.115259517165034E-002 
 04/24  04:00:00,0.545591637338086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.757002611890873E-002 
 04/24  05:00:00,0.715129618012756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.205371474095132 
 04/24  06:00:00,1.08238740797435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.424356055496326 
 04/24  07:00:00,1.36320906585521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.480965244302168 
 04/24  08:00:00,1.27161446703632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.462340810829311 
 04/24  09:00:00,1.15756784768481,0.000000000000000E+000,0.000000000000000E+000,1.074982968608501E-002,3.398880384735243E-003,1.414871007082025E-002,3.398880384735243E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.411830855975282 
 04/24  10:00:00,1.25046708320190,0.000000000000000E+000,0.000000000000000E+000,0.120919832229633,3.696888330287021E-002,0.157888715532503,3.696888330287021E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.354293390161258 
 04/24  11:00:00,1.25385698339784,0.000000000000000E+000,0.000000000000000E+000,0.151006705624032,4.512206814232175E-002,0.196128773766353,4.512206814232175E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.304168505580651 
 04/24  12:00:00,1.24035783969315,0.000000000000000E+000,0.000000000000000E+000,0.182185477747227,5.442306993498195E-002,0.236608547682209,5.442306993498195E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.265093798383547 
 04/24  13:00:00,1.27879268535517,0.000000000000000E+000,0.000000000000000E+000,0.246933872948899,7.207502459225132E-002,0.319008897541150,7.207502459225132E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.243015024591834 
 04/24  14:00:00,1.36310349512995,0.000000000000000E+000,0.000000000000000E+000,0.335550222136807,9.793588697566051E-002,0.433486109112465,9.793588697566051E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.220201208940836 
 04/24  15:00:00,1.53398623752862,0.000000000000000E+000,0.000000000000000E+000,0.444214711108373,0.129643581484766,0.573858292593139,0.129643581484766,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.223748479459106 
 04/24  16:00:00,1.79180107388004,0.000000000000000E+000,0.000000000000000E+000,0.533456621131055,0.155684919146745,0.689141540277800,0.155684919146745,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.251950495893702 
 04/24  17:00:00,2.19651930143111,0.000000000000000E+000,0.000000000000000E+000,0.646652154283915,0.188726458541500,0.835378612825414,0.188726458541500,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.313806443457896 
 04/24  18:00:00,2.28769382662748,0.000000000000000E+000,0.000000000000000E+000,0.585025277457275,0.176855665287993,0.761880942745269,0.176855665287993,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.372308057390021 
 04/24  19:00:00,2.24995537681454,0.000000000000000E+000,0.000000000000000E+000,0.485625119965707,0.154804926020026,0.640430045985735,0.154804926020026,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.382963860609143 
 04/24  20:00:00,2.32162921527213,0.000000000000000E+000,0.000000000000000E+000,0.420912577523890,0.135323165525185,0.556235743049075,0.135323165525185,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.348369932510756 
 04/24  21:00:00,2.18941663874569,0.000000000000000E+000,0.000000000000000E+000,0.341675273997348,0.110933139579784,0.452608413577130,0.110933139579784,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.306629373545553 
 04/24  22:00:00,1.82646281623790,0.000000000000000E+000,0.000000000000000E+000,0.319956450544706,0.106462106686681,0.426418557231387,0.106462106686681,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.243104920526052 
 04/24  23:00:00,1.40421028340208,0.000000000000000E+000,0.000000000000000E+000,0.255238979138720,8.493356390536176E-002,0.340172543044081,8.493356390536176E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.174897392989445 
 04/24  24:00:00,0.944372433555331,0.000000000000000E+000,0.000000000000000E+000,0.166305757427839,5.618065601938080E-002,0.222486413447221,5.618065601938080E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.101093327323544 
 04/25  01:00:00,0.731464372146849,0.000000000000000E+000,0.000000000000000E+000,0.108063701449608,3.678092180483168E-002,0.144844623254440,3.678092180483168E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.703044855994900E-002 
 04/25  02:00:00,0.618952347978710,0.000000000000000E+000,0.000000000000000E+000,6.577853909868835E-002,2.254432783402139E-002,8.832286693270980E-002,2.254432783402139E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.838031446566476E-002 
 04/25  03:00:00,0.577110132419437,0.000000000000000E+000,0.000000000000000E+000,4.169744256357292E-002,1.429158873043689E-002,5.598903129401003E-002,1.429158873043689E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.089079809453478E-002 
 04/25  04:00:00,0.551559942141928,0.000000000000000E+000,0.000000000000000E+000,4.831312404687803E-003,1.674471612162910E-003,6.505784016850689E-003,1.674471612162910E-003,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.703254690590237E-002 
 04/25  05:00:00,0.713974753666996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.204216609749371 
 04/25  06:00:00,1.08029902086371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.422267668385692 
 04/25  07:00:00,1.36106712434417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.478823302791125 
 04/25  08:00:00,1.27082473334566,0.000000000000000E+000,0.000000000000000E+000,1.043340053299364E-003,3.502705833108258E-004,1.393610636610190E-003,3.502705833108258E-004,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.460157466502043 
 04/25  09:00:00,1.24260408374735,0.000000000000000E+000,0.000000000000000E+000,7.712028217160083E-002,2.381544068055766E-002,0.100935722852158,2.381544068055766E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.410080079256484 
 04/25  10:00:00,1.35599896103985,0.000000000000000E+000,0.000000000000000E+000,0.203437079124311,6.146652295471708E-002,0.264903602079029,6.146652295471708E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.352810381452679 
 04/25  11:00:00,1.32673505515435,0.000000000000000E+000,0.000000000000000E+000,0.208635626217969,6.162798079575602E-002,0.270263607013725,6.162798079575602E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.302911744089790 
 04/25  12:00:00,1.32542287648892,0.000000000000000E+000,0.000000000000000E+000,0.249872894697381,7.288100075245645E-002,0.322753895449838,7.288100075245645E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.264013487411689 
 04/25  13:00:00,1.36742194106341,0.000000000000000E+000,0.000000000000000E+000,0.317100777055313,9.150568394935553E-002,0.408606461004668,9.150568394935553E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.242046716836559 
 04/25  14:00:00,1.51303276263691,0.000000000000000E+000,0.000000000000000E+000,0.457181355490389,0.127096716354704,0.584278071845095,0.127096716354704,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.219338513715173 
 04/25  15:00:00,1.71785994040019,0.000000000000000E+000,0.000000000000000E+000,0.593587417317432,0.165017483091953,0.758604900409385,0.165017483091953,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.222875574514431 
 04/25  16:00:00,1.96515154617569,0.000000000000000E+000,0.000000000000000E+000,0.672058298329328,0.191428888115238,0.863487186444566,0.191428888115238,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.250955322022594 
 04/25  17:00:00,2.46612680121292,0.000000000000000E+000,0.000000000000000E+000,0.863499009603863,0.242736326865015,1.10623533646888,0.242736326865015,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.312557219596242 
 04/25  18:00:00,2.52776578823072,0.000000000000000E+000,0.000000000000000E+000,0.776842945672579,0.226583431681144,1.00342637735372,0.226583431681144,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.370834584384808 
 04/25  19:00:00,2.50860953490565,0.000000000000000E+000,0.000000000000000E+000,0.691634835475487,0.208952056348753,0.900586891824240,0.208952056348753,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.381461172861741 
 04/25  20:00:00,2.55062664194955,0.000000000000000E+000,0.000000000000000E+000,0.598115544882728,0.188486141342259,0.786601686224987,0.188486141342259,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.347001416012272 
 04/25  21:00:00,2.42427965827739,0.000000000000000E+000,0.000000000000000E+000,0.521199465055894,0.167474594421751,0.688674059477646,0.167474594421751,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.305426747176736 
 04/25  22:00:00,1.96988082616952,0.000000000000000E+000,0.000000000000000E+000,0.430889410018480,0.139865574324582,0.570754984343064,0.139865574324582,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.242186503345989 
 04/25  23:00:00,1.49510857532709,0.000000000000000E+000,0.000000000000000E+000,0.324495173730548,0.107183886109292,0.431679059839838,0.107183886109292,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.174289168118700 
 04/25  24:00:00,1.02998018751564,0.000000000000000E+000,0.000000000000000E+000,0.231382240038107,7.700070916293054E-002,0.308382949201037,7.700070916293054E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.100804545530029 
 04/26  01:00:00,0.807811995952816,0.000000000000000E+000,0.000000000000000E+000,0.165719596785927,5.561816641996754E-002,0.221337763205894,5.561816641996754E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.688493241446146E-002 
 04/26  02:00:00,0.686532886837956,0.000000000000000E+000,0.000000000000000E+000,0.116607520402074,3.939831034386528E-002,0.156005830745939,3.939831034386528E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.827788951168125E-002 
 04/26  03:00:00,0.636202518629933,0.000000000000000E+000,0.000000000000000E+000,8.610378014708983E-002,2.909208218458018E-002,0.115195862331670,2.909208218458018E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.077635326737205E-002 
 04/26  04:00:00,0.623980173811106,0.000000000000000E+000,0.000000000000000E+000,5.905655535579621E-002,2.010307977862112E-002,7.915963513441716E-002,2.010307977862112E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.679892745751225E-002 
 04/26  05:00:00,0.777643224031893,0.000000000000000E+000,0.000000000000000E+000,4.805369973575431E-002,1.646985036307950E-002,6.452355009883379E-002,1.646985036307950E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.203361530015436 
 04/26  06:00:00,1.07827920117643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.420247848698410 
 04/26  07:00:00,1.44960278615614,0.000000000000000E+000,0.000000000000000E+000,6.789372714457854E-002,2.310918619544533E-002,9.100291334002382E-002,2.310918619544533E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.476356051263072 
 04/26  08:00:00,1.37692658750343,0.000000000000000E+000,0.000000000000000E+000,8.252356873477357E-002,2.700533983861734E-002,0.109528908573391,2.700533983861734E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.458124022723033 
 04/26  09:00:00,1.29503941256546,0.000000000000000E+000,0.000000000000000E+000,0.117929186213166,3.716846511052080E-002,0.155097651323687,3.716846511052080E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.408353479603061 
 04/26  10:00:00,1.38320735950435,0.000000000000000E+000,0.000000000000000E+000,0.224950951636283,6.864362362991608E-002,0.293594575266200,6.864362362991608E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.351327806730007 
 04/26  11:00:00,1.39972656274923,0.000000000000000E+000,0.000000000000000E+000,0.266716968760141,7.779463514863194E-002,0.344511603908774,7.779463514863194E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.301655254789622 
 04/26  12:00:00,1.41752374774140,0.000000000000000E+000,0.000000000000000E+000,0.322787778813522,9.314687966861634E-002,0.415934658482138,9.314687966861634E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.262933595631866 
 04/26  13:00:00,1.49594409447530,0.000000000000000E+000,0.000000000000000E+000,0.420024740666965,0.118071822082461,0.538096562749425,0.118071822082461,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.241078768503689 
 04/26  14:00:00,1.60486292866314,0.000000000000000E+000,0.000000000000000E+000,0.528426393274832,0.148544254503939,0.676970647778768,0.148544254503939,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.218476103807727 
 04/26  15:00:00,1.78072022946368,0.000000000000000E+000,0.000000000000000E+000,0.641896127413380,0.180441592766987,0.822337720180366,0.180441592766987,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.222003043806941 
 04/26  16:00:00,2.06058625428492,0.000000000000000E+000,0.000000000000000E+000,0.751108225438061,0.208808339358298,0.959916564796360,0.208808339358298,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.249960651780024 
 04/26  17:00:00,2.51663758067434,0.000000000000000E+000,0.000000000000000E+000,0.903899750440491,0.254094534964037,1.15799428540453,0.254094534964037,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.311309050122010 
 04/26  18:00:00,2.58697626698376,0.000000000000000E+000,0.000000000000000E+000,0.825807235550871,0.238303473717430,1.06411070926830,0.238303473717430,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.369360731223279 
 04/26  19:00:00,2.53498096081607,0.000000000000000E+000,0.000000000000000E+000,0.713038553049192,0.215422487015863,0.928461040065054,0.215422487015863,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.379958450531351 
 04/26  20:00:00,2.60896939790073,0.000000000000000E+000,0.000000000000000E+000,0.646657150891890,0.199655945775532,0.846313096667422,0.199655945775532,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.345632761521007 
 04/26  21:00:00,2.48956528032151,0.000000000000000E+000,0.000000000000000E+000,0.574176888847316,0.180985613025156,0.755162501872471,0.180985613025156,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.304223926826030 
 04/26  22:00:00,2.01858934673362,0.000000000000000E+000,0.000000000000000E+000,0.469478584279020,0.150903402613150,0.620381986892170,0.150903402613150,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.241268021360987 
 04/26  23:00:00,1.55458317869405,0.000000000000000E+000,0.000000000000000E+000,0.371223142042259,0.120538690838028,0.491761832880288,0.120538690838028,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.173680998445212 
 04/26  24:00:00,1.07597748533789,0.000000000000000E+000,0.000000000000000E+000,0.266586175414575,8.808247958903258E-002,0.354668655003608,8.808247958903258E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.100516137549712 
 04/27  01:00:00,0.837587729383934,0.000000000000000E+000,0.000000000000000E+000,0.188109653249132,6.314927381831835E-002,0.251258927067450,6.314927381831835E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.673950198402498E-002 
 04/27  02:00:00,0.710814290689261,0.000000000000000E+000,0.000000000000000E+000,0.134824055884552,4.556595253717703E-002,0.180390008421729,4.556595253717703E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.817511568719504E-002 
 04/27  03:00:00,0.659043313381493,0.000000000000000E+000,0.000000000000000E+000,0.103253053000985,3.489822920220575E-002,0.138151282203191,3.489822920220575E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.066172814740924E-002 
 04/27  04:00:00,0.642581190822622,0.000000000000000E+000,0.000000000000000E+000,7.310118233106018E-002,2.489338116375308E-002,9.799456349481335E-002,2.489338116375308E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.656501610863415E-002 
 04/27  05:00:00,0.805437130099036,0.000000000000000E+000,0.000000000000000E+000,6.942035415765112E-002,2.363676363162106E-002,9.305711778927217E-002,2.363676363162106E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.202621868392139 
 04/27  06:00:00,1.07650677371923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.418475421241205 
 04/27  07:00:00,1.45651699615091,0.000000000000000E+000,0.000000000000000E+000,7.438567423566093E-002,2.550774489484878E-002,9.989341913050970E-002,2.550774489484878E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.474379755467356 
 04/27  08:00:00,1.39117638341934,0.000000000000000E+000,0.000000000000000E+000,9.448486673553876E-002,3.121468482880427E-002,0.125699551564343,3.121468482880427E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.456203175647993 
 04/27  09:00:00,1.31677484585598,0.000000000000000E+000,0.000000000000000E+000,0.135763244889758,4.279504623079098E-002,0.178558291120549,4.279504623079098E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.406628273096717 
 04/27  10:00:00,1.44272307851228,0.000000000000000E+000,0.000000000000000E+000,0.272312836716676,8.227879622778876E-002,0.354591632944465,8.227879622778876E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.349846468059678 
 04/27  11:00:00,1.45079584492497,0.000000000000000E+000,0.000000000000000E+000,0.307225039459824,8.961125136172261E-002,0.396836290821548,8.961125136172261E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.300399850052591 
 04/27  12:00:00,1.47902351305548,0.000000000000000E+000,0.000000000000000E+000,0.372430306578771,0.106083186848566,0.478513493427338,0.106083186848566,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.261854526000748 
 04/27  13:00:00,1.57594234620155,0.000000000000000E+000,0.000000000000000E+000,0.484398938701408,0.134663250494154,0.619062189195561,0.134663250494154,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.240111393783808 
 04/27  14:00:00,1.63593165808220,0.000000000000000E+000,0.000000000000000E+000,0.553350290805051,0.155550630912314,0.708900921717364,0.155550630912314,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.217614559288192 
 04/27  15:00:00,1.48821916054588,0.000000000000000E+000,0.000000000000000E+000,0.403537718615097,0.127170225386120,0.530707944001215,0.127170225386120,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.221131751068290 
 04/27  16:00:00,1.66093008717169,0.000000000000000E+000,0.000000000000000E+000,0.426770481449195,0.134485937407504,0.561256418856698,0.134485937407504,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.248964630606459 
 04/27  17:00:00,2.06733536792898,0.000000000000000E+000,0.000000000000000E+000,0.545221787557948,0.164718609425956,0.709940396983905,0.164718609425956,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.310060725797277 
 04/27  18:00:00,2.26618136884997,0.000000000000000E+000,0.000000000000000E+000,0.571984032809691,0.172803536955445,0.744787569765135,0.172803536955445,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.367888972592645 
 04/27  19:00:00,2.25994488542154,0.000000000000000E+000,0.000000000000000E+000,0.500434387146526,0.154491984995396,0.654926372141923,0.154491984995396,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.378457043059953 
 04/27  20:00:00,2.33045679021962,0.000000000000000E+000,0.000000000000000E+000,0.430772285358364,0.138395772374454,0.569168057732818,0.138395772374454,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.344265192774503 
 04/27  21:00:00,2.24021707520685,0.000000000000000E+000,0.000000000000000E+000,0.382047365023267,0.124968884530953,0.507016249554220,0.124968884530953,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.303021974029616 
 04/27  22:00:00,1.83235196366634,0.000000000000000E+000,0.000000000000000E+000,0.327827602294258,0.107234810633762,0.435062412928021,0.107234810633762,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.240350212257857 
 04/27  23:00:00,1.39937873325290,0.000000000000000E+000,0.000000000000000E+000,0.253482430220405,8.368231109665115E-002,0.337164741317055,8.368231109665115E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.173073644567289 
 04/27  24:00:00,0.981438476781300,0.000000000000000E+000,0.000000000000000E+000,0.196228952141769,6.418890770295008E-002,0.260417859844719,6.418890770295008E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.100227924152011 
 04/28  01:00:00,0.780231875488029,0.000000000000000E+000,0.000000000000000E+000,0.145886068419154,4.816209548497695E-002,0.194048163904131,4.816209548497695E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.659441125143943E-002 
 04/28  02:00:00,0.675633067023202,0.000000000000000E+000,0.000000000000000E+000,0.109047053840854,3.626390157362777E-002,0.145310955414482,3.626390157362777E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.807294502838275E-002 
 04/28  03:00:00,0.655189648707727,0.000000000000000E+000,0.000000000000000E+000,0.101281689117191,3.313027526927179E-002,0.134411964386463,3.313027526927179E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.054738129037184E-002 
 04/28  04:00:00,0.663581812209142,0.000000000000000E+000,0.000000000000000E+000,8.984063473757585E-002,2.938743358746500E-002,0.119228068325041,2.938743358746500E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.633213266492670E-002 
 04/28  05:00:00,0.848348682770759,0.000000000000000E+000,0.000000000000000E+000,0.103214328175243,3.349272776291189E-002,0.136707055938155,3.349272776291189E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.201883482914980 
 04/28  06:00:00,1.23741969098841,0.000000000000000E+000,0.000000000000000E+000,0.122832457438920,3.985893701591772E-002,0.162691394454838,3.985893701591772E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.416696944055550 
 04/28  07:00:00,1.57513795358466,0.000000000000000E+000,0.000000000000000E+000,0.166936067790106,5.363507720068660E-002,0.220571144990792,5.363507720068660E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.472322987040823 
 04/28  08:00:00,1.48717947642350,0.000000000000000E+000,0.000000000000000E+000,0.170033680192957,5.358772096583359E-002,0.223621401158790,5.358772096583359E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.454284419057703 
 04/28  09:00:00,1.40661178572948,0.000000000000000E+000,0.000000000000000E+000,0.206956466886050,6.316176634425182E-002,0.270118233230301,6.316176634425182E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.404905270860466 
 04/28  10:00:00,1.52364269597438,0.000000000000000E+000,0.000000000000000E+000,0.336525348682575,0.100465216122075,0.436990564804650,0.100465216122075,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.348367153661594 
 04/28  11:00:00,1.53260549013106,0.000000000000000E+000,0.000000000000000E+000,0.371496671557091,0.108402877793831,0.479899549350924,0.108402877793831,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.299146236729298 
 04/28  12:00:00,1.52959879631873,0.000000000000000E+000,0.000000000000000E+000,0.410399841759666,0.119766586561217,0.530166428320881,0.119766586561217,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.260776874370460 
 04/28  13:00:00,1.49666900867282,0.000000000000000E+000,0.000000000000000E+000,0.418590625691444,0.122164346274928,0.540754971966373,0.122164346274928,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.239145273484270 
 04/28  14:00:00,1.40252224259280,0.000000000000000E+000,0.000000000000000E+000,0.364925555761278,0.111427069081001,0.476352624842281,0.111427069081001,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.216753440673879 
 04/28  15:00:00,1.43452448633143,0.000000000000000E+000,0.000000000000000E+000,0.366108642872283,0.111774538955768,0.477883181828051,0.111774538955768,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.220261839027013 
 04/28  16:00:00,1.56780410856442,0.000000000000000E+000,0.000000000000000E+000,0.357615020480846,0.111507254485336,0.469122274966184,0.111507254485336,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.247972795889703 
 04/28  17:00:00,1.74926523810716,0.000000000000000E+000,0.000000000000000E+000,0.296189634134376,9.692630007038552E-002,0.393115934204762,9.692630007038552E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.308815058754594 
 04/28  18:00:00,1.90276057945769,0.000000000000000E+000,0.000000000000000E+000,0.287276672198240,9.556192404884391E-002,0.382838596247085,9.556192404884391E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.366417156718419 
 04/28  19:00:00,1.95932461780333,0.000000000000000E+000,0.000000000000000E+000,0.266447327862115,8.935900735238674E-002,0.355806335214502,8.935900735238674E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.376956812369159 
 04/28  20:00:00,2.10965178520857,0.000000000000000E+000,0.000000000000000E+000,0.261898633469539,8.783043258215041E-002,0.349729066051690,8.783043258215041E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.342899179444582 
 04/28  21:00:00,2.06114946120998,0.000000000000000E+000,0.000000000000000E+000,0.246488823415827,8.265982041684232E-002,0.329148643832668,8.265982041684232E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.301821965754304 
 04/28  22:00:00,1.65651230183162,0.000000000000000E+000,0.000000000000000E+000,0.194493634162527,6.564558855803217E-002,0.260139222720559,6.564558855803217E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.239433740630602 
 04/28  23:00:00,1.25238211619505,0.000000000000000E+000,0.000000000000000E+000,0.142634020186079,4.814120733207978E-002,0.190775227518159,4.814120733207978E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.172466541308335 
 04/28  24:00:00,0.835435146310163,0.000000000000000E+000,0.000000000000000E+000,8.560049041594449E-002,2.910244407571108E-002,0.114702934491656,2.910244407571108E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,9.993951903393876E-002 
 04/29  01:00:00,0.668881219679620,0.000000000000000E+000,0.000000000000000E+000,5.656011848864887E-002,1.922930443687769E-002,7.578942292552648E-002,1.922930443687769E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,6.955546918867361E-002 
 04/29  02:00:00,0.586425412093760,0.000000000000000E+000,0.000000000000000E+000,3.824619454481116E-002,1.300295693251478E-002,5.124915147732588E-002,1.300295693251478E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.031585351987671E-002 
 04/29  03:00:00,0.556897483390828,0.000000000000000E+000,0.000000000000000E+000,2.414078541788108E-002,8.207487704426661E-003,3.234827312230779E-002,8.207487704426661E-003,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.295350197333045E-002 
 04/29  04:00:00,0.554880590824617,0.000000000000000E+000,0.000000000000000E+000,2.194085635183473E-003,7.509852015831333E-004,2.945070836766618E-003,7.509852015831333E-004,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.124275101627630E-002 
 04/29  05:00:00,0.737433706452327,0.000000000000000E+000,0.000000000000000E+000,5.359674904202743E-003,1.834492485456022E-003,7.194167389658751E-003,1.834492485456022E-003,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.216384699267518 
 04/29  06:00:00,1.16926364113608,0.000000000000000E+000,0.000000000000000E+000,3.764419748808306E-002,1.288498692819182E-002,5.052918441627492E-002,1.288498692819182E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.450077583523873 
 04/29  07:00:00,1.50661042244849,0.000000000000000E+000,0.000000000000000E+000,6.802822301536571E-002,2.296629566456855E-002,9.099451867993422E-002,2.296629566456855E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.512210703366851 
 04/29  08:00:00,1.42618208682642,0.000000000000000E+000,0.000000000000000E+000,6.685624200844416E-002,2.224339719917550E-002,8.909963920761961E-002,2.224339719917550E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.495371464569755 
 04/29  09:00:00,1.39134705578299,0.000000000000000E+000,0.000000000000000E+000,0.131557984306745,4.103446414205449E-002,0.172592448448799,4.103446414205449E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.442135231204755 
 04/29  10:00:00,1.50287203395025,0.000000000000000E+000,0.000000000000000E+000,0.256229573106924,7.748440711833278E-002,0.333713980225257,7.748440711833278E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.379956806194566 
 04/29  11:00:00,1.48534218938983,0.000000000000000E+000,0.000000000000000E+000,0.273307217149725,8.082170711788675E-002,0.354128924267613,8.082170711788675E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.325164759561363 
 04/29  12:00:00,1.49595095414049,0.000000000000000E+000,0.000000000000000E+000,0.329893851599948,9.633971612607374E-002,0.426233567726020,9.633971612607374E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.283251348447586 
 04/29  13:00:00,1.57483404112134,0.000000000000000E+000,0.000000000000000E+000,0.432531378285098,0.123336070948037,0.555867449233134,0.123336070948037,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.258609761280875 
 04/29  14:00:00,1.68878985702863,0.000000000000000E+000,0.000000000000000E+000,0.550820172796500,0.154993751727782,0.705813924524280,0.154993751727782,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.234434151952041 
 04/29  15:00:00,1.85026508009852,0.000000000000000E+000,0.000000000000000E+000,0.654648634240980,0.184216415961642,0.838865050202623,0.184216415961642,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.237961561917089 
 04/29  16:00:00,1.98684027418168,0.000000000000000E+000,0.000000000000000E+000,0.640635094999683,0.189511551832266,0.830146646831947,0.189511551832266,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.270066641659139 
 04/29  17:00:00,2.24639534743444,0.000000000000000E+000,0.000000000000000E+000,0.634116214676299,0.193764474615041,0.827880689291338,0.193764474615041,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.335828454498576 
 04/29  18:00:00,2.30225430898321,0.000000000000000E+000,0.000000000000000E+000,0.540007311091681,0.172207992625716,0.712215303717398,0.172207992625716,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.402223835785828 
 04/29  19:00:00,2.34171348988204,0.000000000000000E+000,0.000000000000000E+000,0.503093077036406,0.160385649938528,0.663478726974935,0.160385649938528,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.417428511098086 
 04/29  20:00:00,2.38673622319581,0.000000000000000E+000,0.000000000000000E+000,0.415329152730915,0.138198773861813,0.553527926592726,0.138198773861813,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.381329358678910 
 04/29  21:00:00,2.26572853416927,0.000000000000000E+000,0.000000000000000E+000,0.348531307503331,0.117672177675737,0.466203485179068,0.117672177675737,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.333739311413405 
 04/29  22:00:00,1.85516386862280,0.000000000000000E+000,0.000000000000000E+000,0.304628213613920,0.100603853045451,0.405232066659372,0.100603853045451,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.264699228924119 
 04/29  23:00:00,1.40088096355489,0.000000000000000E+000,0.000000000000000E+000,0.231043826882481,7.685370672237424E-002,0.307897533604855,7.685370672237424E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.188308224817836 
 04/29  24:00:00,0.938580996661174,0.000000000000000E+000,0.000000000000000E+000,0.153887559941554,5.161117375711070E-002,0.205498733698664,5.161117375711070E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.105715881842196 
 04/30  01:00:00,0.721950577123739,0.000000000000000E+000,0.000000000000000E+000,9.628303306617399E-002,3.273698535824400E-002,0.129020018424418,3.273698535824400E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,6.939423113390161E-002 
 04/30  02:00:00,0.603091495724241,0.000000000000000E+000,0.000000000000000E+000,5.061519323991081E-002,1.741439439045109E-002,6.802958763036183E-002,1.741439439045109E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.020150099732060E-002 
 04/30  03:00:00,0.554494735067519,0.000000000000000E+000,0.000000000000000E+000,2.234389386645132E-002,7.728692835365850E-003,3.007258670181706E-002,7.728692835365850E-003,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.282644007051101E-002 
 04/30  04:00:00,0.551718666654916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.102589768334043E-002 
 04/30  05:00:00,0.729516042958026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.215661203162877 
