Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/30  06:00:00,1.11713684485502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.448479971659090 
 04/30  07:00:00,1.45629089626964,0.000000000000000E+000,0.000000000000000E+000,3.171592868892627E-002,1.091175415651137E-002,4.262768284543760E-002,1.091175415651137E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.510258013022498 
 04/30  08:00:00,1.35513056941702,0.000000000000000E+000,0.000000000000000E+000,1.507515866745065E-002,5.088096804529937E-003,2.016325547198061E-002,5.088096804529937E-003,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.493256330896002 
 04/30  09:00:00,1.24660443533721,0.000000000000000E+000,0.000000000000000E+000,2.234057399171726E-002,7.430314181795785E-003,2.977088817351315E-002,7.430314181795785E-003,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.440214171034255 
 04/30  10:00:00,1.20506164902833,0.000000000000000E+000,0.000000000000000E+000,2.829718078960513E-002,9.259049505635291E-003,3.755623029524020E-002,9.259049505635291E-003,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.378304171202661 
 04/30  11:00:00,1.25084707543945,0.000000000000000E+000,0.000000000000000E+000,9.159022786119674E-002,2.944218402212615E-002,0.121032411883323,2.944218402212615E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.323766157995266 
 04/30  12:00:00,1.22830540651883,0.000000000000000E+000,0.000000000000000E+000,0.121167579378130,3.862423057797474E-002,0.159791809956105,3.862423057797474E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.282047558595830 
 04/30  13:00:00,1.22528372492910,0.000000000000000E+000,0.000000000000000E+000,0.157663693007321,4.972905497166438E-002,0.207392747978985,4.972905497166438E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.257534146342784 
 04/30  14:00:00,1.25378246898131,0.000000000000000E+000,0.000000000000000E+000,0.206596479947416,6.516982067540816E-002,0.271766300622825,6.516982067540816E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.233474387806180 
 04/30  15:00:00,1.31846656730687,0.000000000000000E+000,0.000000000000000E+000,0.233560454554277,7.447432480173996E-002,0.308034779356018,7.447432480173996E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.236993319972037 
 04/30  16:00:00,1.50920225022667,0.000000000000000E+000,0.000000000000000E+000,0.267559869123402,8.605906213804629E-002,0.353618931261449,8.605906213804629E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.268956333274630 
 04/30  17:00:00,1.83932949227127,0.000000000000000E+000,0.000000000000000E+000,0.319448873222702,0.102749071970436,0.422197945193139,0.102749071970436,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.334445343433605 
 04/30  18:00:00,2.03151537970716,0.000000000000000E+000,0.000000000000000E+000,0.333807763930850,0.109313804886596,0.443121568817446,0.109313804886596,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.400578641409723 
 04/30  19:00:00,2.10704298576649,0.000000000000000E+000,0.000000000000000E+000,0.323585401488886,0.106915810587044,0.430501212075930,0.106915810587044,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.415735521881543 
 04/30  20:00:00,2.25988309312472,0.000000000000000E+000,0.000000000000000E+000,0.321765891279074,0.106459851685707,0.428225742964781,0.106459851685707,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.379778412235765 
 04/30  21:00:00,2.19745085116978,0.000000000000000E+000,0.000000000000000E+000,0.299700372848087,9.958259214283192E-002,0.399282964990919,9.958259214283192E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.332382148602070 
 04/30  22:00:00,1.77750921291541,0.000000000000000E+000,0.000000000000000E+000,0.246488281489112,8.212808606778740E-002,0.328616367556900,8.212808606778740E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.263660272319206 
 04/30  23:00:00,1.34987149341603,0.000000000000000E+000,0.000000000000000E+000,0.193406314152875,6.416419891209500E-002,0.257570513064970,6.416419891209500E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.187625775218857 
 04/30  24:00:00,0.914481734711452,0.000000000000000E+000,0.000000000000000E+000,0.136448754250014,4.526704112217254E-002,0.181715795372187,4.526704112217254E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.105399558218949 
 05/01  01:00:00,0.722675517179893,0.000000000000000E+000,0.000000000000000E+000,0.103973803522352,3.444372577346635E-002,0.138417529295818,3.444372577346635E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.616048430444316E-002 
 05/01  02:00:00,0.640500803045219,0.000000000000000E+000,0.000000000000000E+000,8.358197005942006E-002,2.768880903239967E-002,0.111270779091820,2.768880903239967E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.776688651400391E-002 
 05/01  03:00:00,0.617152516346046,0.000000000000000E+000,0.000000000000000E+000,7.327377946516168E-002,2.423855929718806E-002,9.751233876234970E-002,2.423855929718806E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.020547924113319E-002 
 05/01  04:00:00,0.629648056559103,0.000000000000000E+000,0.000000000000000E+000,6.522024898710022E-002,2.157570681748048E-002,8.679595580458076E-002,2.157570681748048E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.563300754063399E-002 
 05/01  05:00:00,0.805213363726690,0.000000000000000E+000,0.000000000000000E+000,7.289611145877974E-002,2.411665925261277E-002,9.701277071139254E-002,2.411665925261277E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.199673245901139 
 05/01  06:00:00,1.19981923746811,0.000000000000000E+000,0.000000000000000E+000,0.110534031513499,3.651849151280067E-002,0.147052523026299,3.651849151280067E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.411648387414285 
 05/01  07:00:00,1.49342552684333,0.000000000000000E+000,0.000000000000000E+000,0.146878229671131,4.739871309614820E-002,0.194276942767279,4.739871309614820E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.466426981678653 
 05/01  08:00:00,1.42065415416808,0.000000000000000E+000,0.000000000000000E+000,0.160312041027223,5.039288426896932E-002,0.210704925296192,5.039288426896932E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.448546319785899 
 05/01  09:00:00,1.37456679723117,0.000000000000000E+000,0.000000000000000E+000,0.198753475788915,6.072396577806264E-002,0.259477441566977,6.072396577806264E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.399752250876217 
 05/01  10:00:00,1.43209028285242,0.000000000000000E+000,0.000000000000000E+000,0.277159942386456,8.351070543251422E-002,0.360670647818971,8.351070543251422E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.343942473983042 
 05/01  11:00:00,1.41458137145366,0.000000000000000E+000,0.000000000000000E+000,0.290336625984843,8.606243309521695E-002,0.376399059080062,8.606243309521695E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.295395924038181 
 05/01  12:00:00,1.44310613509380,0.000000000000000E+000,0.000000000000000E+000,0.354192954379506,0.103452012716022,0.457644967095528,0.103452012716022,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.257553969176219 
 05/01  13:00:00,1.44276527730102,0.000000000000000E+000,0.000000000000000E+000,0.386625325706333,0.113893584465210,0.500518910171544,0.113893584465210,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.236256589726784 
 05/01  14:00:00,1.47102888607994,0.000000000000000E+000,0.000000000000000E+000,0.430551180085124,0.127635578609294,0.558186758694416,0.127635578609294,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.214180465581895 
 05/01  15:00:00,1.53239279239119,0.000000000000000E+000,0.000000000000000E+000,0.453469720951403,0.135539878221730,0.589009599173133,0.135539878221730,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.217659626169000 
 05/01  16:00:00,1.69950820835190,0.000000000000000E+000,0.000000000000000E+000,0.471884380627039,0.142784133723278,0.614668514350318,0.142784133723278,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.245002586868552 
 05/01  17:00:00,2.03926828918537,0.000000000000000E+000,0.000000000000000E+000,0.541627859043102,0.165513799815764,0.707141658858866,0.165513799815764,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.305087931850886 
 05/01  18:00:00,2.15660748105583,0.000000000000000E+000,0.000000000000000E+000,0.523103914296649,0.161726179352354,0.684830093649003,0.161726179352354,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.362020218499465 
 05/01  19:00:00,2.15862576768359,0.000000000000000E+000,0.000000000000000E+000,0.491219623380234,0.153871471506691,0.645091094886927,0.153871471506691,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.372473135959015 
 05/01  20:00:00,2.25074458742269,0.000000000000000E+000,0.000000000000000E+000,0.461243724285518,0.146575881144275,0.607819605429793,0.146575881144275,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.338815873293290 
 05/01  21:00:00,2.25409654281082,0.000000000000000E+000,0.000000000000000E+000,0.418193515004305,0.134500355550885,0.552693870555190,0.134500355550885,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.298232818434128 
 05/01  22:00:00,1.84720738769141,0.000000000000000E+000,0.000000000000000E+000,0.342710154572496,0.112201407668827,0.454911562241323,0.112201407668827,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.236692993386582 
 05/01  23:00:00,1.40289590290867,0.000000000000000E+000,0.000000000000000E+000,0.255586782995927,8.505211110524973E-002,0.340638894101178,8.505211110524973E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.170651668995333 
 05/01  24:00:00,0.937214697519433,0.000000000000000E+000,0.000000000000000E+000,0.161721322960728,5.460964825923977E-002,0.216330971219968,5.460964825923977E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.907803980741954E-002 
 05/02  01:00:00,0.734124420282616,0.000000000000000E+000,0.000000000000000E+000,0.112073555279197,3.793839640363312E-002,0.150011951682830,3.793839640363312E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.601496502015504E-002 
 05/02  02:00:00,0.635794874775076,0.000000000000000E+000,0.000000000000000E+000,7.964263225779483E-002,2.702488528538965E-002,0.106667517543184,2.702488528538965E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.766421979249754E-002 
 05/02  03:00:00,0.597144906540976,0.000000000000000E+000,0.000000000000000E+000,5.791878164877964E-002,1.970033615100265E-002,7.761911779978234E-002,1.970033615100265E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.009109039863052E-002 
 05/02  04:00:00,0.598515793152963,0.000000000000000E+000,0.000000000000000E+000,4.168489711891046E-002,1.421161639116529E-002,5.589651351007559E-002,1.421161639116529E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.540018642899920E-002 
 05/02  05:00:00,0.760730816966867,0.000000000000000E+000,0.000000000000000E+000,3.969844541398426E-002,1.356590222916974E-002,5.326434764315403E-002,1.356590222916974E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.198939122209557 
 05/02  06:00:00,1.05110869005815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.409990363030622 
 05/02  07:00:00,1.39917860060417,0.000000000000000E+000,0.000000000000000E+000,7.609651011456106E-002,2.589058089334720E-002,0.101987091007908,2.589058089334720E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.464469907198862 
 05/02  08:00:00,1.30203100015225,0.000000000000000E+000,0.000000000000000E+000,7.022894381030120E-002,2.375756357845705E-002,9.398650738875824E-002,2.375756357845705E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.446641583677506 
 05/02  09:00:00,1.23392709576213,0.000000000000000E+000,0.000000000000000E+000,9.024954636319267E-002,3.029955630015453E-002,0.120549102663347,3.029955630015453E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.398040888310800 
 05/02  10:00:00,1.18373101481733,0.000000000000000E+000,0.000000000000000E+000,8.538922176545553E-002,2.839178543603018E-002,0.113781007201486,2.839178543603018E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.342472846565447 
 05/02  11:00:00,1.22380294528696,0.000000000000000E+000,0.000000000000000E+000,0.140658291912956,4.620766673146215E-002,0.186865958644418,4.620766673146215E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.294150598307129 
 05/02  12:00:00,1.21410485703953,0.000000000000000E+000,0.000000000000000E+000,0.173386324186054,5.632820062179972E-002,0.229714524807854,5.632820062179972E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.256483133409630 
 05/02  13:00:00,1.22796055805177,0.000000000000000E+000,0.000000000000000E+000,0.216913815524371,6.976037018050371E-002,0.286674185704873,6.976037018050371E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.235296594944198 
 05/02  14:00:00,1.28243650377029,0.000000000000000E+000,0.000000000000000E+000,0.280894540095344,8.955604104556386E-002,0.370450581140908,8.955604104556386E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.213324260825754 
 05/02  15:00:00,1.43667245573696,0.000000000000000E+000,0.000000000000000E+000,0.375667716346683,0.118486112314082,0.494153828660766,0.118486112314082,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.216795060027137 
 05/02  16:00:00,1.66354247775288,0.000000000000000E+000,0.000000000000000E+000,0.439938415470126,0.139750913266411,0.579689328736536,0.139750913266411,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.244016041883306 
 05/02  17:00:00,1.93205805133749,0.000000000000000E+000,0.000000000000000E+000,0.455674357706794,0.145494533418922,0.601168891125717,0.145494533418922,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.303850461736155 
 05/02  18:00:00,2.08344161674359,0.000000000000000E+000,0.000000000000000E+000,0.463990682458793,0.149133656571725,0.613124339030518,0.149133656571725,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.360560108805715 
 05/02  19:00:00,2.05307698628582,0.000000000000000E+000,0.000000000000000E+000,0.406439139457240,0.134592017442580,0.541031156899821,0.134592017442580,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.370984292548355 
 05/02  20:00:00,2.10442271969286,0.000000000000000E+000,0.000000000000000E+000,0.345630179678164,0.117224183965987,0.462854363644153,0.117224183965987,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.337459247349101 
 05/02  21:00:00,2.08245570516949,0.000000000000000E+000,0.000000000000000E+000,0.283994194169435,9.825133938647780E-002,0.382245533555913,9.825133938647780E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.297040317792078 
 05/02  22:00:00,1.67394193291546,0.000000000000000E+000,0.000000000000000E+000,0.209914684168314,7.264238830364608E-002,0.282557072471960,7.264238830364608E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.235782028379996 
 05/02  23:00:00,1.23291365853272,0.000000000000000E+000,0.000000000000000E+000,0.127219169712101,4.404103025728296E-002,0.171260199969384,4.404103025728296E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.170048118751187 
 05/02  24:00:00,0.780667091145729,0.000000000000000E+000,0.000000000000000E+000,4.461807634732808E-002,1.545250482685972E-002,6.007058117418788E-002,1.545250482685972E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.879082347949612E-002 
 05/03  01:00:00,0.584921857791656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.682435421202559E-002 
 05/03  02:00:00,0.530311106880432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.884796944103678E-002 
 05/03  03:00:00,0.520753030390294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.131833204773167E-002 
 05/03  04:00:00,0.544057988297384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.683889508349577E-002 
 05/03  05:00:00,0.708601889504300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.200074542390141 
 05/03  06:00:00,1.05130331237556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.410184985348040 
 05/03  07:00:00,1.29700674804302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.464285145645619 
 05/03  08:00:00,1.20802040398775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.446617494901763 
 05/03  09:00:00,1.11372409144403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.398386986656048 
 05/03  10:00:00,1.07042343752935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.342946276478943 
 05/03  11:00:00,1.03763354282216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.294847154486746 
 05/03  12:00:00,0.985263677685181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.257356478863130 
 05/03  13:00:00,0.942376036866265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.236386259463572 
 05/03  14:00:00,0.913043417115502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.214381755311875 
 05/03  15:00:00,0.943433752152406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.217710185103351 
 05/03  16:00:00,1.08460652132081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.244769414187783 
 05/03  17:00:00,1.33130753585126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.304268837375642 
 05/03  18:00:00,1.47054646688279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.360789297975432 
 05/03  19:00:00,1.51174407470399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.370682537866349 
 05/03  20:00:00,1.64137259547674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.337263486777132 
 05/03  21:00:00,1.70002733780955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.296857483988042 
 05/03  22:00:00,1.39142751032562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.235824678262108 
 05/03  23:00:00,1.06217981489353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.170574475081376 
 05/03  24:00:00,0.721684428491745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.987874199969801E-002 
 05/04  01:00:00,0.585278042229648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.718053865001820E-002 
 05/04  02:00:00,0.530551583898889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.908844645949518E-002 
 05/04  03:00:00,0.521080525823596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.164582748103280E-002 
 05/04  04:00:00,0.544042430547716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.682333733382791E-002 
 05/04  05:00:00,0.707967665587327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.199440318473169 
 05/04  06:00:00,1.04970426559635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.408585938568831 
 05/04  07:00:00,1.29503889484690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.462317292449508 
 05/04  08:00:00,1.20595802265619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.444555113570198 
 05/04  09:00:00,1.11172780381736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.396390699029378 
 05/04  10:00:00,1.06905014928786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.341572988237461 
 05/04  11:00:00,1.03640152429373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.293615135958307 
 05/04  12:00:00,0.983990489899223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.256083291077174 
 05/04  13:00:00,0.941064659472681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.235074882069987 
 05/04  14:00:00,0.911840219166853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.213178557363226 
 05/04  15:00:00,0.942158402594311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.216434835545254 
 05/04  16:00:00,1.08317559018399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.243338483050959 
 05/04  17:00:00,1.32948393857144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.302445240095829 
 05/04  18:00:00,1.46824185429088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.358484685383522 
 05/04  19:00:00,1.50967884738986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.368617310552213 
 05/04  20:00:00,1.63931135986127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.335202251161667 
 05/04  21:00:00,1.69820398086342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.295034127041916 
 05/04  22:00:00,1.39002333268130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.234420500617790 
 05/04  23:00:00,1.06104554047443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.169440200662273 
 05/04  24:00:00,0.720804267198544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.899858070649870E-002 
 05/05  01:00:00,0.584736887732697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.663938415306744E-002 
 05/05  02:00:00,0.530068530710821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.860539327142766E-002 
 05/05  03:00:00,0.520641741260715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.120704291815349E-002 
 05/05  04:00:00,0.543539192285895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.632009907200651E-002 
 05/05  05:00:00,0.707018473495585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.198491126381427 
 05/05  06:00:00,1.04786114601167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.406742818984150 
 05/05  07:00:00,1.29289256178796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.460170959390559 
 05/05  08:00:00,1.20383776631085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.442434857224855 
 05/05  09:00:00,1.10955823781338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.394221133025404 
 05/05  10:00:00,1.06674797341977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.339270812369372 
 05/05  11:00:00,1.03406349272631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.291277104390894 
 05/05  12:00:00,0.981712566872400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.253805368050351 
 05/05  13:00:00,0.938803960923324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.232814183520629 
 05/05  14:00:00,0.909671018454127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.211009356650498 
 05/05  15:00:00,0.985597377209277,0.000000000000000E+000,0.000000000000000E+000,3.444410584858652E-002,1.118347754603685E-002,4.562758339462334E-002,1.118347754603685E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.214246226765597 
 05/05  16:00:00,1.18362701536357,0.000000000000000E+000,0.000000000000000E+000,7.748683614080903E-002,2.522974938150597E-002,0.102716585522315,2.522974938150597E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.241073322708218 
 05/05  17:00:00,1.46685787742200,0.000000000000000E+000,0.000000000000000E+000,0.105318010855938,3.434166457463968E-002,0.139659675430578,3.434166457463968E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.300159503515811 
 05/05  18:00:00,1.68318164376089,0.000000000000000E+000,0.000000000000000E+000,0.163676126787748,5.354289353663306E-002,0.217219020324381,5.354289353663306E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.356205454529147 
 05/05  19:00:00,1.74434727075351,0.000000000000000E+000,0.000000000000000E+000,0.177981695315878,5.876078167922718E-002,0.236742476995106,5.876078167922718E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.366543256920757 
 05/05  20:00:00,1.88279111045140,0.000000000000000E+000,0.000000000000000E+000,0.184057629436776,6.120968300742723E-002,0.245267312444203,6.120968300742723E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.333414689307588 
 05/05  21:00:00,1.94029485002131,0.000000000000000E+000,0.000000000000000E+000,0.182458323551548,6.118063089695640E-002,0.243638954448504,6.118063089695640E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.293486041751307 
 05/05  22:00:00,1.59695169104199,0.000000000000000E+000,0.000000000000000E+000,0.155979396236867,5.230118655912883E-002,0.208280582795996,5.230118655912883E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.233068276182480 
 05/05  23:00:00,1.21606534271272,0.000000000000000E+000,0.000000000000000E+000,0.116983314044511,3.922489570508646E-002,0.156208209749598,3.922489570508646E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.168251793150970 
 05/05  24:00:00,0.818681482798762,0.000000000000000E+000,0.000000000000000E+000,7.409343348435936E-002,2.484364455189363E-002,9.893707803625300E-002,2.484364455189363E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.793871827046416E-002 
 05/06  01:00:00,0.659972758024137,0.000000000000000E+000,0.000000000000000E+000,5.207866265046262E-002,1.741492024466566E-002,6.949358289512822E-002,1.741492024466566E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.843464431641610E-002 
 05/06  02:00:00,0.582146138024591,0.000000000000000E+000,0.000000000000000E+000,3.640615086700823E-002,1.214063794442497E-002,4.854678881143331E-002,1.214063794442497E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.952497125754335E-002 
 05/06  03:00:00,0.557139108119497,0.000000000000000E+000,0.000000000000000E+000,2.571401480963861E-002,8.551116104705605E-003,3.426513091434419E-002,8.551116104705605E-003,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.207387359829026E-002 
 05/06  04:00:00,0.574999027700182,0.000000000000000E+000,0.000000000000000E+000,1.927074733964785E-002,6.390274223296345E-003,2.566102156294419E-002,6.390274223296345E-003,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.944775517094966E-002 
 05/06  05:00:00,0.763846533806019,0.000000000000000E+000,0.000000000000000E+000,3.038461584424073E-002,1.006151296188862E-002,4.044612880612938E-002,1.006151296188862E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.210776362008205 
 05/06  06:00:00,1.18606307924550,0.000000000000000E+000,0.000000000000000E+000,7.295949631207202E-002,2.409162951074724E-002,9.705112582281937E-002,2.409162951074724E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.437268105677246 
 05/06  07:00:00,1.49789740262607,0.000000000000000E+000,0.000000000000000E+000,0.110946966073933,3.590743315532938E-002,0.146854399229262,3.590743315532938E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.497160022150755 
 05/06  08:00:00,1.43951264809590,0.000000000000000E+000,0.000000000000000E+000,0.125391279525155,3.969017583395888E-002,0.165081455359113,3.969017583395888E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.480590956808769 
 05/06  09:00:00,1.39403446512274,0.000000000000000E+000,0.000000000000000E+000,0.156507742658707,4.836272871087201E-002,0.204870471369579,4.836272871087201E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.428795794474456 
 05/06  10:00:00,1.46750294377249,0.000000000000000E+000,0.000000000000000E+000,0.245941519694992,7.468264325886875E-002,0.320624162953861,7.468264325886875E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.368485349745936 
 05/06  11:00:00,1.46348549393636,0.000000000000000E+000,0.000000000000000E+000,0.271842374286588,8.091238728675110E-002,0.352754761573339,8.091238728675110E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.315455542517582 
 05/06  12:00:00,1.48329961897515,0.000000000000000E+000,0.000000000000000E+000,0.334868051243182,9.782005767844659E-002,0.432688108921627,9.782005767844659E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.274893766891978 
 05/06  13:00:00,1.51664354009396,0.000000000000000E+000,0.000000000000000E+000,0.399662575185046,0.116259912207000,0.515922487392046,0.116259912207000,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.251143207914072 
 05/06  14:00:00,1.57902299337880,0.000000000000000E+000,0.000000000000000E+000,0.475448460793075,0.138013874717653,0.613462335510728,0.138013874717653,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.227773392588775 
 05/06  15:00:00,1.70965181548263,0.000000000000000E+000,0.000000000000000E+000,0.555162399239558,0.160462906581758,0.715625305821317,0.160462906581758,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.231243940109810 
 05/06  16:00:00,1.90471299129530,0.000000000000000E+000,0.000000000000000E+000,0.592115168848478,0.174485781154245,0.766600950002722,0.174485781154245,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.262356986177490 
 05/06  17:00:00,2.25996887522963,0.000000000000000E+000,0.000000000000000E+000,0.670156625280796,0.201202766335015,0.871359391615811,0.201202766335015,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.326218826641483 
 05/06  18:00:00,2.35412340490157,0.000000000000000E+000,0.000000000000000E+000,0.627427526701139,0.191827637438257,0.819255164139396,0.191827637438257,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.390800728867014 
 05/06  19:00:00,2.32904789596738,0.000000000000000E+000,0.000000000000000E+000,0.570847931822333,0.177222447596379,0.748070379418711,0.177222447596379,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.405671198121668 
 05/06  20:00:00,2.40532769247301,0.000000000000000E+000,0.000000000000000E+000,0.529341890606065,0.166463579445649,0.695805470051714,0.166463579445649,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.370557715509813 
 05/06  21:00:00,2.40401102232402,0.000000000000000E+000,0.000000000000000E+000,0.485926558463469,0.154995309202844,0.640921867666312,0.154995309202844,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.324312414882419 
 05/06  22:00:00,1.99814506642718,0.000000000000000E+000,0.000000000000000E+000,0.421785163077774,0.134981224473535,0.556766387551309,0.134981224473535,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.257482612253520 
 05/06  23:00:00,1.54926860736152,0.000000000000000E+000,0.000000000000000E+000,0.347249381903350,0.111309754311137,0.458559136214488,0.111309754311137,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.183569273571236 
 05/06  24:00:00,1.08599477264890,0.000000000000000E+000,0.000000000000000E+000,0.267928808989095,8.617034944348746E-002,0.354099158432583,8.617034944348746E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.103516239388528 
 05/07  01:00:00,0.878805160878758,0.000000000000000E+000,0.000000000000000E+000,0.218280091615675,7.020235710036464E-002,0.288482448716041,7.020235710036464E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.827818135012666E-002 
 05/07  02:00:00,0.777622852158603,0.000000000000000E+000,0.000000000000000E+000,0.184722443771292,5.941062027675319E-002,0.244133064048046,5.941062027675319E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.941541015494260E-002 
 05/07  03:00:00,0.737979625317770,0.000000000000000E+000,0.000000000000000E+000,0.162848718373879,5.237882335199071E-002,0.215227541725870,5.237882335199071E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.195197998503850E-002 
 05/07  04:00:00,0.743008360875708,0.000000000000000E+000,0.000000000000000E+000,0.146603272518921,4.731801240218325E-002,0.193921284921104,4.731801240218325E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.919682498831429E-002 
 05/07  05:00:00,0.922658639089229,0.000000000000000E+000,0.000000000000000E+000,0.151105916885817,4.894073572462531E-002,0.200046652610442,4.894073572462531E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.209987943487103 
 05/07  06:00:00,1.33640569764437,0.000000000000000E+000,0.000000000000000E+000,0.188073655411829,6.112398791589344E-002,0.249197643327722,6.112398791589344E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.435464206571209 
 05/07  07:00:00,1.63304766822480,0.000000000000000E+000,0.000000000000000E+000,0.214942839882321,6.918188388893644E-002,0.284124723771258,6.918188388893644E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.495039963207487 
 05/07  08:00:00,1.54871122953525,0.000000000000000E+000,0.000000000000000E+000,0.209503160245485,6.685993685545948E-002,0.276363097100945,6.685993685545948E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.478507896506286 
 05/07  09:00:00,1.50994880118670,0.000000000000000E+000,0.000000000000000E+000,0.245228084146213,7.743715721312787E-002,0.322665241359342,7.743715721312787E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.426915360548651 
 05/07  10:00:00,1.58764732643100,0.000000000000000E+000,0.000000000000000E+000,0.337559797671219,0.104825975822539,0.442385773493758,0.104825975822539,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.366868121864554 
 05/07  11:00:00,1.59614006503629,0.000000000000000E+000,0.000000000000000E+000,0.373136807378418,0.113641228873511,0.486778036251929,0.113641228873511,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.314086838938920 
 05/07  12:00:00,1.59707945639365,0.000000000000000E+000,0.000000000000000E+000,0.421578740125975,0.126067365835294,0.547646105961270,0.126067365835294,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.273715607270837 
 05/07  13:00:00,1.62814162115779,0.000000000000000E+000,0.000000000000000E+000,0.484734988892453,0.143737924369783,0.628472913262234,0.143737924369783,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.250090863107711 
 05/07  14:00:00,1.68575680284063,0.000000000000000E+000,0.000000000000000E+000,0.557031553939889,0.164103706845528,0.721135260785419,0.164103706845528,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.226834276775918 
 05/07  15:00:00,1.85157147632222,0.000000000000000E+000,0.000000000000000E+000,0.664426816715556,0.194065703496395,0.858492520211953,0.194065703496395,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.230296386558771 
 05/07  16:00:00,2.09032148841607,0.000000000000000E+000,0.000000000000000E+000,0.735328273307209,0.217968356408355,0.953296629715563,0.217968356408355,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.261269803585415 
