Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/07  17:00:00,2.41756495900593,0.000000000000000E+000,0.000000000000000E+000,0.791749150823125,0.238561102030493,1.03031025285362,0.238561102030493,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.324864049179976 
 05/07  18:00:00,2.50622772462341,0.000000000000000E+000,0.000000000000000E+000,0.745276674191446,0.227693445820818,0.972970120012265,0.227693445820818,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.389190092715989 
 05/07  19:00:00,2.42074859161095,0.000000000000000E+000,0.000000000000000E+000,0.638287482730375,0.203141505608055,0.841428988338430,0.203141505608055,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.404013284845525 
 05/07  20:00:00,2.41667664919969,0.000000000000000E+000,0.000000000000000E+000,0.532731165657678,0.175942345588238,0.708673511245917,0.175942345588238,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.369038631042294 
 05/07  21:00:00,2.34940139644106,0.000000000000000E+000,0.000000000000000E+000,0.438541161808240,0.149100502400547,0.587641664208788,0.149100502400547,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.322982992456987 
 05/07  22:00:00,1.90636273401865,0.000000000000000E+000,0.000000000000000E+000,0.347081028663404,0.118921287548394,0.466002316211796,0.118921287548394,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.256464351184501 
 05/07  23:00:00,1.42526853255191,0.000000000000000E+000,0.000000000000000E+000,0.249166308660020,8.606212262581413E-002,0.335228431285833,8.606212262581413E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.182899903690281 
 05/07  24:00:00,0.941887313459626,0.000000000000000E+000,0.000000000000000E+000,0.156245898588546,5.405771597488679E-002,0.210303614563433,5.405771597488679E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.103204324068401 
 05/08  01:00:00,0.708340163554941,0.000000000000000E+000,0.000000000000000E+000,9.292995338617073E-002,3.215524071514060E-002,0.125085194101311,3.215524071514060E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.515746587399905E-002 
 05/08  02:00:00,0.592589204635162,0.000000000000000E+000,0.000000000000000E+000,4.759561983401485E-002,1.647140720783258E-002,6.406702704184730E-002,1.647140720783258E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.705904015392144E-002 
 05/08  03:00:00,0.538909559343100,0.000000000000000E+000,0.000000000000000E+000,1.490177129587578E-002,5.157929786306445E-003,2.005970108218222E-002,5.157929786306445E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.941515991835352E-002 
 05/08  04:00:00,0.541244536803822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.402544358993359E-002 
 05/08  05:00:00,0.703124015209248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.194596668095092 
 05/08  06:00:00,1.04126534186922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.400147014841692 
 05/08  07:00:00,1.35002919412936,0.000000000000000E+000,0.000000000000000E+000,4.808908404410035E-002,1.629358014713402E-002,6.438266419123431E-002,1.629358014713402E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.452924927540727 
 05/08  08:00:00,1.28576330328593,0.000000000000000E+000,0.000000000000000E+000,6.697697486223285E-002,2.204417900564268E-002,8.902115386787555E-002,2.204417900564268E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.435339240332061 
 05/08  09:00:00,1.23093761599115,0.000000000000000E+000,0.000000000000000E+000,9.685861331438533E-002,3.085125331180151E-002,0.127709866626187,3.085125331180151E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.387890644576984 
 05/08  10:00:00,1.30864886495635,0.000000000000000E+000,0.000000000000000E+000,0.189390900216390,5.802280584408309E-002,0.247413706060473,5.802280584408309E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.333757997845476 
 05/08  11:00:00,1.34475309039233,0.000000000000000E+000,0.000000000000000E+000,0.243545308011909,7.165642069001764E-002,0.315201728701926,7.165642069001764E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.286764973354984 
 05/08  12:00:00,1.41811080582939,0.000000000000000E+000,0.000000000000000E+000,0.343484963072862,9.658384952790419E-002,0.440068812600766,9.658384952790419E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.250134794406571 
 05/08  13:00:00,1.49451830220977,0.000000000000000E+000,0.000000000000000E+000,0.437090960051802,0.121831452931020,0.558922412982823,0.121831452931020,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.229606111824253 
 05/08  14:00:00,1.61722657097827,0.000000000000000E+000,0.000000000000000E+000,0.556279281513477,0.154031077215737,0.710310358729216,0.154031077215737,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.208254550445423 
 05/08  15:00:00,1.85064543792632,0.000000000000000E+000,0.000000000000000E+000,0.716606096999566,0.196646949100449,0.913253046100014,0.196646949100449,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.211668824777255 
 05/08  16:00:00,2.11748452555618,0.000000000000000E+000,0.000000000000000E+000,0.812454253027530,0.227027271711535,1.03948152473907,0.227027271711535,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.238165893684078 
 05/08  17:00:00,2.54908944835778,0.000000000000000E+000,0.000000000000000E+000,0.954604500181703,0.270936217502053,1.22554071768376,0.270936217502053,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.296510032198411 
 05/08  18:00:00,2.61023081990479,0.000000000000000E+000,0.000000000000000E+000,0.891161174150233,0.257412907847455,1.14857408199769,0.257412907847455,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.351899568999741 
 05/08  19:00:00,2.51076861210022,0.000000000000000E+000,0.000000000000000E+000,0.773583317766217,0.233971185889377,1.00755450365559,0.233971185889377,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.362152571606978 
 05/08  20:00:00,2.49397663851020,0.000000000000000E+000,0.000000000000000E+000,0.654139221170233,0.206312518774582,0.860451739944813,0.206312518774582,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.329415789865779 
 05/08  21:00:00,2.41503251800383,0.000000000000000E+000,0.000000000000000E+000,0.543885821818159,0.178005459912730,0.721891281730891,0.178005459912730,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.289971382451437 
 05/08  22:00:00,1.98934257869378,0.000000000000000E+000,0.000000000000000E+000,0.453909660262735,0.149445844179257,0.603355504441992,0.149445844179257,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.230384242188275 
 05/08  23:00:00,1.53594936804081,0.000000000000000E+000,0.000000000000000E+000,0.359116510653329,0.118753093663302,0.477869604316633,0.118753093663302,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.166474423912022 
 05/08  24:00:00,1.06796068575391,0.000000000000000E+000,0.000000000000000E+000,0.261941930258421,8.711775214817817E-002,0.349059682406600,8.711775214817817E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.709531685526827E-002 
 05/09  01:00:00,0.845162977822333,0.000000000000000E+000,0.000000000000000E+000,0.196510546163267,6.553748782898748E-002,0.262048033992255,6.553748782898748E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.501744025044615E-002 
 05/09  02:00:00,0.727590836384351,0.000000000000000E+000,0.000000000000000E+000,0.149253874029378,4.991326421915554E-002,0.199167138248534,4.991326421915554E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.696056069642348E-002 
 05/09  03:00:00,0.672931967095071,0.000000000000000E+000,0.000000000000000E+000,0.115471991019337,3.871987503028997E-002,0.154191866049627,3.871987503028997E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.930540270288059E-002 
 05/09  04:00:00,0.661908970718153,0.000000000000000E+000,0.000000000000000E+000,9.047475789172674E-002,3.041797429104302E-002,0.120892732182770,3.041797429104302E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.379714532149568E-002 
 05/09  05:00:00,0.820292281955359,0.000000000000000E+000,0.000000000000000E+000,8.820139517151496E-002,2.969252076031872E-002,0.117893915931834,2.969252076031872E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.193871018909369 
 05/09  06:00:00,1.19445025123440,0.000000000000000E+000,0.000000000000000E+000,0.115838469422314,3.909686318125885E-002,0.154935332603573,3.909686318125885E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.398396591603302 
 05/09  07:00:00,1.47200066891346,0.000000000000000E+000,0.000000000000000E+000,0.141427903598858,4.690244126873327E-002,0.188330344867591,4.690244126873327E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.450948721648466 
 05/09  08:00:00,1.38115619106071,0.000000000000000E+000,0.000000000000000E+000,0.140515178890342,4.575609050009256E-002,0.186271269390434,4.575609050009256E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.433482012584283 
 05/09  09:00:00,1.33347910967071,0.000000000000000E+000,0.000000000000000E+000,0.175880126443113,5.603905473396514E-002,0.231919181177078,5.603905473396514E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.386222823705653 
 05/09  10:00:00,1.38947762683161,0.000000000000000E+000,0.000000000000000E+000,0.251210601890417,7.846414769976795E-002,0.329674749590186,7.846414769976795E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.332325716191024 
 05/09  11:00:00,1.40398974937875,0.000000000000000E+000,0.000000000000000E+000,0.287806196538917,8.784620232118452E-002,0.375652398860101,8.784620232118452E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.285550962183229 
 05/09  12:00:00,1.42897991809702,0.000000000000000E+000,0.000000000000000E+000,0.348070016550979,0.103911443100119,0.451981459651098,0.103911443100119,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.249091259623870 
 05/09  13:00:00,1.46638064775036,0.000000000000000E+000,0.000000000000000E+000,0.410253132797996,0.121467166998713,0.531720299796711,0.121467166998713,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.228670570550960 
 05/09  14:00:00,1.55230180351847,0.000000000000000E+000,0.000000000000000E+000,0.499313511678612,0.146905750072940,0.646219261751551,0.146905750072940,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.207420879963286 
 05/09  15:00:00,1.73892104026793,0.000000000000000E+000,0.000000000000000E+000,0.621159106300701,0.181212533287535,0.802371639588237,0.181212533287535,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.210825833630635 
 05/09  16:00:00,1.98201385054149,0.000000000000000E+000,0.000000000000000E+000,0.699245325286193,0.205727687102040,0.904973012388234,0.205727687102040,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.237203731020220 
 05/09  17:00:00,2.35704243960527,0.000000000000000E+000,0.000000000000000E+000,0.798349455220384,0.236351262306342,1.03470071752673,0.236351262306342,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.295303023602933 
 05/09  18:00:00,2.46192905743938,0.000000000000000E+000,0.000000000000000E+000,0.771427301715356,0.230269829813002,1.00169713152836,0.230269829813002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.350474757003662 
 05/09  19:00:00,2.38944722295771,0.000000000000000E+000,0.000000000000000E+000,0.677360681278084,0.210324916124849,0.887685597402932,0.210324916124849,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.360700088717132 
 05/09  20:00:00,2.39709656629585,0.000000000000000E+000,0.000000000000000E+000,0.578430787865077,0.186463792595485,0.764894580460564,0.186463792595485,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.328092877135686 
 05/09  21:00:00,2.33969018452702,0.000000000000000E+000,0.000000000000000E+000,0.486063774941659,0.161647866898980,0.647711641840638,0.161647866898980,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.288808688864877 
 05/09  22:00:00,1.91297275260034,0.000000000000000E+000,0.000000000000000E+000,0.395026544589477,0.132847119248165,0.527873663837643,0.132847119248165,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.229496256699186 
 05/09  23:00:00,1.45877332993409,0.000000000000000E+000,0.000000000000000E+000,0.299602276321985,0.101679359469256,0.401281635791243,0.101679359469256,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.165886354330696 
 05/09  24:00:00,0.993124581991202,0.000000000000000E+000,0.000000000000000E+000,0.204454124880840,7.004909834401078E-002,0.274503223224850,7.004909834401078E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.681567227430558E-002 
 05/10  01:00:00,0.583001579598254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.490407601862289E-002 
 05/10  02:00:00,0.624764630201979,0.000000000000000E+000,0.000000000000000E+000,7.153785419094368E-002,2.479769896257044E-002,9.633555315351419E-002,2.479769896257044E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.696593960907217E-002 
 05/10  03:00:00,0.582327429724090,0.000000000000000E+000,0.000000000000000E+000,4.730361278065801E-002,1.639504996777190E-002,6.369866274842971E-002,1.639504996777190E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.919406863309840E-002 
 05/10  04:00:00,0.577580435196956,0.000000000000000E+000,0.000000000000000E+000,2.732029689065772E-002,9.470039363981319E-003,3.679033625463907E-002,9.470039363981319E-003,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.357100572842943E-002 
 05/10  05:00:00,0.734844893090161,0.000000000000000E+000,0.000000000000000E+000,2.462393203627818E-002,8.535569300580199E-003,3.315950133685846E-002,8.535569300580199E-003,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.193158044639146 
 05/10  06:00:00,1.10083689298562,0.000000000000000E+000,0.000000000000000E+000,4.674702327070481E-002,1.620291258077153E-002,6.294993585147617E-002,1.620291258077153E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.396768630106622 
 05/10  07:00:00,1.39499602892519,0.000000000000000E+000,0.000000000000000E+000,8.468970981899948E-002,2.853661702139118E-002,0.113226326840391,2.853661702139118E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.449048099687401 
 05/10  08:00:00,1.24645201254726,0.000000000000000E+000,0.000000000000000E+000,4.038852806239160E-002,1.302783922590152E-002,5.341636728829298E-002,1.302783922590152E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.431632736172977 
 05/10  09:00:00,1.32673289908964,0.000000000000000E+000,0.000000000000000E+000,0.173793417636935,5.303981376498845E-002,0.226833231401924,5.303981376498845E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.384562562899735 
 05/10  10:00:00,1.43688137978019,0.000000000000000E+000,0.000000000000000E+000,0.290952092212910,8.755207891264349E-002,0.378504171125553,8.755207891264349E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.330900047604235 
 05/10  11:00:00,1.43615563641570,0.000000000000000E+000,0.000000000000000E+000,0.315606388729337,9.342017961730474E-002,0.409026568346643,9.342017961730474E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.284342679733645 
 05/10  12:00:00,1.45999257139603,0.000000000000000E+000,0.000000000000000E+000,0.374733098342761,0.109299653129021,0.484032751471783,0.109299653129021,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.248052621102196 
 05/10  13:00:00,1.50623106771154,0.000000000000000E+000,0.000000000000000E+000,0.444078305257349,0.128423447487271,0.572501752744622,0.128423447487271,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.227739537564223 
 05/10  14:00:00,1.59265171632858,0.000000000000000E+000,0.000000000000000E+000,0.533973719571523,0.153424969284934,0.687398688856458,0.153424969284934,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.206591365668495 
 05/10  15:00:00,1.75090331819624,0.000000000000000E+000,0.000000000000000E+000,0.634470641522521,0.180722127752814,0.815192769275335,0.180722127752814,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.209986981871847 
 05/10  16:00:00,1.98338978495996,0.000000000000000E+000,0.000000000000000E+000,0.703779251732195,0.203526461509490,0.907305713241684,0.203526461509490,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.236246964585237 
 05/10  17:00:00,2.33322805815566,0.000000000000000E+000,0.000000000000000E+000,0.782049867751524,0.230037141354689,1.01208700910621,0.230037141354689,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.294102350573834 
 05/10  18:00:00,2.40760814648243,0.000000000000000E+000,0.000000000000000E+000,0.730709268303086,0.218083891168667,0.948793159471751,0.218083891168667,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.349057818103317 
 05/10  19:00:00,2.36422076105279,0.000000000000000E+000,0.000000000000000E+000,0.661320261925386,0.202583774948819,0.863904036874204,0.202583774948819,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.359255187340939 
 05/10  20:00:00,2.40614339347382,0.000000000000000E+000,0.000000000000000E+000,0.590009294770264,0.185248002322912,0.775257297093175,0.185248002322912,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.326776987681039 
 05/10  21:00:00,2.38547337442654,0.000000000000000E+000,0.000000000000000E+000,0.525738931709484,0.168912316028993,0.694651247738476,0.168912316028993,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.287652272866562 
 05/10  22:00:00,1.99367103904722,0.000000000000000E+000,0.000000000000000E+000,0.461255665785285,0.148199139935892,0.609454805721177,0.148199139935892,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.228613401262537 
 05/10  23:00:00,1.56982866041753,0.000000000000000E+000,0.000000000000000E+000,0.388193786449461,0.124727162417045,0.512920948866506,0.124727162417045,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.165302371738872 
 05/10  24:00:00,1.13179866936076,0.000000000000000E+000,0.000000000000000E+000,0.312913294783094,0.100540353275237,0.413453648058329,0.100540353275237,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.653933481038328E-002 
 05/11  01:00:00,0.927907210092799,0.000000000000000E+000,0.000000000000000E+000,0.261159125592344,8.391226375147340E-002,0.345071389343818,8.391226375147340E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.473831716934925E-002 
 05/11  02:00:00,0.825021650085792,0.000000000000000E+000,0.000000000000000E+000,0.224621931046364,7.217207938102259E-002,0.296794010427385,7.217207938102259E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.676450221901183E-002 
 05/11  03:00:00,0.781854824180434,0.000000000000000E+000,0.000000000000000E+000,0.199299214199240,6.403472820949881E-002,0.263333942408739,6.403472820949881E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.908618342913115E-002 
 05/11  04:00:00,0.784177051625137,0.000000000000000E+000,0.000000000000000E+000,0.184525225309200,5.908385503765177E-002,0.243609080346851,5.908385503765177E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.334887806439549E-002 
 05/11  05:00:00,0.950419805426644,0.000000000000000E+000,0.000000000000000E+000,0.189023027458143,6.041788562227954E-002,0.249440913080423,6.041788562227954E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.192451545232063 
 05/11  06:00:00,1.33470601983826,0.000000000000000E+000,0.000000000000000E+000,0.226341799279628,7.209326571770087E-002,0.298435064997328,7.209326571770087E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.395152627813405 
 05/11  07:00:00,1.63366259120304,0.000000000000000E+000,0.000000000000000E+000,0.269841499287205,8.393945525008076E-002,0.353780954537284,8.393945525008076E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.447160034268355 
 05/11  08:00:00,1.57828952182213,0.000000000000000E+000,0.000000000000000E+000,0.297001909932121,9.009003938196440E-002,0.387091949314087,9.009003938196440E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.429794663422056 
 05/11  09:00:00,1.53549558162124,0.000000000000000E+000,0.000000000000000E+000,0.337540644210155,9.970696328582764E-002,0.437247607495981,9.970696328582764E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.382910869337278 
 05/11  10:00:00,1.70265222954597,0.000000000000000E+000,0.000000000000000E+000,0.500361204901949,0.145331333291281,0.645692538193231,0.145331333291281,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.329482530302333 
 05/11  11:00:00,1.70520963619897,0.000000000000000E+000,0.000000000000000E+000,0.528160019148416,0.151121664311251,0.679281683459668,0.151121664311251,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.283141564403884 
 05/11  12:00:00,1.74586578902575,0.000000000000000E+000,0.000000000000000E+000,0.601750391458270,0.169187889810853,0.770938281269123,0.169187889810853,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.247020308934580 
 05/11  13:00:00,1.79843698991789,0.000000000000000E+000,0.000000000000000E+000,0.676975168475535,0.188657780238998,0.865632948714533,0.188657780238998,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.226814263800669 
 05/11  14:00:00,1.89005072709812,0.000000000000000E+000,0.000000000000000E+000,0.771936130732688,0.213686056525699,0.985622187258388,0.213686056525699,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.205766878036108 
 05/11  15:00:00,2.07438093627024,0.000000000000000E+000,0.000000000000000E+000,0.894194697657866,0.245308696973186,1.13950339463105,0.245308696973186,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.209153974590124 
 05/11  16:00:00,2.26015546090821,0.000000000000000E+000,0.000000000000000E+000,0.924936455209042,0.260086701910689,1.18502315711973,0.260086701910689,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.235295196655450 
 05/11  17:00:00,2.59143527238901,0.000000000000000E+000,0.000000000000000E+000,0.986654779985320,0.284833834105932,1.27148861409125,0.284833834105932,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.292907959822144 
 05/11  18:00:00,2.60290116059012,0.000000000000000E+000,0.000000000000000E+000,0.884179415378175,0.261315249812243,1.14549466519042,0.261315249812243,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.347649326492339 
 05/11  19:00:00,2.53583391092084,0.000000000000000E+000,0.000000000000000E+000,0.797009203624586,0.239944643216497,1.03695384684108,0.239944643216497,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.357818527242115 
 05/11  20:00:00,2.57961991080445,0.000000000000000E+000,0.000000000000000E+000,0.727184721357648,0.222857528472771,0.950042249830420,0.222857528472771,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.325468552274420 
 05/11  21:00:00,2.55709959765611,0.000000000000000E+000,0.000000000000000E+000,0.661269940295771,0.206157410253503,0.867427350549275,0.206157410253503,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.286502393285334 
 05/11  22:00:00,2.13303606735706,0.000000000000000E+000,0.000000000000000E+000,0.570022914099172,0.179674867299402,0.749697781398573,0.179674867299402,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.227735453894972 
 05/11  23:00:00,1.67714156360578,0.000000000000000E+000,0.000000000000000E+000,0.471020208346501,0.149794728579477,0.620814936925977,0.149794728579477,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.164721286867649 
 05/11  24:00:00,1.20643375643177,0.000000000000000E+000,0.000000000000000E+000,0.369601062110844,0.118763652401101,0.488364714511945,0.118763652401101,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.626335542778634E-002 
 05/12  01:00:00,0.979350357906540,0.000000000000000E+000,0.000000000000000E+000,0.299704629819204,9.694863416762778E-002,0.396653263986832,9.694863416762778E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.459959034007842E-002 
 05/12  02:00:00,0.859292046435126,0.000000000000000E+000,0.000000000000000E+000,0.249921707464100,8.124097512438672E-002,0.331162682588487,8.124097512438672E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.666622640724708E-002 
 05/12  03:00:00,0.798846799435845,0.000000000000000E+000,0.000000000000000E+000,0.211308415028184,6.912687049629521E-002,0.280435285524479,6.912687049629521E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.897681556880138E-002 
 05/12  04:00:00,0.784376651714967,0.000000000000000E+000,0.000000000000000E+000,0.183737068422964,6.029463311253067E-002,0.244031701535494,6.029463311253067E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.312585696558404E-002 
 05/12  05:00:00,0.937185992688222,0.000000000000000E+000,0.000000000000000E+000,0.178240280898622,5.867167530546936E-002,0.236911956204091,5.867167530546936E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.191746689369974 
 05/12  06:00:00,1.30467924423035,0.000000000000000E+000,0.000000000000000E+000,0.202994395444068,6.702299883365007E-002,0.270017394277718,6.702299883365007E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.393543522925111 
 05/12  07:00:00,1.59982517287913,0.000000000000000E+000,0.000000000000000E+000,0.243755192000201,7.806778377632900E-002,0.321822975776530,7.806778377632900E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.445280594705196 
 05/12  08:00:00,1.53900392894966,0.000000000000000E+000,0.000000000000000E+000,0.266895371361522,8.274034704360578E-002,0.349635718405126,8.274034704360578E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.427965301458545 
 05/12  09:00:00,1.54591125298210,0.000000000000000E+000,0.000000000000000E+000,0.345995959323318,0.103309689426488,0.449305648749806,0.103309689426488,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.381268499444311 
 05/12  10:00:00,1.72572550204260,0.000000000000000E+000,0.000000000000000E+000,0.519282451979171,0.150893674707221,0.670176126686392,0.150893674707221,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.328072214305800 
 05/12  11:00:00,1.74607137697821,0.000000000000000E+000,0.000000000000000E+000,0.562433676062061,0.158904934884383,0.721338610946447,0.158904934884383,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.281946377696350 
 05/12  12:00:00,1.83437818875347,0.000000000000000E+000,0.000000000000000E+000,0.675180740442966,0.185297176484249,0.860477916927216,0.185297176484249,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.245993073004209 
 05/12  13:00:00,1.89336738359623,0.000000000000000E+000,0.000000000000000E+000,0.755160499905817,0.206323599643469,0.961484099549286,0.206323599643469,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.225893506644254 
 05/12  14:00:00,1.99146794175088,0.000000000000000E+000,0.000000000000000E+000,0.854826290817716,0.233032931455059,1.08785922227278,0.233032931455059,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.204947057674476 
 05/12  15:00:00,2.15835622073675,0.000000000000000E+000,0.000000000000000E+000,0.962988762699049,0.261319119104288,1.22430788180334,0.261319119104288,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.208324771884357 
 05/12  16:00:00,2.37582101889498,0.000000000000000E+000,0.000000000000000E+000,1.01930960970775,0.282324636622795,1.30163424633055,0.282324636622795,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.234349665431400 
 05/12  17:00:00,2.72941588804029,0.000000000000000E+000,0.000000000000000E+000,1.09930396782684,0.311352139805199,1.41065610763204,0.311352139805199,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.291721081932629 
 05/12  18:00:00,2.72752674613743,0.000000000000000E+000,0.000000000000000E+000,0.986536691634797,0.284985509168761,1.27152220080356,0.284985509168761,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.346247376426516 
 05/12  19:00:00,2.63136760008756,0.000000000000000E+000,0.000000000000000E+000,0.874308194702271,0.259608685109918,1.13391687981219,0.259608685109918,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.356389183437727 
 05/12  20:00:00,2.63759170178543,0.000000000000000E+000,0.000000000000000E+000,0.773906049819528,0.235409835545239,1.00931588536477,0.235409835545239,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.324166707721056 
 05/12  21:00:00,2.58761526603785,0.000000000000000E+000,0.000000000000000E+000,0.685354780097694,0.213732412029888,0.899087192127581,0.213732412029888,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.285358220088771 
 05/12  22:00:00,2.15722128751224,0.000000000000000E+000,0.000000000000000E+000,0.589047640158138,0.185709345265096,0.774756985423234,0.185709345265096,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.226861470025496 
 05/12  23:00:00,1.70105170874675,0.000000000000000E+000,0.000000000000000E+000,0.489580311694867,0.155723654057016,0.645303965751882,0.155723654057016,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.164142403182716 
 05/12  24:00:00,1.23357098184099,0.000000000000000E+000,0.000000000000000E+000,0.390331535489867,0.125444666214766,0.515776201704631,0.125444666214766,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.598909364430931E-002 
 05/13  01:00:00,1.02607727251905,0.000000000000000E+000,0.000000000000000E+000,0.330481019943410,0.106206541092450,0.436687561035861,0.106206541092450,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.734518067059893E-002 
 05/13  02:00:00,0.912080443249885,0.000000000000000E+000,0.000000000000000E+000,0.287012202140572,9.223682142073644E-002,0.379249023561309,9.223682142073644E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.875704173295939E-002 
 05/13  03:00:00,0.861451969532083,0.000000000000000E+000,0.000000000000000E+000,0.256878661791964,8.255287945068378E-002,0.339431541242646,8.255287945068378E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.122032468257500E-002 
 05/13  04:00:00,0.852999586792251,0.000000000000000E+000,0.000000000000000E+000,0.230937401288537,7.446895883899468E-002,0.305406360127532,7.446895883899468E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.770297569843025E-002 
 05/13  05:00:00,1.01845345959302,0.000000000000000E+000,0.000000000000000E+000,0.227048670005680,7.346054607171623E-002,0.300509216077397,7.346054607171623E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.205320200523943 
 05/13  06:00:00,1.41420014736745,0.000000000000000E+000,0.000000000000000E+000,0.254905756883010,8.274741681978993E-002,0.337653173702801,8.274741681978993E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.424803125919209 
 05/13  07:00:00,1.72968525250769,0.000000000000000E+000,0.000000000000000E+000,0.299014115337754,9.427515324854586E-002,0.393289268586299,9.427515324854586E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.482513002675338 
 05/13  08:00:00,1.68405961151613,0.000000000000000E+000,0.000000000000000E+000,0.324687812312403,9.932551615434795E-002,0.424013328466750,9.932551615434795E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.466206047121356 
 05/13  09:00:00,1.71483863720648,0.000000000000000E+000,0.000000000000000E+000,0.415772560537438,0.122883546626142,0.538656107163580,0.122883546626142,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.415814330764190 
 05/13  10:00:00,1.91733430919711,0.000000000000000E+000,0.000000000000000E+000,0.606492827195774,0.175126456132873,0.781619283328646,0.175126456132873,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.357321594795775 
 05/13  11:00:00,1.91495012980437,0.000000000000000E+000,0.000000000000000E+000,0.635023079540652,0.178644922244274,0.813668001784925,0.178644922244274,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.306006938174010 
 05/13  12:00:00,1.96046033067932,0.000000000000000E+000,0.000000000000000E+000,0.720282235147208,0.197699835002119,0.917982070149327,0.197699835002119,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.266760517368448 
 05/13  13:00:00,1.98914664086864,0.000000000000000E+000,0.000000000000000E+000,0.781242734019673,0.214448547214859,0.995691281234532,0.214448547214859,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.243877514846266 
 05/13  14:00:00,2.06505277877184,0.000000000000000E+000,0.000000000000000E+000,0.867767170878509,0.238207029657140,1.10597420053565,0.238207029657140,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.221291312956893 
 05/13  15:00:00,2.23547933335879,0.000000000000000E+000,0.000000000000000E+000,0.979201623191686,0.268788362794598,1.24798998598628,0.268788362794598,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.224706777821011 
 05/13  16:00:00,2.42931072908276,0.000000000000000E+000,0.000000000000000E+000,1.01451044959048,0.284191711536710,1.29870216112719,0.284191711536710,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.254853512840484 
 05/13  17:00:00,2.78631302723503,0.000000000000000E+000,0.000000000000000E+000,1.09382495525469,0.313230772224187,1.40705572747887,0.313230772224187,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.316866642783809 
 05/13  18:00:00,2.79135511470461,0.000000000000000E+000,0.000000000000000E+000,0.981130551976369,0.286473341676743,1.26760389365311,0.286473341676743,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.379683709156352 
 05/13  19:00:00,2.70269258758814,0.000000000000000E+000,0.000000000000000E+000,0.872514056286026,0.260643837049449,1.13315789333548,0.260643837049449,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.394228375825673 
 05/13  20:00:00,2.71976582648949,0.000000000000000E+000,0.000000000000000E+000,0.781964484116390,0.238762923881476,1.02072740799786,0.238762923881476,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.360073911580146 
 05/13  21:00:00,2.66841733035123,0.000000000000000E+000,0.000000000000000E+000,0.697137172188769,0.217365636545928,0.914502808734698,0.217365636545928,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.315137781841243 
 05/13  22:00:00,2.22259058257378,0.000000000000000E+000,0.000000000000000E+000,0.599318580992240,0.188917316652704,0.788235897644944,0.188917316652704,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.250458618306486 
 05/13  23:00:00,1.73833769519864,0.000000000000000E+000,0.000000000000000E+000,0.494860555171644,0.157380095950017,0.652240651121662,0.157380095950017,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.178956846501176 
 05/13  24:00:00,1.24245461597165,0.000000000000000E+000,0.000000000000000E+000,0.388018515984078,0.124682202016743,0.512700718000821,0.124682202016743,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.101374523143034 
 05/14  01:00:00,1.01702376349512,0.000000000000000E+000,0.000000000000000E+000,0.323756811124103,0.104030592160961,0.427787403285063,0.104030592160961,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.719182939746106E-002 
 05/14  02:00:00,0.900100531449807,0.000000000000000E+000,0.000000000000000E+000,0.278037643798943,8.933919624228925E-002,0.367376840041231,8.933919624228925E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.864931345295878E-002 
 05/14  03:00:00,0.846878567235651,0.000000000000000E+000,0.000000000000000E+000,0.245950308040231,7.902763333560192E-002,0.324977941375834,7.902763333560192E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.110052225295675E-002 
 05/14  04:00:00,0.833860947222694,0.000000000000000E+000,0.000000000000000E+000,0.216484086168344,7.002800010270054E-002,0.286512086271044,7.002800010270054E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.745860998536173E-002 
 05/14  05:00:00,0.995763863829548,0.000000000000000E+000,0.000000000000000E+000,0.210238099371800,6.834485605809333E-002,0.278582955429894,6.834485605809333E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.204556865407971 
 05/14  06:00:00,1.35311136203408,0.000000000000000E+000,0.000000000000000E+000,0.209699314026696,6.860785783309291E-002,0.278307171859790,6.860785783309291E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.423060342428853 
 05/14  07:00:00,1.69877722437652,0.000000000000000E+000,0.000000000000000E+000,0.276488500711945,8.794057497451591E-002,0.364429075686461,8.794057497451591E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.480465167444004 
 05/14  08:00:00,1.65262453404691,0.000000000000000E+000,0.000000000000000E+000,0.301479491373178,9.310944661130992E-002,0.394588937984487,9.310944661130992E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.464195360134405 
 05/14  09:00:00,1.65962394383611,0.000000000000000E+000,0.000000000000000E+000,0.373678620267929,0.111577449792336,0.485256070060265,0.111577449792336,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.413999674497133 
 05/14  10:00:00,1.82117157948981,0.000000000000000E+000,0.000000000000000E+000,0.531305933560973,0.155711289088318,0.687017222649291,0.155711289088318,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.355760925767835 
 05/14  11:00:00,1.82718286254653,0.000000000000000E+000,0.000000000000000E+000,0.565090567577723,0.162131092436095,0.727221660013818,0.162131092436095,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.304686012687276 
 05/14  12:00:00,1.85484766638897,0.000000000000000E+000,0.000000000000000E+000,0.634900263444885,0.178606210957441,0.813506474402325,0.178606210957441,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.265623448825094 
 05/14  13:00:00,1.91220114599073,0.000000000000000E+000,0.000000000000000E+000,0.719225613899181,0.200535956501628,0.919761570400809,0.200535956501628,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.242861730802085 
 05/14  14:00:00,1.99565092325279,0.000000000000000E+000,0.000000000000000E+000,0.812465489781405,0.225013332104121,1.03747882188553,0.225013332104121,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.220384836087970 
 05/14  15:00:00,2.18930743326758,0.000000000000000E+000,0.000000000000000E+000,0.943723158470070,0.259009165465364,1.20273232393543,0.259009165465364,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.223792539780653 
 05/14  16:00:00,2.40825207974264,0.000000000000000E+000,0.000000000000000E+000,0.999402987990967,0.279289273021965,1.27869226101293,0.279289273021965,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.253804763614617 
 05/14  17:00:00,2.79540933666804,0.000000000000000E+000,0.000000000000000E+000,1.10411240812770,0.313346949252614,1.41745935738031,0.313346949252614,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.315559322315400 
 05/14  18:00:00,2.82106759283027,0.000000000000000E+000,0.000000000000000E+000,1.00781229716324,0.291057941895351,1.29887023905859,0.291057941895351,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.378129841876518 
 05/14  19:00:00,2.71482467045694,0.000000000000000E+000,0.000000000000000E+000,0.883541857715168,0.263347488955237,1.14688934667041,0.263347488955237,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.392629005359536 
 05/14  20:00:00,2.71302828081737,0.000000000000000E+000,0.000000000000000E+000,0.777232848699979,0.238222350822877,1.01545519952285,0.238222350822877,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.358608574383030 
 05/14  21:00:00,2.64276477692937,0.000000000000000E+000,0.000000000000000E+000,0.676790632713798,0.213342022723429,0.890132655437227,0.213342022723429,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.313855381716852 
 05/14  22:00:00,2.20223750749282,0.000000000000000E+000,0.000000000000000E+000,0.583596694820057,0.185267883146717,0.768864577966776,0.185267883146717,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.249476862903697 
 05/14  23:00:00,1.72717562621527,0.000000000000000E+000,0.000000000000000E+000,0.486479100998961,0.155244184458077,0.641723285457040,0.155244184458077,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.178312143182428 
 05/14  24:00:00,1.24047957872810,0.000000000000000E+000,0.000000000000000E+000,0.386756719592361,0.124268302337127,0.511025021929488,0.124268302337127,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.101075181970816 
 05/15  01:00:00,1.00984152627024,0.000000000000000E+000,0.000000000000000E+000,0.323586557327242,0.103969402385336,0.427555959712577,0.103969402385336,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.418806297803180E-002 
 05/15  02:00:00,0.896125227495336,0.000000000000000E+000,0.000000000000000E+000,0.278729453283509,8.955613808581649E-002,0.368285591369326,8.955613808581649E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.637649868661537E-002 
 05/15  03:00:00,0.844290292344571,0.000000000000000E+000,0.000000000000000E+000,0.246880091740829,7.932196626112530E-002,0.326202058001954,7.932196626112530E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.865353600005515E-002 
 05/15  04:00:00,0.795224553646206,0.000000000000000E+000,0.000000000000000E+000,0.192116014961857,6.342452662673848E-002,0.255540541588596,6.342452662673848E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.246491884372119E-002 
 05/15  05:00:00,0.906716655326080,0.000000000000000E+000,0.000000000000000E+000,0.155912134489956,5.261963110857704E-002,0.208531765598533,5.261963110857704E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.189657542613389 
 05/15  06:00:00,1.10699063649183,0.000000000000000E+000,0.000000000000000E+000,5.736496231875869E-002,1.973584365538079E-002,7.710080597413960E-002,1.973584365538079E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.388771503490168 
 05/15  07:00:00,1.42170748445744,0.000000000000000E+000,0.000000000000000E+000,0.110913605960419,3.836455329571392E-002,0.149278159256133,3.836455329571392E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.439707722803908 
 05/15  08:00:00,1.28397355659624,0.000000000000000E+000,0.000000000000000E+000,7.432081459175160E-002,2.570725243221324E-002,0.100028067023965,2.570725243221324E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.422542580486291 
