Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/15  09:00:00,1.14430049075805,0.000000000000000E+000,0.000000000000000E+000,3.905612815743392E-002,1.350936122358772E-002,5.256548938102176E-002,1.350936122358772E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.376397896589046 
 05/15  10:00:00,1.05148887009781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.324011709047407 
 05/15  11:00:00,1.07407346834919,0.000000000000000E+000,0.000000000000000E+000,3.925707025935275E-002,1.357916423999159E-002,5.283623449934434E-002,1.357916423999159E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.278450845514426 
 05/15  12:00:00,1.04640866255736,0.000000000000000E+000,0.000000000000000E+000,5.621594257813197E-002,1.934047889116837E-002,7.555642146930049E-002,1.934047889116837E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.242945042266012 
 05/15  13:00:00,0.929901100455877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.223911323053184 
 05/15  14:00:00,0.901994241701835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.203332579898207 
 05/15  15:00:00,0.932175278860499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.206451711811442 
 05/15  16:00:00,1.07193716453798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.232100057404946 
 05/15  17:00:00,1.31581372877136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.288775030295748 
 05/15  18:00:00,1.45222860153148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.342471432624119 
 05/15  19:00:00,1.49349293353382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.352431396696178 
 05/15  20:00:00,1.62477303818812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.320663929488519 
 05/15  21:00:00,1.80317783556785,0.000000000000000E+000,0.000000000000000E+000,8.761607877567361E-002,3.032724538953968E-002,0.117943324165213,3.032724538953968E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.282064657581134 
 05/15  22:00:00,1.46399141663700,0.000000000000000E+000,0.000000000000000E+000,6.246969422320484E-002,2.165013415407202E-002,8.411982837727691E-002,2.165013415407202E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.224268756196214 
 05/15  23:00:00,1.07365144833916,0.000000000000000E+000,0.000000000000000E+000,1.456896512527136E-002,5.052619311651021E-003,1.962158443692238E-002,5.052619311651021E-003,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.162424524090086 
 05/15  24:00:00,0.717151619587901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.534593309585546E-002 
 05/16  01:00:00,0.582705331685378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.460782810574864E-002 
 05/16  02:00:00,0.528553815952448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.709067851305460E-002 
 05/16  03:00:00,0.519037734285241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.960303594267950E-002 
 05/16  04:00:00,0.540649037495026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.342994428113537E-002 
 05/16  05:00:00,0.698813046040809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.190285698926652 
 05/16  06:00:00,1.02977882922354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.388660502196017 
 05/16  07:00:00,1.27186914723483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.439147544837430 
 05/16  08:00:00,1.18329236751946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.421889458433469 
 05/16  09:00:00,1.09091339103013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.375576286242144 
 05/16  10:00:00,1.05056450493446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.323087343884060 
 05/16  11:00:00,1.02031898750778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.277532599172365 
 05/16  12:00:00,0.981239797315054,0.000000000000000E+000,0.000000000000000E+000,8.568442727597670E-003,2.806506305749332E-003,1.137494903334700E-002,2.806506305749332E-003,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.241957649459657 
 05/16  13:00:00,1.01329613054106,0.000000000000000E+000,0.000000000000000E+000,6.429436102518767E-002,2.074951051108513E-002,8.504387153627280E-002,2.074951051108513E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.222262481602093 
 05/16  14:00:00,1.07347561116612,0.000000000000000E+000,0.000000000000000E+000,0.131428007816937,4.167455222730983E-002,0.173102560044247,4.167455222730983E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.201711389318245 
 05/16  15:00:00,1.24913110967965,0.000000000000000E+000,0.000000000000000E+000,0.242674025041755,7.568028883231957E-002,0.318354313874075,7.568028883231957E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.205053228756517 
 05/16  16:00:00,1.46934594343333,0.000000000000000E+000,0.000000000000000E+000,0.303265889246359,9.562664102853023E-002,0.398892530274891,9.562664102853023E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.230616306025412 
 05/16  17:00:00,1.77015811630846,0.000000000000000E+000,0.000000000000000E+000,0.345994597673962,0.110087181071537,0.456081778745498,0.110087181071537,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.287037639087347 
 05/16  18:00:00,1.93942855638040,0.000000000000000E+000,0.000000000000000E+000,0.369980480035747,0.118968718197090,0.488949198232837,0.118968718197090,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.340722189240206 
 05/16  19:00:00,1.94296366261835,0.000000000000000E+000,0.000000000000000E+000,0.338817643033600,0.112329318953382,0.451146961986981,0.112329318953382,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.350755163793720 
 05/16  20:00:00,2.02435584631763,0.000000000000000E+000,0.000000000000000E+000,0.299436104324133,0.101775274662147,0.401211378986280,0.101775274662147,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.319035358631741 
 05/16  21:00:00,2.02609074102206,0.000000000000000E+000,0.000000000000000E+000,0.253928324634842,8.814429765138559E-002,0.342072622286229,8.814429765138559E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.280848264914332 
 05/16  22:00:00,1.64171440622882,0.000000000000000E+000,0.000000000000000E+000,0.194972653535496,6.772176240585047E-002,0.262694415941346,6.772176240585047E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.223417158223970 
 05/16  23:00:00,1.22153473761125,0.000000000000000E+000,0.000000000000000E+000,0.124720662566773,4.334791207690303E-002,0.168068574643676,4.334791207690303E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.161860823155419 
 05/16  24:00:00,0.787266719935289,0.000000000000000E+000,0.000000000000000E+000,5.234923644117093E-002,1.820749344171702E-002,7.055672988288791E-002,1.820749344171702E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.490430356035599E-002 
 05/17  01:00:00,0.583068559647750,0.000000000000000E+000,0.000000000000000E+000,7.835437520005780E-004,2.728882525090726E-004,1.056432004509653E-003,2.728882525090726E-004,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.391462406360834E-002 
 05/17  02:00:00,0.527885219546627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.642208210723319E-002 
 05/17  03:00:00,0.518311907602130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.887720925956750E-002 
 05/17  04:00:00,0.539998127383242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.277903416935407E-002 
 05/17  05:00:00,0.697607771914985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.189080424800827 
 05/17  06:00:00,1.02762626518886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.386507938161339 
 05/17  07:00:00,1.26939197113361,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.436670368736218 
 05/17  08:00:00,1.18118226001034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.419779350924354 
 05/17  09:00:00,1.08894054159575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.373603436807771 
 05/17  10:00:00,1.10586703236145,0.000000000000000E+000,0.000000000000000E+000,4.333910052769407E-002,1.389015036050204E-002,5.722925088819603E-002,1.389015036050204E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.321160620422855 
 05/17  11:00:00,1.14314570689359,0.000000000000000E+000,0.000000000000000E+000,9.454858854445533E-002,2.973324982445694E-002,0.124281838368912,2.973324982445694E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.276077480189266 
 05/17  12:00:00,1.15495202991457,0.000000000000000E+000,0.000000000000000E+000,0.142163347307057,4.393335075291915E-002,0.186096698059977,4.393335075291915E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.240948133032538 
 05/17  13:00:00,1.19778944588661,0.000000000000000E+000,0.000000000000000E+000,0.207164750125191,6.326393720797956E-002,0.270428687333170,6.326393720797956E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.221370981150752 
 05/17  14:00:00,1.29485577722767,0.000000000000000E+000,0.000000000000000E+000,0.303517058945850,9.175995180776689E-002,0.395277010753617,9.175995180776689E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.200917104670418 
 05/17  15:00:00,1.49174190779904,0.000000000000000E+000,0.000000000000000E+000,0.432579101517996,0.129189263534084,0.561768365052080,0.129189263534084,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.204249975697902 
 05/17  16:00:00,1.73538609757383,0.000000000000000E+000,0.000000000000000E+000,0.511288595954019,0.154561332091699,0.665849928045716,0.154561332091699,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.229699062395078 
 05/17  17:00:00,2.08757786439457,0.000000000000000E+000,0.000000000000000E+000,0.593452322228481,0.181199829846696,0.774652152075176,0.181199829846696,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.285887013843778 
 05/17  18:00:00,2.21827371771814,0.000000000000000E+000,0.000000000000000E+000,0.587616813146772,0.181534556984937,0.769151370131709,0.181534556984937,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.339365178679070 
 05/17  19:00:00,2.17448203568190,0.000000000000000E+000,0.000000000000000E+000,0.518453894153359,0.165595435610826,0.684049329764184,0.165595435610826,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.349371169080070 
 05/17  20:00:00,2.12383718094883,0.000000000000000E+000,0.000000000000000E+000,0.377509405145541,0.124444026921176,0.501953432066716,0.124444026921176,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.317774640182509 
 05/17  21:00:00,2.06102883566598,0.000000000000000E+000,0.000000000000000E+000,0.282531545650039,9.558731817249780E-002,0.378118863822535,9.558731817249780E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.279740118021940 
 05/17  22:00:00,1.64087441264985,0.000000000000000E+000,0.000000000000000E+000,0.195893663073935,6.680701889161318E-002,0.262700681965548,6.680701889161318E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.222570898620798 
 05/17  23:00:00,1.18925470412535,0.000000000000000E+000,0.000000000000000E+000,0.101510525097841,3.483846112884355E-002,0.136348986226684,3.483846112884355E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.161300378086516 
 05/17  24:00:00,0.717581191570302,0.000000000000000E+000,0.000000000000000E+000,8.456819529218100E-004,2.924388393466482E-004,1.138120792268458E-003,2.924388393466482E-004,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.463738428598770E-002 
 05/18  01:00:00,0.692158753576568,0.000000000000000E+000,0.000000000000000E+000,8.183328943289611E-002,2.844607713370072E-002,0.110279366566597,2.844607713370072E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.378188343034065E-002 
 05/18  02:00:00,0.594266388625661,0.000000000000000E+000,0.000000000000000E+000,4.950334567414346E-002,1.721032990956877E-002,6.671367558371222E-002,1.721032990956877E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.608957560255458E-002 
 05/18  03:00:00,0.539670385223549,0.000000000000000E+000,0.000000000000000E+000,1.625020263504557E-002,5.652403100610113E-003,2.190260573565566E-002,5.652403100610113E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.833308114533064E-002 
 05/18  04:00:00,0.539052824943676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.183373172978856E-002 
 05/18  05:00:00,0.696187245076087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.187659897961928 
 05/18  06:00:00,1.02895197163137,0.000000000000000E+000,0.000000000000000E+000,2.707499382485429E-003,9.422814352937118E-004,3.649780817779152E-003,9.422814352937118E-004,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.384183863786067 
 05/18  07:00:00,1.31085750317137,0.000000000000000E+000,0.000000000000000E+000,3.259547637228274E-002,1.129239321995818E-002,4.388786959224092E-002,1.129239321995818E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.434248031181728 
 05/18  08:00:00,1.24150968015640,0.000000000000000E+000,0.000000000000000E+000,4.708323705105200E-002,1.579461346848316E-002,6.287785051953516E-002,1.579461346848316E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.417228920550875 
 05/18  09:00:00,1.20802159651390,0.000000000000000E+000,0.000000000000000E+000,9.157881591891967E-002,2.947967906563661E-002,0.121058494984556,2.947967906563661E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.371625996741362 
 05/18  10:00:00,1.24614927000636,0.000000000000000E+000,0.000000000000000E+000,0.151172913561799,4.770679689567782E-002,0.198879710457476,4.770679689567782E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.319792398498484 
 05/18  11:00:00,1.26361382274807,0.000000000000000E+000,0.000000000000000E+000,0.187850465451683,5.804810550391919E-002,0.245898570955602,5.804810550391919E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.274928863457050 
 05/18  12:00:00,1.28288494976927,0.000000000000000E+000,0.000000000000000E+000,0.241889632801686,7.312721670675933E-002,0.315016849508445,7.312721670675933E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.239960901438771 
 05/18  13:00:00,1.32830378671361,0.000000000000000E+000,0.000000000000000E+000,0.309431805552558,9.239613859022645E-002,0.401827944142784,9.239613859022645E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.220486065168133 
 05/18  14:00:00,1.43268094939386,0.000000000000000E+000,0.000000000000000E+000,0.412110969352553,0.121779607093199,0.533890576445753,0.121779607093199,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.200128711144474 
 05/18  15:00:00,1.62510696520470,0.000000000000000E+000,0.000000000000000E+000,0.538732398569346,0.157198673439670,0.695931072009018,0.157198673439670,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.203452326146629 
 05/18  16:00:00,1.88566903473866,0.000000000000000E+000,0.000000000000000E+000,0.630686073186649,0.186356616727244,0.817042689913893,0.186356616727244,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.228789237691735 
 05/18  17:00:00,2.23948479704365,0.000000000000000E+000,0.000000000000000E+000,0.714404183374081,0.213296468101627,0.927700651475708,0.213296468101627,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.284745447092325 
 05/18  18:00:00,2.33961408241219,0.000000000000000E+000,0.000000000000000E+000,0.684856533740536,0.206982169986130,0.891838703726664,0.206982169986130,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.338018209778168 
 05/18  19:00:00,2.29791280419935,0.000000000000000E+000,0.000000000000000E+000,0.616863442636259,0.191990155663779,0.808853598300039,0.191990155663779,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.347997669061663 
 05/18  20:00:00,2.34062263053220,0.000000000000000E+000,0.000000000000000E+000,0.545710247541390,0.174279284052434,0.719989531593823,0.174279284052434,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.316523990238767 
 05/18  21:00:00,2.31097176937124,0.000000000000000E+000,0.000000000000000E+000,0.473912679386135,0.155248047452272,0.629160726838407,0.155248047452272,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.278641188711337 
 05/18  22:00:00,1.89789558103436,0.000000000000000E+000,0.000000000000000E+000,0.391017791152658,0.129543049494312,0.520560840646970,0.129543049494312,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.221731908323881 
 05/18  23:00:00,1.45511190725276,0.000000000000000E+000,0.000000000000000E+000,0.301632219097721,0.101129181093146,0.402761400190868,0.101129181093146,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.160745167249733 
 05/18  24:00:00,1.00404690926173,0.000000000000000E+000,0.000000000000000E+000,0.215058962581100,7.280700238486475E-002,0.287865964965966,7.280700238486475E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.437525780372305E-002 
 05/19  01:00:00,0.778136168988509,0.000000000000000E+000,0.000000000000000E+000,0.146205485061271,5.018289821376284E-002,0.196388383275034,5.018289821376284E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.365028213384469E-002 
 05/19  02:00:00,0.649063311011828,0.000000000000000E+000,0.000000000000000E+000,9.023962915042140E-002,3.136399343922801E-002,0.121603622589649,3.136399343922801E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.599655098278356E-002 
 05/19  03:00:00,0.581841891006032,0.000000000000000E+000,0.000000000000000E+000,4.762242860836018E-002,1.655565950550679E-002,6.417808811386691E-002,1.655565950550679E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.822910454960165E-002 
 05/19  04:00:00,0.566534712164890,0.000000000000000E+000,0.000000000000000E+000,2.056254771368182E-002,7.150125639618408E-003,2.771267335330023E-002,7.150125639618408E-003,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.160294559770009E-002 
 05/19  05:00:00,0.713947147622022,0.000000000000000E+000,0.000000000000000E+000,1.371309995037646E-002,4.768589536632271E-003,1.848168948700876E-002,4.768589536632271E-003,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.186938111020857 
 05/19  06:00:00,1.02397998536399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.382861658336468 
 05/19  07:00:00,1.30922458642163,0.000000000000000E+000,0.000000000000000E+000,3.266313392369623E-002,1.122768419527117E-002,4.389081811896751E-002,1.122768419527117E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.432612165905264 
 05/19  08:00:00,1.27633188104986,0.000000000000000E+000,0.000000000000000E+000,7.488418988885343E-002,2.455239879375393E-002,9.943658868260731E-002,2.455239879375393E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.415492383281266 
 05/19  09:00:00,1.27981727654666,0.000000000000000E+000,0.000000000000000E+000,0.148511703033935,4.590872381371661E-002,0.194420426847651,4.590872381371661E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.370059744911028 
 05/19  10:00:00,1.38272168226951,0.000000000000000E+000,0.000000000000000E+000,0.258597697292072,7.819911569881445E-002,0.336796812990888,7.819911569881445E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.318447708228218 
 05/19  11:00:00,1.38331995627223,0.000000000000000E+000,0.000000000000000E+000,0.283078515457220,8.366578702963801E-002,0.366744302486857,8.366578702963801E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.273789265449959 
 05/19  12:00:00,1.41304077844138,0.000000000000000E+000,0.000000000000000E+000,0.346203918209610,9.994830808488167E-002,0.446152226294493,9.994830808488167E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.238981353324839 
 05/19  13:00:00,1.46116080174058,0.000000000000000E+000,0.000000000000000E+000,0.415994688730046,0.119568312301942,0.535563001031989,0.119568312301942,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.219608023305903 
 05/19  14:00:00,1.54817217301518,0.000000000000000E+000,0.000000000000000E+000,0.505502396241182,0.144661844456039,0.650164240697221,0.144661844456039,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.199346270514329 
 05/19  15:00:00,1.71349398175392,0.000000000000000E+000,0.000000000000000E+000,0.611013764563868,0.174094753854138,0.785108518418004,0.174094753854138,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.202661896286862 
 05/19  16:00:00,1.90484774965126,0.000000000000000E+000,0.000000000000000E+000,0.649615964134958,0.187508260537197,0.837124224672155,0.187508260537197,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.227886417846069 
 05/19  17:00:00,2.30058455174028,0.000000000000000E+000,0.000000000000000E+000,0.766343397732728,0.223589786270374,0.989933184003100,0.223589786270374,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.283612669261559 
 05/19  18:00:00,2.38421250541533,0.000000000000000E+000,0.000000000000000E+000,0.723888778621757,0.213885012097462,0.937773790719219,0.213885012097462,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.336681545788754 
 05/19  19:00:00,2.32987505808975,0.000000000000000E+000,0.000000000000000E+000,0.644633341569580,0.197545548419041,0.842178889988623,0.197545548419041,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.346634631263483 
 05/19  20:00:00,2.35879500901209,0.000000000000000E+000,0.000000000000000E+000,0.561176192026650,0.178227095280657,0.739403287307307,0.178227095280657,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.315282613005180 
 05/19  21:00:00,2.15697203051032,0.000000000000000E+000,0.000000000000000E+000,0.358784076157262,0.117468335594232,0.476252411751494,0.117468335594232,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.277549764937318 
 05/19  22:00:00,1.69947213558607,0.000000000000000E+000,0.000000000000000E+000,0.242136797685295,8.083446667805494E-002,0.322971264363349,8.083446667805494E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.220898039159214 
 05/19  23:00:00,1.42406378191071,0.000000000000000E+000,0.000000000000000E+000,0.277892858317564,9.437226534727798E-002,0.372265123664844,9.437226534727798E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.160193318433709 
 05/19  24:00:00,0.978177044885413,0.000000000000000E+000,0.000000000000000E+000,0.195035727841466,6.722230909401369E-002,0.262258036935479,6.722230909401369E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.411332145788832E-002 
 05/20  01:00:00,0.764582907568567,0.000000000000000E+000,0.000000000000000E+000,0.130869668298977,4.537278835368442E-002,0.176242456652662,4.537278835368442E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.629592010331475E-002 
 05/20  02:00:00,0.639014591651692,0.000000000000000E+000,0.000000000000000E+000,7.939150292416819E-002,2.753193975359815E-002,0.106923442677767,2.753193975359815E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.801677101830968E-002 
 05/20  03:00:00,0.574324237689200,0.000000000000000E+000,0.000000000000000E+000,3.944406883568565E-002,1.368315655930821E-002,5.312722539499382E-002,1.368315655930821E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.039690868734607E-002 
 05/20  04:00:00,0.569251574628904,0.000000000000000E+000,0.000000000000000E+000,1.732436103224510E-002,6.011208785602653E-003,2.333556981784775E-002,6.011208785602653E-003,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.602575384476774E-002 
 05/20  05:00:00,0.732451810026904,0.000000000000000E+000,0.000000000000000E+000,1.465522094622815E-002,5.084870955182176E-003,1.974009190141033E-002,5.084870955182176E-003,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.200087675133810 
 05/20  06:00:00,1.06474708339062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.413003235645188 
 05/20  07:00:00,1.39316598679097,0.000000000000000E+000,0.000000000000000E+000,5.271246114916074E-002,1.799919197832990E-002,7.071165312749057E-002,1.799919197832990E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.468571352417421 
 05/20  08:00:00,1.36698451452869,0.000000000000000E+000,0.000000000000000E+000,9.101424436782363E-002,2.970709933884573E-002,0.120721343706669,2.970709933884573E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.452422934894006 
 05/20  09:00:00,1.36827701628635,0.000000000000000E+000,0.000000000000000E+000,0.156267530975034,4.826611761855903E-002,0.204533648593593,4.826611761855903E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.403375168414052 
 05/20  10:00:00,1.43231044692130,0.000000000000000E+000,0.000000000000000E+000,0.235213208914899,7.208009533084679E-002,0.307293304245747,7.208009533084679E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.346623711602867 
 05/20  11:00:00,1.39445712941808,0.000000000000000E+000,0.000000000000000E+000,0.231664794076320,7.056511803333287E-002,0.302229912109653,7.056511803333287E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.296952027462987 
 05/20  12:00:00,1.41183256455381,0.000000000000000E+000,0.000000000000000E+000,0.289632493643635,8.751650798682593E-002,0.377149001630460,8.751650798682593E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.258965819761802 
 05/20  13:00:00,1.43515865745772,0.000000000000000E+000,0.000000000000000E+000,0.344877974220500,0.103788797809519,0.448666772030019,0.103788797809519,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.236914040639866 
 05/20  14:00:00,1.46195602445741,0.000000000000000E+000,0.000000000000000E+000,0.391692203802526,0.117397567872580,0.509089771675108,0.117397567872580,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.215078987503006 
 05/20  15:00:00,1.54317545027748,0.000000000000000E+000,0.000000000000000E+000,0.432771029830550,0.129180856718765,0.561951886549316,0.129180856718765,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.218440994176669 
 05/20  16:00:00,1.72617730003304,0.000000000000000E+000,0.000000000000000E+000,0.462677485267053,0.140082901445992,0.602760386713046,0.140082901445992,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.247661858204907 
 05/20  17:00:00,2.04810315434680,0.000000000000000E+000,0.000000000000000E+000,0.518364705536888,0.159443362882580,0.677808068419468,0.159443362882580,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.307904428954988 
 05/20  18:00:00,2.17587453809310,0.000000000000000E+000,0.000000000000000E+000,0.505269417551555,0.157506686085378,0.662776103636934,0.157506686085378,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.369030922561010 
 05/20  19:00:00,2.18307582476624,0.000000000000000E+000,0.000000000000000E+000,0.474212564449015,0.150293373259575,0.624505937708592,0.150293373259575,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.383263568630651 
 05/20  20:00:00,2.27494780783796,0.000000000000000E+000,0.000000000000000E+000,0.443062530023224,0.142892696288170,0.585955226311395,0.142892696288170,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.350028074615086 
 05/20  21:00:00,2.29164535441244,0.000000000000000E+000,0.000000000000000E+000,0.411747683127622,0.134774730111228,0.546522413238850,0.134774730111228,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.306346201398298 
 05/20  22:00:00,1.90158817429723,0.000000000000000E+000,0.000000000000000E+000,0.356525271935098,0.117438651448356,0.473963923383455,0.117438651448356,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.243728184291424 
 05/20  23:00:00,1.46929299483662,0.000000000000000E+000,0.000000000000000E+000,0.291238713871421,9.637718410636255E-002,0.387615897977784,9.637718410636255E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.174536899283041 
 05/20  24:00:00,1.02171373886586,0.000000000000000E+000,0.000000000000000E+000,0.220582674927946,7.343000398289869E-002,0.294012678910844,7.343000398289869E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,9.932168512722453E-002 
 05/21  01:00:00,0.825516395406363,0.000000000000000E+000,0.000000000000000E+000,0.178048046441038,5.927216814898491E-002,0.237320214590023,5.927216814898491E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.615165000374849E-002 
 05/21  02:00:00,0.729939435953529,0.000000000000000E+000,0.000000000000000E+000,0.148508835354440,4.944070145517397E-002,0.197949536809614,4.944070145517397E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.791552118829877E-002 
 05/21  03:00:00,0.691171331276353,0.000000000000000E+000,0.000000000000000E+000,0.127606649434776,4.248026830560468E-002,0.170086917740381,4.248026830560468E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.028430992911103E-002 
 05/21  04:00:00,0.692872179789639,0.000000000000000E+000,0.000000000000000E+000,0.110346923284873,3.683966366055429E-002,0.147186586945427,3.683966366055429E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.579534187792413E-002 
 05/21  05:00:00,0.859444793470368,0.000000000000000E+000,0.000000000000000E+000,0.110473079093313,3.698263644809243E-002,0.147455715541406,3.698263644809243E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.199365034937279 
 05/21  06:00:00,1.16994161545658,0.000000000000000E+000,0.000000000000000E+000,8.010646854863829E-002,2.688754584572086E-002,0.106994014394359,2.688754584572086E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.411203753316789 
 05/21  07:00:00,1.43632051697538,0.000000000000000E+000,0.000000000000000E+000,8.677880437234796E-002,2.912423777652436E-002,0.115903042148872,2.912423777652436E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.466534493580455 
 05/21  08:00:00,1.40049559591166,0.000000000000000E+000,0.000000000000000E+000,0.116912222249841,3.922756839109544E-002,0.156139790640936,3.922756839109544E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.450515569342706 
 05/21  09:00:00,1.29669900279119,0.000000000000000E+000,0.000000000000000E+000,0.100845338547490,3.383183827985175E-002,0.134677176827342,3.383183827985175E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.401653626685141 
 05/21  10:00:00,1.21006460545937,0.000000000000000E+000,0.000000000000000E+000,6.479195900864157E-002,2.173616801008008E-002,8.652812701872151E-002,2.173616801008008E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.345143047367967 
 05/21  11:00:00,1.23723399102155,0.000000000000000E+000,0.000000000000000E+000,0.109521106579387,3.673922659035721E-002,0.146260333169745,3.673922659035721E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.295698468006374 
 05/21  12:00:00,1.20433226280643,0.000000000000000E+000,0.000000000000000E+000,0.127845577175801,4.288219127679002E-002,0.170727768452591,4.288219127679002E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.257886751192288 
 05/21  13:00:00,1.18966256562583,0.000000000000000E+000,0.000000000000000E+000,0.153182638317028,5.095219258451396E-002,0.204134830901542,5.095219258451396E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.235949889936452 
 05/21  14:00:00,1.19273713238483,0.000000000000000E+000,0.000000000000000E+000,0.180975177207185,5.975605336548333E-002,0.240731230572668,5.975605336548333E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.214218636532867 
 05/21  15:00:00,1.22909110694808,0.000000000000000E+000,0.000000000000000E+000,0.187420804420087,6.131494501286427E-002,0.248735749432952,6.131494501286427E-002,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.217572787963629 
 05/21  16:00:00,1.40120548338988,0.000000000000000E+000,0.000000000000000E+000,0.209584664641443,6.920051587495257E-002,0.278785180516397,6.920051587495257E-002,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.246665247758392 
 05/21  17:00:00,1.67860314320121,0.000000000000000E+000,0.000000000000000E+000,0.232288130178794,7.726123556143039E-002,0.309549365740225,7.726123556143039E-002,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.306663120488645 
 05/21  18:00:00,1.82076751555303,0.000000000000000E+000,0.000000000000000E+000,0.231498985519519,7.764453364923751E-002,0.309143519168756,7.764453364923751E-002,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.367556484489113 
 05/21  19:00:00,1.84725487573886,0.000000000000000E+000,0.000000000000000E+000,0.217028331350243,7.317498479744629E-002,0.290203316147689,7.317498479744629E-002,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.381745241164174 
 05/21  20:00:00,1.96588502409889,0.000000000000000E+000,0.000000000000000E+000,0.207911891828191,7.037149713952850E-002,0.278283388967719,7.037149713952850E-002,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.348637128219685 
 05/21  21:00:00,1.99536424211147,0.000000000000000E+000,0.000000000000000E+000,0.187638071699106,6.382027795063873E-002,0.251458349649745,6.382027795063873E-002,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.305129152686435 
 05/21  22:00:00,1.61778874717684,0.000000000000000E+000,0.000000000000000E+000,0.142346148547096,4.875034441753044E-002,0.191096492964627,4.875034441753044E-002,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.242796187589868 
 05/21  23:00:00,1.20240131462079,0.000000000000000E+000,0.000000000000000E+000,9.025925333857102E-002,3.107730399162080E-002,0.121336557330192,3.107730399162080E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.173924559714799 
 05/21  24:00:00,0.779098296743208,0.000000000000000E+000,0.000000000000000E+000,3.838956532924435E-002,1.329273271186444E-002,5.168229804110896E-002,1.329273271186444E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,9.903662387430683E-002 
 05/22  01:00:00,0.587510625812244,0.000000000000000E+000,0.000000000000000E+000,4.571494373785378E-003,1.583270469211343E-003,6.154764842996713E-003,1.583270469211343E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.325835738961598E-002 
 05/22  02:00:00,0.527290070977717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.582693353832165E-002 
 05/22  03:00:00,0.517655587186741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.822088884417992E-002 
 05/22  04:00:00,0.538557358860323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.133826564643490E-002 
 05/22  05:00:00,0.693954379653710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.185427032539552 
 05/22  06:00:00,1.01962569372085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.378507366693332 
 05/22  07:00:00,1.26023209439248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.427510491995087 
 05/22  08:00:00,1.17203006936718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.410627160281193 
 05/22  09:00:00,1.08098624365630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.365649138868322 
 05/22  10:00:00,1.04331425906367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.315837098013265 
 05/22  11:00:00,1.01453400423931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.271747615903895 
 05/22  12:00:00,0.965220561819657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.237313362997607 
 05/22  13:00:00,0.924184101020667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.218194323617975 
 05/22  14:00:00,0.896434980706891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.197773318903263 
 05/22  15:00:00,0.926491989477465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.200768422428408 
 05/22  16:00:00,1.06566424414278,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.225827137009751 
 05/22  17:00:00,1.30809295183977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.281054253364156 
 05/22  18:00:00,1.44325974191875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.333502573011395 
 05/22  19:00:00,1.48434705954196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.343285522704315 
