Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/22  20:00:00,1.61633159689588,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.312222488196277 
 05/22  21:00:00,1.67804650802152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.274876654200018 
 05/22  22:00:00,1.37474835269894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.219145520635434 
 05/22  23:00:00,1.05120501549344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.159599675681282 
 05/22  24:00:00,0.715947945129828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.414225863778304E-002 
 05/23  01:00:00,0.582033538805522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.393603522589225E-002 
 05/23  02:00:00,0.528145875038506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.668273759911353E-002 
 05/23  03:00:00,0.518364411928667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.892971358610564E-002 
 05/23  04:00:00,0.539416184387197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.219709117330755E-002 
 05/23  05:00:00,0.694392257714790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.185864910600633 
 05/23  06:00:00,1.01924030857964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.378121981552121 
 05/23  07:00:00,1.25952702790713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.426805425509731 
 05/23  08:00:00,1.17127406589802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.409871156812033 
 05/23  09:00:00,1.08012210162843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.364784996840450 
 05/23  10:00:00,1.04122337324120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.313746212190797 
 05/23  11:00:00,1.01230607859708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.269519690261669 
 05/23  12:00:00,0.998272092895446,0.000000000000000E+000,0.000000000000000E+000,2.670800311228187E-002,8.512800745689704E-003,3.522080385797165E-002,8.512800745689704E-003,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.235144090215424 
 05/23  13:00:00,1.02630732103486,0.000000000000000E+000,0.000000000000000E+000,7.909173495523428E-002,2.505756105007019E-002,0.104149296005304,2.505756105007019E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.216168247626859 
 05/23  14:00:00,1.07156146119532,0.000000000000000E+000,0.000000000000000E+000,0.134353587612058,4.226467448283754E-002,0.176618262094896,4.226467448283754E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.196281537296796 
 05/23  15:00:00,1.21904920889218,0.000000000000000E+000,0.000000000000000E+000,0.223868052714194,6.989451007251193E-002,0.293762562786707,6.989451007251193E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.199563079056415 
 05/23  16:00:00,1.45171207674606,0.000000000000000E+000,0.000000000000000E+000,0.294280740999907,9.324381171410857E-002,0.387524552714016,9.324381171410857E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.224350416899015 
 05/23  17:00:00,1.74421212121562,0.000000000000000E+000,0.000000000000000E+000,0.331608141721773,0.106389180363817,0.437997322085588,0.106389180363817,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.279176100654419 
 05/23  18:00:00,1.91250836107538,0.000000000000000E+000,0.000000000000000E+000,0.355628475612450,0.115676292761865,0.471304768374316,0.115676292761865,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.331446423793710 
 05/23  19:00:00,1.91469605091055,0.000000000000000E+000,0.000000000000000E+000,0.324073959813897,0.108264037045013,0.432337996858910,0.108264037045013,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.341296517213990 
 05/23  20:00:00,1.99476709171789,0.000000000000000E+000,0.000000000000000E+000,0.283433087353122,9.680414872715480E-002,0.380237236080276,9.680414872715480E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.310420746938007 
 05/23  21:00:00,1.99640543931694,0.000000000000000E+000,0.000000000000000E+000,0.237328975148969,8.262945051106196E-002,0.319958425660030,8.262945051106196E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.273277159835409 
 05/23  22:00:00,1.61135102899971,0.000000000000000E+000,0.000000000000000E+000,0.176577086154073,6.153559363638025E-002,0.238112679790453,6.153559363638025E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.217635517145751 
 05/23  23:00:00,1.19337051584671,0.000000000000000E+000,0.000000000000000E+000,0.106562054437763,3.717061733669480E-002,0.143732671774457,3.717061733669480E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.158032504260097 
 05/23  24:00:00,0.763420391645039,0.000000000000000E+000,0.000000000000000E+000,3.596692540377175E-002,1.256083861027013E-002,4.852776401404182E-002,1.256083861027013E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.308694113895223E-002 
 05/24  01:00:00,0.581899943547180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.380243996754892E-002 
 05/24  02:00:00,0.528201088248333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.673795080893739E-002 
 05/24  03:00:00,0.518441641226592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.900694288403015E-002 
 05/24  04:00:00,0.539024562701986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.180546948809712E-002 
 05/24  05:00:00,0.693338333314545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.184810986200388 
 05/24  06:00:00,1.01740932329037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.376290996262851 
 05/24  07:00:00,1.25737024620972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.424648643812318 
 05/24  08:00:00,1.16938889209123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.407985983005239 
 05/24  09:00:00,1.07814268993130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.362805585143322 
 05/24  10:00:00,1.07887077982808,0.000000000000000E+000,0.000000000000000E+000,2.997197708483888E-002,9.526985855289310E-003,3.949896294012812E-002,9.526985855289310E-003,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.311894655837553 
 05/24  11:00:00,1.11373882660877,0.000000000000000E+000,0.000000000000000E+000,7.830945560681103E-002,2.440763723041041E-002,0.102717092837221,2.440763723041041E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.268235345436129 
 05/24  12:00:00,1.12917136313126,0.000000000000000E+000,0.000000000000000E+000,0.127913797157430,3.914285351008165E-002,0.167056650667512,3.914285351008165E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.234207513641696 
 05/24  13:00:00,1.16819314125784,0.000000000000000E+000,0.000000000000000E+000,0.189405660611088,5.746905304626816E-002,0.246874713657356,5.746905304626816E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.215328650197794 
 05/24  14:00:00,1.25971123441529,0.000000000000000E+000,0.000000000000000E+000,0.280839339945312,8.467670131957547E-002,0.365516041264885,8.467670131957547E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.195533531346775 
 05/24  15:00:00,1.45364069902853,0.000000000000000E+000,0.000000000000000E+000,0.407316559936951,0.121793936263037,0.529110496199989,0.121793936263037,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.198806635779481 
 05/24  16:00:00,1.74463417568300,0.000000000000000E+000,0.000000000000000E+000,0.523502539149919,0.157807587840573,0.681310126990493,0.157807587840573,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.223486941559474 
 05/24  17:00:00,2.10258444985002,0.000000000000000E+000,0.000000000000000E+000,0.611880645201569,0.185572314428377,0.797452959629946,0.185572314428377,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.278092791744453 
 05/24  18:00:00,2.23840156927284,0.000000000000000E+000,0.000000000000000E+000,0.611523564584080,0.186952442137595,0.798476006721675,0.186952442137595,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.330168393643804 
 05/24  19:00:00,2.21298729523472,0.000000000000000E+000,0.000000000000000E+000,0.555742450374657,0.176190168544663,0.731932618919321,0.176190168544663,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.339993139477750 
 05/24  20:00:00,2.21382072010777,0.000000000000000E+000,0.000000000000000E+000,0.452460010832866,0.148017918817606,0.600477929650473,0.148017918817606,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.309233681757695 
 05/24  21:00:00,2.11622878735828,0.000000000000000E+000,0.000000000000000E+000,0.329761657635990,0.111063479891485,0.440825137527475,0.111063479891485,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.272233796009300 
 05/24  22:00:00,1.66317421576733,0.000000000000000E+000,0.000000000000000E+000,0.216402439246577,7.433022264352665E-002,0.290732661890105,7.433022264352665E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.216838721813720 
 05/24  23:00:00,1.34915450829809,0.000000000000000E+000,0.000000000000000E+000,0.222529166631709,7.751479364726059E-002,0.300043960278971,7.751479364726059E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.157505208206969 
 05/24  24:00:00,0.900998858751485,0.000000000000000E+000,0.000000000000000E+000,0.138193574072259,4.816263051701997E-002,0.186356204589279,4.816263051701997E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.283696767016000E-002 
 05/25  01:00:00,0.694567852491410,0.000000000000000E+000,0.000000000000000E+000,8.422220231429933E-002,2.936981790171580E-002,0.113592020216015,2.936981790171580E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.287832869576215E-002 
 05/25  02:00:00,0.586860353118985,0.000000000000000E+000,0.000000000000000E+000,4.443976101541426E-002,1.550487163276660E-002,5.994463264818108E-002,1.550487163276660E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.545258303141065E-002 
 05/25  03:00:00,0.539894757922025,0.000000000000000E+000,0.000000000000000E+000,1.692863408723080E-002,5.909181782479505E-003,2.283781586971030E-002,5.909181782479505E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.762224370975031E-002 
 05/25  04:00:00,0.537632345688038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.041325247415024E-002 
 05/25  05:00:00,0.691684735915341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.183157388801183 
 05/25  06:00:00,1.01510017746666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.373981850439141 
 05/25  07:00:00,1.26093194383270,0.000000000000000E+000,0.000000000000000E+000,4.408890777711801E-003,1.530438527885421E-003,5.939329305597226E-003,1.530438527885421E-003,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.422271012129703 
 05/25  08:00:00,1.21399773819101,0.000000000000000E+000,0.000000000000000E+000,3.549600231194691E-002,1.176230347517298E-002,4.725830578711993E-002,1.176230347517298E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.405336523317904 
 05/25  09:00:00,1.22835410152795,0.000000000000000E+000,0.000000000000000E+000,0.115858249522564,3.621323821364544E-002,0.152071487736210,3.621323821364544E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.360945509003765 
 05/25  10:00:00,1.31104989695677,0.000000000000000E+000,0.000000000000000E+000,0.209033250213948,6.391760530431445E-002,0.272950855518262,6.391760530431445E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.310621880388106 
 05/25  11:00:00,1.30538124088610,0.000000000000000E+000,0.000000000000000E+000,0.227453830189831,6.798423820267621E-002,0.295438068392507,6.798423820267621E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.267156784158179 
 05/25  12:00:00,1.33971897939608,0.000000000000000E+000,0.000000000000000E+000,0.292981226355580,8.555019383232476E-002,0.378531420187902,8.555019383232476E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.233280360386126 
 05/25  13:00:00,1.38912665608170,0.000000000000000E+000,0.000000000000000E+000,0.363436617355511,0.105202637429134,0.468639254784646,0.105202637429134,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.214497623894363 
 05/25  14:00:00,1.47829961184399,0.000000000000000E+000,0.000000000000000E+000,0.454223795188859,0.130621098763608,0.584844893952466,0.130621098763608,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.194793056087892 
 05/25  15:00:00,1.67524133658715,0.000000000000000E+000,0.000000000000000E+000,0.584759449123263,0.166700186615103,0.751459635738366,0.166700186615103,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.198058133799729 
 05/25  16:00:00,1.95382410008774,0.000000000000000E+000,0.000000000000000E+000,0.691617292522058,0.199736580087840,0.891353872609900,0.199736580087840,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.222633120344805 
 05/25  17:00:00,2.32410448876191,0.000000000000000E+000,0.000000000000000E+000,0.789561226134801,0.230483769919756,1.02004499605456,0.230483769919756,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.277020794231742 
 05/25  18:00:00,2.40917988381116,0.000000000000000E+000,0.000000000000000E+000,0.749072206635630,0.221447154791738,0.970519361427371,0.221447154791738,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.328903353476433 
 05/25  19:00:00,2.35783824607567,0.000000000000000E+000,0.000000000000000E+000,0.672303729448706,0.205769889263102,0.878073618711811,0.205769889263102,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.338703090526214 
 05/25  20:00:00,2.39209136389172,0.000000000000000E+000,0.000000000000000E+000,0.592815775209949,0.187107603494690,0.779923378704640,0.187107603494690,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.308058876487471 
 05/25  21:00:00,2.35568214824620,0.000000000000000E+000,0.000000000000000E+000,0.514105312224860,0.167205422724129,0.681310734948988,0.167205422724129,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.271201559475710 
 05/25  22:00:00,1.93579068355210,0.000000000000000E+000,0.000000000000000E+000,0.424138466916433,0.139998637248580,0.564137104165014,0.139998637248580,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.216050747323576 
 05/25  23:00:00,1.48720442391515,0.000000000000000E+000,0.000000000000000E+000,0.328639406212101,0.109976207476871,0.438615613688971,0.109976207476871,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.156983470414028 
 05/25  24:00:00,1.02768797186663,0.000000000000000E+000,0.000000000000000E+000,0.233992428423114,7.930042594402111E-002,0.313292854367136,7.930042594402111E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.258943100744443E-002 
 05/26  01:00:00,0.701937980233793,0.000000000000000E+000,0.000000000000000E+000,0.124504339942964,4.288616073336948E-002,0.167390500676333,4.288616073336948E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525843727798476E-002 
 05/26  02:00:00,0.574515043051850,0.000000000000000E+000,0.000000000000000E+000,5.958972487693926E-002,2.074720928158556E-002,8.033693415852480E-002,2.074720928158556E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525815670164946E-002 
 05/26  03:00:00,0.500234075266582,0.000000000000000E+000,0.000000000000000E+000,9.065139449378480E-003,3.158595789220943E-003,1.222373523859942E-002,3.158595789220943E-003,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525786352096603E-002 
 05/26  04:00:00,0.480015557161702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.532348263486544E-002 
 05/26  05:00:00,0.523957324031824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.547879137456511E-002 
 05/26  06:00:00,0.625626021344167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.549366848099818E-002 
 05/26  07:00:00,0.781045327277348,0.000000000000000E+000,0.000000000000000E+000,9.574986021092550E-003,3.294255063972582E-003,1.286924108506516E-002,3.294255063972582E-003,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.531386191877527E-002 
 05/26  08:00:00,0.693165089629453,0.000000000000000E+000,0.000000000000000E+000,3.860763604998691E-002,1.279743268051090E-002,5.140506873049792E-002,1.279743268051090E-002,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.525806156805308E-002 
 05/26  09:00:00,0.660729262647598,0.000000000000000E+000,0.000000000000000E+000,9.312603878622087E-002,2.942171673220372E-002,0.122547755518425,2.942171673220372E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525827049544245E-002 
 05/26  10:00:00,0.754657921192076,0.000000000000000E+000,0.000000000000000E+000,0.175094080075327,5.415834126523612E-002,0.229252421340563,5.415834126523612E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525851775695164E-002 
 05/26  11:00:00,0.797699707284614,0.000000000000000E+000,0.000000000000000E+000,0.201605375629523,6.099161414267645E-002,0.262596989772199,6.099161414267645E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525860273830407E-002 
 05/26  12:00:00,0.882128583606333,0.000000000000000E+000,0.000000000000000E+000,0.262272411825879,7.754934573542972E-002,0.339821757561308,7.754934573542972E-002,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525864225156540E-002 
 05/26  13:00:00,0.981104253852120,0.000000000000000E+000,0.000000000000000E+000,0.342647838032407,0.100022737049818,0.442670575082224,0.100022737049818,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525875333489455E-002 
 05/26  14:00:00,1.13982910548495,0.000000000000000E+000,0.000000000000000E+000,0.455718045707550,0.131603648987979,0.587321694695530,0.131603648987979,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525890663807024E-002 
 05/26  15:00:00,1.33528968350057,0.000000000000000E+000,0.000000000000000E+000,0.580671574704713,0.165511882025281,0.746183456729993,0.165511882025281,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525927750662916E-002 
 05/26  16:00:00,1.57884142394862,0.000000000000000E+000,0.000000000000000E+000,0.675684488394436,0.195115751741267,0.870800240135704,0.195115751741267,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.525915736078333E-002 
 05/26  17:00:00,1.87944547008000,0.000000000000000E+000,0.000000000000000E+000,0.761413374892546,0.222252791117645,0.983666166010189,0.222252791117645,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.525947319001793E-002 
 05/26  18:00:00,1.87664754943676,0.000000000000000E+000,0.000000000000000E+000,0.694480965676995,0.205287513556509,0.899768479233505,0.205287513556509,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525947622026979E-002 
 05/26  19:00:00,1.80809131326715,0.000000000000000E+000,0.000000000000000E+000,0.615882803109979,0.187727869664645,0.803610672774624,0.187727869664645,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525941333964282E-002 
 05/26  20:00:00,1.88119539591401,0.000000000000000E+000,0.000000000000000E+000,0.542921585169854,0.170053049967495,0.712974635137349,0.170053049967495,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525940579979069E-002 
 05/26  21:00:00,1.88858648317831,0.000000000000000E+000,0.000000000000000E+000,0.469541015501453,0.151131592504639,0.620672608006095,0.151131592504639,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525937727900203E-002 
 05/26  22:00:00,1.57213908926733,0.000000000000000E+000,0.000000000000000E+000,0.388706829976468,0.126636423955645,0.515343253932112,0.126636423955645,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525922993463360E-002 
 05/26  23:00:00,1.25266691626604,0.000000000000000E+000,0.000000000000000E+000,0.301098039116216,9.937856134376075E-002,0.400476600459977,9.937856134376075E-002,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525897402297415E-002 
 05/26  24:00:00,0.912879070727392,0.000000000000000E+000,0.000000000000000E+000,0.215810104631647,7.199717052641812E-002,0.287807275158066,7.199717052641812E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525886165336203E-002 
 05/27  01:00:00,0.734548306815836,0.000000000000000E+000,0.000000000000000E+000,0.149488875725458,5.051166255366493E-002,0.200000538279123,5.051166255366493E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525872625723789E-002 
 05/27  02:00:00,0.621635678050697,0.000000000000000E+000,0.000000000000000E+000,9.495966640859541E-002,3.249760619934777E-002,0.127457272607943,3.249760619934777E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525845325107670E-002 
 05/27  03:00:00,0.558391199381072,0.000000000000000E+000,0.000000000000000E+000,5.229760863939094E-002,1.808291531993971E-002,7.038052395933078E-002,1.808291531993971E-002,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525819891472545E-002 
 05/27  04:00:00,0.510443345026505,0.000000000000000E+000,0.000000000000000E+000,2.263340786905237E-002,7.859872427455467E-003,3.049328029650777E-002,7.859872427455467E-003,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.525799020315849E-002 
 05/27  05:00:00,0.536911445071962,0.000000000000000E+000,0.000000000000000E+000,9.774601661502350E-003,3.400398497842316E-003,1.317500015934467E-002,3.400398497842316E-003,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.525791225535835E-002 
 05/27  06:00:00,0.625553162304838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.542080944166878E-002 
 05/27  07:00:00,0.802795371374169,0.000000000000000E+000,0.000000000000000E+000,2.579949859464706E-002,8.743319042475250E-003,3.454281763712228E-002,8.743319042475250E-003,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.539032946353925E-002 
 05/27  08:00:00,0.735393764703672,0.000000000000000E+000,0.000000000000000E+000,7.064469360126634E-002,2.298242425423283E-002,9.362711785549936E-002,2.298242425423283E-002,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.526468751726994E-002 
 05/27  09:00:00,0.715404921426226,0.000000000000000E+000,0.000000000000000E+000,0.135367690725698,4.185554232197373E-002,0.177223233047672,4.185554232197373E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525845174482244E-002 
 05/27  10:00:00,0.837990143516601,0.000000000000000E+000,0.000000000000000E+000,0.239771115624422,7.281331402429350E-002,0.312584429648716,7.281331402429350E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525873177332535E-002 
 05/27  11:00:00,0.884305686062905,0.000000000000000E+000,0.000000000000000E+000,0.269149225644191,8.005347558619923E-002,0.349202701230390,8.005347558619923E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525887005840320E-002 
 05/27  12:00:00,0.974807595243161,0.000000000000000E+000,0.000000000000000E+000,0.334804543341443,9.769596020277480E-002,0.432500503544218,9.769596020277480E-002,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525890790548487E-002 
 05/27  13:00:00,1.08950081634923,0.000000000000000E+000,0.000000000000000E+000,0.428453763520939,0.122613085849123,0.551066849370063,0.122613085849123,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525904154416040E-002 
 05/27  14:00:00,1.28404651461488,0.000000000000000E+000,0.000000000000000E+000,0.571540263700059,0.159998631940255,0.731538895640315,0.159998631940255,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525911482321818E-002 
 05/27  15:00:00,1.52928604363963,0.000000000000000E+000,0.000000000000000E+000,0.737760593986145,0.202419323038314,0.940179917024457,0.202419323038314,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525917735122598E-002 
 05/27  16:00:00,1.76786238638064,0.000000000000000E+000,0.000000000000000E+000,0.827227315183589,0.232593393323461,1.05982070850705,0.232593393323461,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.525965142145635E-002 
 05/27  17:00:00,2.04954838855269,0.000000000000000E+000,0.000000000000000E+000,0.895336583866219,0.258432081815443,1.15376866568166,0.258432081815443,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.525989199123436E-002 
 05/27  18:00:00,1.99950831721227,0.000000000000000E+000,0.000000000000000E+000,0.789398798314406,0.233230055497899,1.02262885381230,0.233230055497899,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525986941697241E-002 
 05/27  19:00:00,1.88933642365560,0.000000000000000E+000,0.000000000000000E+000,0.677611260418122,0.207244188785443,0.884855449203562,0.207244188785443,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525974729915638E-002 
 05/27  20:00:00,1.93567048602169,0.000000000000000E+000,0.000000000000000E+000,0.583458851505691,0.183990590689034,0.767449442194724,0.183990590689034,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525968885009240E-002 
 05/27  21:00:00,1.91960382081018,0.000000000000000E+000,0.000000000000000E+000,0.491874428587798,0.159815292779841,0.651689721367638,0.159815292779841,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525960154932729E-002 
 05/27  22:00:00,1.61546037977969,0.000000000000000E+000,0.000000000000000E+000,0.421966159848969,0.136698208090083,0.558664367939053,0.136698208090083,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525940644004619E-002 
 05/27  23:00:00,1.31366519000380,0.000000000000000E+000,0.000000000000000E+000,0.348827585369784,0.112646985979658,0.461474571349440,0.112646985979658,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525927687126365E-002 
 05/27  24:00:00,0.989119598151115,0.000000000000000E+000,0.000000000000000E+000,0.275404408807113,8.864299280919669E-002,0.364047401616311,8.864299280919669E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525926261884030E-002 
 05/28  01:00:00,0.814443030581767,0.000000000000000E+000,0.000000000000000E+000,0.211216417281124,6.867837669666824E-002,0.279894793977792,6.867837669666824E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525919432449845E-002 
 05/28  02:00:00,0.709925185763380,0.000000000000000E+000,0.000000000000000E+000,0.162483170436627,5.326309669640882E-002,0.215746267133036,5.326309669640882E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525896643866697E-002 
 05/28  03:00:00,0.652664127811579,0.000000000000000E+000,0.000000000000000E+000,0.123716786149955,4.093607179540651E-002,0.164652857945362,4.093607179540651E-002,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525879335920156E-002 
 05/28  04:00:00,0.600044917079766,0.000000000000000E+000,0.000000000000000E+000,9.000333748390071E-002,3.009095505209339E-002,0.120094292535994,3.009095505209339E-002,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.525855001693495E-002 
 05/28  05:00:00,0.615789658510680,0.000000000000000E+000,0.000000000000000E+000,6.879741820397525E-002,2.325527521552590E-002,9.205269341950109E-002,2.325527521552590E-002,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.525843243391866E-002 
 05/28  06:00:00,0.641445938040440,0.000000000000000E+000,0.000000000000000E+000,1.197189223264087E-002,4.083509666223786E-003,1.605540189886466E-002,4.083509666223786E-003,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.525818327840600E-002 
 05/28  07:00:00,0.898411499052083,0.000000000000000E+000,0.000000000000000E+000,9.790366255077598E-002,3.238732010886536E-002,0.130290982659642,3.238732010886536E-002,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.525829211893307E-002 
 05/28  08:00:00,0.822777120492067,0.000000000000000E+000,0.000000000000000E+000,0.137301305566734,4.371546861170163E-002,0.181016774178435,4.371546861170163E-002,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.525838698272896E-002 
 05/28  09:00:00,0.809486821745073,0.000000000000000E+000,0.000000000000000E+000,0.207829740355537,6.347513401265380E-002,0.271304874368191,6.347513401265380E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525871074315019E-002 
 05/28  10:00:00,0.971407045865837,0.000000000000000E+000,0.000000000000000E+000,0.343433594483950,0.102567416333153,0.446001010817104,0.102567416333153,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525905295417202E-002 
 05/28  11:00:00,1.01714833757945,0.000000000000000E+000,0.000000000000000E+000,0.373161003100325,0.108884053414994,0.482045056515320,0.108884053414994,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525916629002075E-002 
 05/28  12:00:00,1.11957013654360,0.000000000000000E+000,0.000000000000000E+000,0.449258903222591,0.128003876034181,0.577262779256771,0.128003876034181,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525917349336623E-002 
 05/28  13:00:00,1.20736002046593,0.000000000000000E+000,0.000000000000000E+000,0.520602385629261,0.148323426415008,0.668925812044269,0.148323426415008,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525928298666188E-002 
 05/28  14:00:00,1.33266762942143,0.000000000000000E+000,0.000000000000000E+000,0.607175099144916,0.172984579720051,0.780159678864966,0.172984579720051,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525944640511289E-002 
 05/28  15:00:00,1.51010090563868,0.000000000000000E+000,0.000000000000000E+000,0.716784345758607,0.204209611201440,0.920993956960045,0.204209611201440,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525999941468863E-002 
 05/28  16:00:00,1.71750863604762,0.000000000000000E+000,0.000000000000000E+000,0.784123950823400,0.225342258721570,1.00946620954497,0.225342258721570,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.526040005050914E-002 
 05/28  17:00:00,2.03975146748762,0.000000000000000E+000,0.000000000000000E+000,0.887316468632918,0.256655071881268,1.14397154051419,0.256655071881268,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.526009609364292E-002 
 05/28  18:00:00,2.02764248575639,0.000000000000000E+000,0.000000000000000E+000,0.813457548779488,0.237305599159620,1.05076314793911,0.237305599159620,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525974383429222E-002 
 05/28  19:00:00,1.94547770549272,0.000000000000000E+000,0.000000000000000E+000,0.723980803629185,0.217015800238948,0.940996603868134,0.217015800238948,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525987447170812E-002 
 05/28  20:00:00,2.01116844254437,0.000000000000000E+000,0.000000000000000E+000,0.644624663834257,0.198322564380764,0.842947228215021,0.198322564380764,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525985935248519E-002 
 05/28  21:00:00,2.01183863380551,0.000000000000000E+000,0.000000000000000E+000,0.565573983438833,0.178350335832195,0.743924319271027,0.178350335832195,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525981664126574E-002 
 05/28  22:00:00,1.67809185642198,0.000000000000000E+000,0.000000000000000E+000,0.470502160238016,0.150793455364756,0.621295615602770,0.150793455364756,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525963541862077E-002 
 05/28  23:00:00,1.34067434957440,0.000000000000000E+000,0.000000000000000E+000,0.368399172121921,0.120084513226638,0.488483685348558,0.120084513226638,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525932244274955E-002 
 05/28  24:00:00,0.983066483227955,0.000000000000000E+000,0.000000000000000E+000,0.269038685931611,8.895565708661124E-002,0.357994343018223,8.895565708661124E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525920629376803E-002 
 05/29  01:00:00,0.895174775978420,0.000000000000000E+000,0.000000000000000E+000,0.235935621332994,7.860257476918228E-002,0.314538196102178,7.860257476918228E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.253907629661268E-002 
 05/29  02:00:00,0.775246020675334,0.000000000000000E+000,0.000000000000000E+000,0.186083893664921,6.252467215335021E-002,0.248608565818271,6.252467215335021E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.517431741766806E-002 
 05/29  03:00:00,0.710348111098509,0.000000000000000E+000,0.000000000000000E+000,0.144683982377481,4.894459651905477E-002,0.193628578896536,4.894459651905477E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.728483385941097E-002 
 05/29  04:00:00,0.685304553190910,0.000000000000000E+000,0.000000000000000E+000,0.110717270164628,3.773832647296536E-002,0.148455596637594,3.773832647296536E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.962986333942693E-002 
 05/29  05:00:00,0.818706442950572,0.000000000000000E+000,0.000000000000000E+000,9.651067979496540E-002,3.308643766612063E-002,0.129597117461086,3.308643766612063E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.180581978375328 
 05/29  06:00:00,1.05812370908374,0.000000000000000E+000,0.000000000000000E+000,3.644535093205380E-002,1.257734159180522E-002,4.902269252385903E-002,1.257734159180522E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.367982689532361 
 05/29  07:00:00,1.43595633335355,0.000000000000000E+000,0.000000000000000E+000,0.140883346357946,4.692610031681049E-002,0.187809446674757,4.692610031681049E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.415425284281398 
 05/29  08:00:00,1.38998014120703,0.000000000000000E+000,0.000000000000000E+000,0.174145121140456,5.552232776473723E-002,0.229667448905193,5.552232776473723E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.398909783215843 
 05/29  09:00:00,1.41247005504050,0.000000000000000E+000,0.000000000000000E+000,0.262581487153047,7.937755612265937E-002,0.341959043275707,7.937755612265937E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.355173906976818 
 05/29  10:00:00,1.53181786311350,0.000000000000000E+000,0.000000000000000E+000,0.384013569834246,0.114660740523349,0.498674310357596,0.114660740523349,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.305666391705501 
 05/29  11:00:00,1.51182854920127,0.000000000000000E+000,0.000000000000000E+000,0.390663135264289,0.115421903676038,0.506085038940327,0.115421903676038,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.262957121925524 
 05/29  12:00:00,1.54130558809612,0.000000000000000E+000,0.000000000000000E+000,0.451900285945773,0.131827469538751,0.583727755484522,0.131827469538751,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.229670633789547 
 05/29  13:00:00,1.57315899186954,0.000000000000000E+000,0.000000000000000E+000,0.508269668777654,0.147637429041692,0.655907097819347,0.147637429041692,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.211262116647499 
 05/29  14:00:00,1.63832930268204,0.000000000000000E+000,0.000000000000000E+000,0.579724076721779,0.168032898133001,0.747756974854779,0.168032898133001,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.191910666023629 
 05/29  15:00:00,1.75609515238124,0.000000000000000E+000,0.000000000000000E+000,0.648162911535698,0.187064670189315,0.835227581725014,0.187064670189315,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.195144003607169 
 05/29  16:00:00,1.93457755602493,0.000000000000000E+000,0.000000000000000E+000,0.677733967150982,0.197700258407948,0.875434225558928,0.197700258407948,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.219306223332965 
 05/29  17:00:00,2.28473628488992,0.000000000000000E+000,0.000000000000000E+000,0.760254618299705,0.224596215290756,0.984850833590462,0.224596215290756,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.272846752823839 
 05/29  18:00:00,2.36742488975920,0.000000000000000E+000,0.000000000000000E+000,0.719059975015961,0.214629439365156,0.933689414381117,0.214629439365156,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.323978306470718 
 05/29  19:00:00,2.33026747112000,0.000000000000000E+000,0.000000000000000E+000,0.656093682527151,0.199431438882253,0.855525121409402,0.199431438882253,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.333680812872948 
 05/29  20:00:00,2.39626094104781,0.000000000000000E+000,0.000000000000000E+000,0.602059837863171,0.186607226299341,0.788667064162510,0.186607226299341,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.303484768185693 
 05/29  21:00:00,2.39942347168871,0.000000000000000E+000,0.000000000000000E+000,0.554342515008999,0.174729651766208,0.729072166775208,0.174729651766208,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.267181451091994 
 05/29  22:00:00,1.98127259856282,0.000000000000000E+000,0.000000000000000E+000,0.463288004203126,0.149400517806141,0.612688522009267,0.149400517806141,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.212981244490041 
 05/29  23:00:00,1.52692759367163,0.000000000000000E+000,0.000000000000000E+000,0.361370204311477,0.119000879183849,0.480371083495326,0.119000879183849,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.154951170364154 
 05/29  24:00:00,1.04787810506272,0.000000000000000E+000,0.000000000000000E+000,0.250416001559636,8.403154672523248E-002,0.334447548284869,8.403154672523248E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.162487028581036E-002 
 05/30  01:00:00,0.830212651076345,0.000000000000000E+000,0.000000000000000E+000,0.186694715041622,6.314896004076900E-002,0.249843675082391,6.314896004076900E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.227147241432446E-002 
 05/30  02:00:00,0.712725318868138,0.000000000000000E+000,0.000000000000000E+000,0.138944944941899,4.729188763215400E-002,0.186236832574053,4.729188763215400E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.502534885469220E-002 
 05/30  03:00:00,0.650662035561734,0.000000000000000E+000,0.000000000000000E+000,9.985699720341469E-002,3.422489502588884E-002,0.134081892229304,3.422489502588884E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.714544498986914E-002 
 05/30  04:00:00,0.643732999207151,0.000000000000000E+000,0.000000000000000E+000,7.987008032568148E-002,2.725101616695549E-002,0.107121096492637,2.725101616695549E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.939280950062401E-002 
 05/30  05:00:00,0.796049679246403,0.000000000000000E+000,0.000000000000000E+000,8.030287941541130E-002,2.726632288228880E-002,0.107569202297700,2.726632288228880E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.179953129834546 
 05/30  06:00:00,1.15153030481710,0.000000000000000E+000,0.000000000000000E+000,0.107489619872770,3.631267583216020E-002,0.143802295704930,3.631267583216020E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.366609682084650 
 05/30  07:00:00,1.41590087971899,0.000000000000000E+000,0.000000000000000E+000,0.126982640762772,4.237356553873697E-002,0.169356206301509,4.237356553873697E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.413823071020084 
