Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/30  08:00:00,1.31560607285867,0.000000000000000E+000,0.000000000000000E+000,0.117998071933176,3.885531963618167E-002,0.156853391569357,3.885531963618167E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.397349772203322 
 05/30  09:00:00,1.23499271686423,0.000000000000000E+000,0.000000000000000E+000,0.125232339342677,4.065094687258092E-002,0.165883286215258,4.065094687258092E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.353772325860995 
 05/30  10:00:00,1.28878060822573,0.000000000000000E+000,0.000000000000000E+000,0.195462998522461,6.137746329639663E-002,0.256840461818858,6.137746329639663E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.304462985356474 
 05/30  11:00:00,1.34048313389608,0.000000000000000E+000,0.000000000000000E+000,0.257616913792931,7.814242629648936E-002,0.335759340089421,7.814242629648936E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.261937405471240 
 05/30  12:00:00,1.40652855192639,0.000000000000000E+000,0.000000000000000E+000,0.348251258472978,0.101575827306415,0.449827085779392,0.101575827306415,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.228794267324951 
 05/30  13:00:00,1.46767265028521,0.000000000000000E+000,0.000000000000000E+000,0.427555589218070,0.123650778892390,0.551206368110458,0.123650778892390,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.210476504772053 
 05/30  14:00:00,1.57184988738109,0.000000000000000E+000,0.000000000000000E+000,0.529754590582456,0.152223109887912,0.681977700470368,0.152223109887912,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.191210525107098 
 05/30  15:00:00,1.72918819467457,0.000000000000000E+000,0.000000000000000E+000,0.629664455696367,0.179364629929796,0.809029085626162,0.179364629929796,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.194435541999345 
 05/30  16:00:00,1.91856065034376,0.000000000000000E+000,0.000000000000000E+000,0.667565630342719,0.192659003029058,0.860224633371775,0.192659003029058,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.218498909838958 
 05/30  17:00:00,2.31326301332153,0.000000000000000E+000,0.000000000000000E+000,0.785316475000214,0.229074077882831,1.01439055288305,0.229074077882831,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.271833761962870 
 05/30  18:00:00,2.39014095857434,0.000000000000000E+000,0.000000000000000E+000,0.739220486456374,0.218380226736753,0.957600713193130,0.218380226736753,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.322783076473852 
 05/30  19:00:00,2.38036392302232,0.000000000000000E+000,0.000000000000000E+000,0.697722374903312,0.209118011048998,0.906840385952312,0.209118011048998,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.332462000232357 
 05/30  20:00:00,2.46479635274309,0.000000000000000E+000,0.000000000000000E+000,0.657932008816205,0.200380462256569,0.858312471072775,0.200380462256569,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.302374772970714 
 05/30  21:00:00,2.48024565309516,0.000000000000000E+000,0.000000000000000E+000,0.619583060999013,0.191286778251245,0.810869839250258,0.191286778251245,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.266205960023401 
 05/30  22:00:00,2.07752971080244,0.000000000000000E+000,0.000000000000000E+000,0.540580088778611,0.169110387612720,0.709690476391330,0.169110387612720,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.212236402347600 
 05/30  23:00:00,1.63180022229426,0.000000000000000E+000,0.000000000000000E+000,0.444615661396420,0.141120700801737,0.585736362198157,0.141120700801737,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.154458520283946 
 05/30  24:00:00,1.17466282180179,0.000000000000000E+000,0.000000000000000E+000,0.349257398672898,0.112208257229700,0.461465655902599,0.112208257229700,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.139147940714559E-002 
 05/31  01:00:00,0.963059545272925,0.000000000000000E+000,0.000000000000000E+000,0.289487300031371,9.331933729436651E-002,0.382806637325740,9.331933729436651E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.215540436755649E-002 
 05/31  02:00:00,0.851924410137883,0.000000000000000E+000,0.000000000000000E+000,0.245964268794313,7.955322763516536E-002,0.325517496429478,7.955322763516536E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.494377626900891E-002 
 05/31  03:00:00,0.798573600114961,0.000000000000000E+000,0.000000000000000E+000,0.212974732427832,6.910960797944965E-002,0.282084340407281,6.910960797944965E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.705456136511674E-002 
 05/31  04:00:00,0.793305391146875,0.000000000000000E+000,0.000000000000000E+000,0.194101125784281,6.277904411564955E-002,0.256880169899931,6.277904411564955E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.920612803305506E-002 
 05/31  05:00:00,0.947319878551758,0.000000000000000E+000,0.000000000000000E+000,0.196187939399957,6.324337832158995E-002,0.259431317721546,6.324337832158995E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.179361213716053 
 05/31  06:00:00,1.31566836341502,0.000000000000000E+000,0.000000000000000E+000,0.234087055254083,7.520724619287548E-002,0.309294301446960,7.520724619287548E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.365255734940535 
 05/31  07:00:00,1.61621183940802,0.000000000000000E+000,0.000000000000000E+000,0.283033735193560,8.821583564701928E-002,0.371249570840580,8.821583564701928E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.412240666170041 
 05/31  08:00:00,1.56869676209215,0.000000000000000E+000,0.000000000000000E+000,0.316002357517770,9.548157909111715E-002,0.411483936608886,9.548157909111715E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.395809916397271 
 05/31  09:00:00,1.58805330023815,0.000000000000000E+000,0.000000000000000E+000,0.402815834065982,0.117510259255192,0.520326093321175,0.117510259255192,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.352390102128998 
 05/31  10:00:00,1.72897377732813,0.000000000000000E+000,0.000000000000000E+000,0.542087459431498,0.156132781230902,0.698220240662401,0.156132781230902,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.303276375615329 
 05/31  11:00:00,1.71416924769181,0.000000000000000E+000,0.000000000000000E+000,0.552895621533754,0.157555416462153,0.710451037995909,0.157555416462153,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.260931821360484 
 05/31  12:00:00,1.71799002682114,0.000000000000000E+000,0.000000000000000E+000,0.594852455274147,0.167300521088167,0.762152976362315,0.167300521088167,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.227929851636772 
 05/31  13:00:00,1.59232643665605,0.000000000000000E+000,0.000000000000000E+000,0.517837623309025,0.158797223658040,0.676634846967067,0.158797223658040,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.209701812286288 
 05/31  14:00:00,1.46027015905870,0.000000000000000E+000,0.000000000000000E+000,0.429555371772378,0.141533344342841,0.571088716115218,0.141533344342841,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.190519781139851 
 05/31  15:00:00,1.30910621568888,0.000000000000000E+000,0.000000000000000E+000,0.289470611253626,0.100175364507840,0.389645975761467,0.100175364507840,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.193736672878354 
 05/31  16:00:00,1.44156130185551,0.000000000000000E+000,0.000000000000000E+000,0.285704952358565,9.831856034074618E-002,0.384023512699312,9.831856034074618E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.217700682023165 
 05/31  17:00:00,1.59772973325573,0.000000000000000E+000,0.000000000000000E+000,0.223388901895669,7.646957097601756E-002,0.299858472871686,7.646957097601756E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.270832561908431 
 05/31  18:00:00,1.72913847192497,0.000000000000000E+000,0.000000000000000E+000,0.222220779083267,7.555920528511004E-002,0.297779984368377,7.555920528511004E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.321601318649238 
 05/31  19:00:00,1.83067808261019,0.000000000000000E+000,0.000000000000000E+000,0.267590288196889,9.076830443043768E-002,0.358358592627328,9.076830443043768E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.331257953145217 
 05/31  20:00:00,1.95960939789717,0.000000000000000E+000,0.000000000000000E+000,0.264663212767707,8.955911430761967E-002,0.354222327075327,8.955911430761967E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.301277962122241 
 05/31  21:00:00,2.01420795955422,0.000000000000000E+000,0.000000000000000E+000,0.258532424883930,8.726339783167159E-002,0.345795822715601,8.726339783167159E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.265242283017119 
 05/31  22:00:00,1.66110261883810,0.000000000000000E+000,0.000000000000000E+000,0.219878860962859,7.412086921742599E-002,0.293999730180285,7.412086921742599E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.211500056594301 
 05/31  23:00:00,1.27569018174020,0.000000000000000E+000,0.000000000000000E+000,0.172212838108732,5.790134246325302E-002,0.230114180571985,5.790134246325302E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.153970661356063 
 05/31  24:00:00,0.875725880153008,0.000000000000000E+000,0.000000000000000E+000,0.121888496040206,4.087221910819941E-002,0.162760715148405,4.087221910819941E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.115947851255725E-002 
 06/01  01:00:00,0.660096949063345,0.000000000000000E+000,0.000000000000000E+000,9.025966850150481E-002,3.010126084702691E-002,0.120360929348532,3.010126084702691E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.203866628835110E-002 
 06/01  02:00:00,0.578453256370482,0.000000000000000E+000,0.000000000000000E+000,6.946447672977969E-002,2.319832375265668E-002,9.266280048243636E-002,2.319832375265668E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.486142061856500E-002 
 06/01  03:00:00,0.547813806020008,0.000000000000000E+000,0.000000000000000E+000,5.349615663571968E-002,1.791452263360242E-002,7.141067926932215E-002,1.791452263360242E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.696228422803148E-002 
 06/01  04:00:00,0.548234862925076,0.000000000000000E+000,0.000000000000000E+000,3.816522189436809E-002,1.284849364771492E-002,5.101371554208284E-002,1.284849364771492E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.901935790746964E-002 
 06/01  05:00:00,0.693662571394235,0.000000000000000E+000,0.000000000000000E+000,3.770059053390191E-002,1.275644569165161E-002,5.045703622555363E-002,1.275644569165161E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.178773762017193 
 06/01  06:00:00,1.03259099644328,0.000000000000000E+000,0.000000000000000E+000,6.347189658033581E-002,2.165468167301703E-002,8.512657825335283E-002,2.165468167301703E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.363916198070178 
 06/01  07:00:00,1.29814400440150,0.000000000000000E+000,0.000000000000000E+000,9.618107610686183E-002,3.208449990761633E-002,0.128265576014478,3.208449990761633E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.410677288555143 
 06/01  08:00:00,1.24187349626939,0.000000000000000E+000,0.000000000000000E+000,0.113075299493572,3.659225147612970E-002,0.149667550969702,3.659225147612970E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.394289011615846 
 06/01  09:00:00,1.23634289452927,0.000000000000000E+000,0.000000000000000E+000,0.165589254521634,5.164521092563152E-002,0.217234465447266,5.164521092563152E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.351023910442543 
 06/01  10:00:00,1.35521941928137,0.000000000000000E+000,0.000000000000000E+000,0.282778877753168,8.636382173193795E-002,0.369142699485107,8.636382173193795E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.302103198058921 
 06/01  11:00:00,1.38023228664352,0.000000000000000E+000,0.000000000000000E+000,0.327355882545930,9.780989202956407E-002,0.425165774575495,9.780989202956407E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.259937493587934 
 06/01  12:00:00,1.43217518968070,0.000000000000000E+000,0.000000000000000E+000,0.406469249652765,0.118690391324038,0.525159640976802,0.118690391324038,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.227075242770504 
 06/01  13:00:00,1.51775795633416,0.000000000000000E+000,0.000000000000000E+000,0.505283735539409,0.145335881293494,0.650619616832902,0.145335881293494,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.208935633171647 
 06/01  14:00:00,1.65932879798202,0.000000000000000E+000,0.000000000000000E+000,0.639708887294270,0.180795288144986,0.820504175439257,0.180795288144986,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.189837967458348 
 06/01  15:00:00,1.83805522475533,0.000000000000000E+000,0.000000000000000E+000,0.758719775835902,0.211096005669846,0.969815781505746,0.211096005669846,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.193048520620565 
 06/01  16:00:00,2.10810918068072,0.000000000000000E+000,0.000000000000000E+000,0.872955109220426,0.245057718522039,1.11801282774246,0.245057718522039,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.216915714933812 
 06/01  17:00:00,2.52667856996418,0.000000000000000E+000,0.000000000000000E+000,1.02627521370687,0.290001603632956,1.31627681733983,0.290001603632956,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.269847670910288 
 06/01  18:00:00,2.56398461877885,0.000000000000000E+000,0.000000000000000E+000,0.960192987771559,0.273721530095203,1.23391451786676,0.273721530095203,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.320438057714202 
 06/01  19:00:00,2.45990949277277,0.000000000000000E+000,0.000000000000000E+000,0.853711308764034,0.253467805037078,1.10717911380111,0.253467805037078,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.330070045805823 
 06/01  20:00:00,2.42674701175933,0.000000000000000E+000,0.000000000000000E+000,0.737713884937964,0.227045423092672,0.964759308030634,0.227045423092672,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.300196480093675 
 06/01  21:00:00,2.39730639688671,0.000000000000000E+000,0.000000000000000E+000,0.636914898778992,0.202975942057741,0.839890840836735,0.202975942057741,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.264291622273611 
 06/01  22:00:00,2.03321269845124,0.000000000000000E+000,0.000000000000000E+000,0.552402833526158,0.177230181999331,0.729633015525490,0.177230181999331,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.210774243420428 
 06/01  23:00:00,1.60337924620255,0.000000000000000E+000,0.000000000000000E+000,0.463674521968399,0.149505806550768,0.613180328519165,0.149505806550768,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.153490130122483 
 06/01  24:00:00,1.15988740463473,0.000000000000000E+000,0.000000000000000E+000,0.371442794230617,0.120555729005563,0.491998523236181,0.120555729005563,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.093213626861443E-002 
 06/02  01:00:00,0.931089800625303,0.000000000000000E+000,0.000000000000000E+000,0.294743009696989,9.672379676767107E-002,0.391466806464659,9.672379676767107E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.192564073417934E-002 
 06/02  02:00:00,0.794971356500365,0.000000000000000E+000,0.000000000000000E+000,0.232163757653764,7.709710522450261E-002,0.309260862878267,7.709710522450261E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.478145835261801E-002 
 06/02  03:00:00,0.720659755094346,0.000000000000000E+000,0.000000000000000E+000,0.182987677699023,6.135802474394914E-002,0.244345702442972,6.135802474394914E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.687321012871726E-002 
 06/02  04:00:00,0.706497533863639,0.000000000000000E+000,0.000000000000000E+000,0.156967681412576,5.249088101267177E-002,0.209458562425248,5.249088101267177E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.883718196287011E-002 
 06/02  05:00:00,0.845054569808379,0.000000000000000E+000,0.000000000000000E+000,0.151802020273562,5.062387986006982E-002,0.202425900133631,5.062387986006982E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.178196896523259 
 06/02  06:00:00,1.18472539407829,0.000000000000000E+000,0.000000000000000E+000,0.179039216548897,5.954006488318825E-002,0.238579281432085,5.954006488318825E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.362597892526460 
 06/02  07:00:00,1.45118143114721,0.000000000000000E+000,0.000000000000000E+000,0.213625482408783,6.921775222953332E-002,0.282843234638315,6.921775222953332E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.409137056677006 
 06/02  08:00:00,1.39068596365100,0.000000000000000E+000,0.000000000000000E+000,0.228088736620061,7.189090059382695E-002,0.299979637213887,7.189090059382695E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.392789392753277 
 06/02  09:00:00,1.42676914766541,0.000000000000000E+000,0.000000000000000E+000,0.313360691161080,9.564655250749468E-002,0.409007243668575,9.564655250749468E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.349677385357371 
 06/02  10:00:00,1.58090843045619,0.000000000000000E+000,0.000000000000000E+000,0.458954159327473,0.137033609239365,0.595987768566836,0.137033609239365,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.300947140152017 
 06/02  11:00:00,1.59242277433984,0.000000000000000E+000,0.000000000000000E+000,0.494127266071952,0.144208747596429,0.638336013668383,0.144208747596429,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.258957742191365 
 06/02  12:00:00,1.64766823079686,0.000000000000000E+000,0.000000000000000E+000,0.577035026310346,0.164459831095139,0.741494857405483,0.164459831095139,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.226233067457982 
 06/02  13:00:00,1.73313918622627,0.000000000000000E+000,0.000000000000000E+000,0.676488945669354,0.190266855999858,0.866755801669212,0.190266855999858,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.208180678227440 
 06/02  14:00:00,1.85947443495967,0.000000000000000E+000,0.000000000000000E+000,0.799074214672119,0.222248468316450,1.02132268298857,0.222248468316450,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.189165096886694 
 06/02  15:00:00,2.07571666981046,0.000000000000000E+000,0.000000000000000E+000,0.948031831932064,0.260125680931757,1.20815751286382,0.260125680931757,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.192368234317623 
 06/02  16:00:00,2.29671386412898,0.000000000000000E+000,0.000000000000000E+000,1.02189737419028,0.285496326537040,1.30739370072732,0.285496326537040,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.216139525397212 
 06/02  17:00:00,2.67560976304715,0.000000000000000E+000,0.000000000000000E+000,1.14212577544926,0.324057529495386,1.46618330494465,0.324057529495386,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.268872376388433 
 06/02  18:00:00,2.67675012485665,0.000000000000000E+000,0.000000000000000E+000,1.04586199994919,0.301967769245753,1.34782976919494,0.301967769245753,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.319288312463821 
 06/02  19:00:00,2.53962654688898,0.000000000000000E+000,0.000000000000000E+000,0.915318475971092,0.272749590727939,1.18806806669903,0.272749590727939,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.328898147024113 
 06/02  20:00:00,2.50768515011513,0.000000000000000E+000,0.000000000000000E+000,0.801238661890789,0.245526383959361,1.04676504585015,0.245526383959361,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.299128880629969 
 06/02  21:00:00,2.47571175333386,0.000000000000000E+000,0.000000000000000E+000,0.698944926900172,0.220289531349283,0.919234458249453,0.220289531349283,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.263353361308035 
 06/02  22:00:00,2.09146414327154,0.000000000000000E+000,0.000000000000000E+000,0.597836155618995,0.190764805065040,0.788600960684036,0.190764805065040,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.210057743082180 
 06/02  23:00:00,1.63095505222971,0.000000000000000E+000,0.000000000000000E+000,0.484517841882169,0.156712907814942,0.641230749697109,0.156712907814942,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.153015514971704 
 06/02  24:00:00,1.16666642756290,0.000000000000000E+000,0.000000000000000E+000,0.376010101990060,0.122993341636970,0.499003443627033,0.122993341636970,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.070623880593494E-002 
 06/03  01:00:00,0.933973155537852,0.000000000000000E+000,0.000000000000000E+000,0.291331993463219,9.659884129326177E-002,0.387930834756483,9.659884129326177E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.439794012194393E-002 
 06/03  02:00:00,0.786436802883661,0.000000000000000E+000,0.000000000000000E+000,0.221686706156933,7.453018646619036E-002,0.296216892623122,7.453018646619036E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.667963447483686E-002 
 06/03  03:00:00,0.703344450856452,0.000000000000000E+000,0.000000000000000E+000,0.166887690762224,5.673986747817406E-002,0.223627558240398,5.673986747817406E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.891064482910121E-002 
 06/03  04:00:00,0.685841559151522,0.000000000000000E+000,0.000000000000000E+000,0.135803404524111,4.617233284406284E-002,0.181975737368174,4.617233284406284E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.299287455542764E-002 
 06/03  05:00:00,0.828017153994568,0.000000000000000E+000,0.000000000000000E+000,0.126025643100847,4.284824139419486E-002,0.168873884495043,4.284824139419486E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.190614800470511 
 06/03  06:00:00,1.18350846171652,0.000000000000000E+000,0.000000000000000E+000,0.147846852242712,5.026714484600175E-002,0.198113997088714,5.026714484600175E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.391220723790148 
 06/03  07:00:00,1.47014953884504,0.000000000000000E+000,0.000000000000000E+000,0.185496215246946,6.123533103768009E-002,0.246731546284626,6.123533103768009E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.443055473879868 
 06/03  08:00:00,1.43304295413517,0.000000000000000E+000,0.000000000000000E+000,0.208831135657906,6.639973512116838E-002,0.275230870779074,6.639973512116838E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.427457822830226 
 06/03  09:00:00,1.45882649905821,0.000000000000000E+000,0.000000000000000E+000,0.279557519645956,8.530835284101877E-002,0.364865872486976,8.530835284101877E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.380845013441039 
 06/03  10:00:00,1.61485867163249,0.000000000000000E+000,0.000000000000000E+000,0.425662086850861,0.127058209593149,0.552720296444011,0.127058209593149,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.327248583428854 
 06/03  11:00:00,1.61386734646842,0.000000000000000E+000,0.000000000000000E+000,0.453413331507861,0.132282685149297,0.585696016657158,0.132282685149297,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.280553509821151 
 06/03  12:00:00,1.65070103176600,0.000000000000000E+000,0.000000000000000E+000,0.527736861717099,0.150363080864087,0.678099942581187,0.150363080864087,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.244850238911934 
 06/03  13:00:00,1.71517691957133,0.000000000000000E+000,0.000000000000000E+000,0.616199535398306,0.172882905597944,0.789082440996250,0.172882905597944,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.224303704860323 
 06/03  14:00:00,1.84015572830165,0.000000000000000E+000,0.000000000000000E+000,0.743362044210010,0.204852796542710,0.948214840752719,0.204852796542710,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.203828628988850 
 06/03  15:00:00,2.07679246076231,0.000000000000000E+000,0.000000000000000E+000,0.910492985315889,0.246954576330149,1.15744756164604,0.246954576330149,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.207094973984810 
 06/03  16:00:00,2.32173368755394,0.000000000000000E+000,0.000000000000000E+000,1.00092041205312,0.277075626621640,1.27799603867476,0.277075626621640,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.234639062892679 
 06/03  17:00:00,2.68696676356684,0.000000000000000E+000,0.000000000000000E+000,1.10626351365941,0.313123372789945,1.41938688644936,0.313123372789945,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.291673836906691 
 06/03  18:00:00,2.68939741531914,0.000000000000000E+000,0.000000000000000E+000,1.00547468055501,0.290242405262436,1.29571708581745,0.290242405262436,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.349737943316011 
 06/03  19:00:00,2.57968275816361,0.000000000000000E+000,0.000000000000000E+000,0.894098192705112,0.265274063164437,1.15937225586955,0.265274063164437,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.363405387538877 
 06/03  20:00:00,2.56612169007808,0.000000000000000E+000,0.000000000000000E+000,0.795751110950707,0.241889719152158,1.03764083010286,0.241889719152158,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.331834238128320 
 06/03  21:00:00,2.54509514162141,0.000000000000000E+000,0.000000000000000E+000,0.705922531377420,0.220017666548387,0.925940197925807,0.220017666548387,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.290424123965447 
 06/03  22:00:00,2.13161231039255,0.000000000000000E+000,0.000000000000000E+000,0.590546608673440,0.188427926292625,0.778974534966066,0.188427926292625,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.231539101362313 
 06/03  23:00:00,1.63650503016905,0.000000000000000E+000,0.000000000000000E+000,0.465834283245901,0.151894497988381,0.617728781234282,0.151894497988381,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.166532603610221 
 06/03  24:00:00,1.13976341536872,0.000000000000000E+000,0.000000000000000E+000,0.345674880673439,0.114953087388280,0.460627968061719,0.114953087388280,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.560501384131904E-002 
 06/04  01:00:00,0.903996152783471,0.000000000000000E+000,0.000000000000000E+000,0.268155787882592,8.992188127571552E-002,0.358077669158306,8.992188127571552E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.427410296574040E-002 
 06/04  02:00:00,0.770454055392651,0.000000000000000E+000,0.000000000000000E+000,0.209578457942164,7.074264848417046E-002,0.280321106426334,7.074264848417046E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.659267318061482E-002 
 06/04  03:00:00,0.695658117606724,0.000000000000000E+000,0.000000000000000E+000,0.161215424123336,5.482261669053271E-002,0.216038040813868,5.482261669053271E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.881382900590278E-002 
 06/04  04:00:00,0.675220455727077,0.000000000000000E+000,0.000000000000000E+000,0.127941099008846,4.361078976676668E-002,0.171551888775613,4.361078976676668E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.279561972354252E-002 
 06/04  05:00:00,0.812469815196374,0.000000000000000E+000,0.000000000000000E+000,0.114741804137893,3.920027409418307E-002,0.153942078232077,3.920027409418307E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.189999267935282 
 06/04  06:00:00,1.16632557113375,0.000000000000000E+000,0.000000000000000E+000,0.135829802029400,4.650667652352867E-002,0.182336478552929,4.650667652352867E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.389815351743162 
 06/04  07:00:00,1.45832051074628,0.000000000000000E+000,0.000000000000000E+000,0.177841127495050,5.871229237708715E-002,0.236553419872138,5.871229237708715E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.441404572193597 
 06/04  08:00:00,1.43336883016182,0.000000000000000E+000,0.000000000000000E+000,0.210762172792838,6.641580683005241E-002,0.277177979622890,6.641580683005241E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.425836590013052 
 06/04  09:00:00,1.51577983399919,0.000000000000000E+000,0.000000000000000E+000,0.325988989790122,9.729319897622551E-002,0.423282188766347,9.729319897622551E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.379382032102650 
 06/04  10:00:00,1.69663763414030,0.000000000000000E+000,0.000000000000000E+000,0.491721058730463,0.144036302548937,0.635757361279402,0.144036302548937,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.325990481101276 
 06/04  11:00:00,1.68640286095011,0.000000000000000E+000,0.000000000000000E+000,0.512375314625349,0.146921079910504,0.659296394535855,0.146921079910504,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.279488646424144 
 06/04  12:00:00,1.73253459935462,0.000000000000000E+000,0.000000000000000E+000,0.593880283179435,0.166969866166034,0.760850149345471,0.166969866166034,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.243933599736267 
 06/04  13:00:00,1.80631193910483,0.000000000000000E+000,0.000000000000000E+000,0.689362848262424,0.191673487922587,0.881036336185011,0.191673487922587,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.223484829205061 
 06/04  14:00:00,1.92515359369160,0.000000000000000E+000,0.000000000000000E+000,0.811371396996026,0.222571659397993,1.03394305639402,0.222571659397993,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.203098278737499 
 06/04  15:00:00,2.14107108833298,0.000000000000000E+000,0.000000000000000E+000,0.961647666134006,0.260814903602152,1.22246256973616,0.260814903602152,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.206358593465359 
 06/04  16:00:00,2.36264356815048,0.000000000000000E+000,0.000000000000000E+000,1.03615981957832,0.283591653695672,1.31975147327399,0.283591653695672,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.233793508889980 
 06/04  17:00:00,2.80399933130606,0.000000000000000E+000,0.000000000000000E+000,1.20534710817176,0.332126841611891,1.53747394978365,0.332126841611891,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.290619341311618 
 06/04  18:00:00,2.82729413462528,0.000000000000000E+000,0.000000000000000E+000,1.12272248645495,0.312143959684699,1.43486644613966,0.312143959684699,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.348485302299941 
 06/04  19:00:00,2.71833689380813,0.000000000000000E+000,0.000000000000000E+000,1.00929245945663,0.290023606617055,1.29931606607368,0.290023606617055,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.362115712979266 
 06/04  20:00:00,2.68863542991360,0.000000000000000E+000,0.000000000000000E+000,0.896085245082872,0.265250873807268,1.16133611889014,0.265250873807268,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.330652689176562 
 06/04  21:00:00,2.65340996308291,0.000000000000000E+000,0.000000000000000E+000,0.793241695216549,0.242047295295270,1.03528899051182,0.242047295295270,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.289390152840934 
 06/04  22:00:00,2.24210963331727,0.000000000000000E+000,0.000000000000000E+000,0.678733876568436,0.211529474387024,0.890263350955461,0.211529474387024,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.230747608297644 
 06/04  23:00:00,1.74558116994028,0.000000000000000E+000,0.000000000000000E+000,0.551623536427009,0.175701048522276,0.727324584949286,0.175701048522276,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.166012939666454 
 06/04  24:00:00,1.24697665996994,0.000000000000000E+000,0.000000000000000E+000,0.428899652420570,0.139182789211954,0.568082441632523,0.139182789211954,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.536378487173436E-002 
 06/05  01:00:00,0.990611261007672,0.000000000000000E+000,0.000000000000000E+000,0.339553536813104,0.111768354908819,0.451321891721922,0.111768354908819,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.159201585928549E-002 
 06/05  02:00:00,0.844322165576428,0.000000000000000E+000,0.000000000000000E+000,0.269093774005242,8.975252496782642E-002,0.358846298973068,8.975252496782642E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.454683133387710E-002 
 06/05  03:00:00,0.759066695032062,0.000000000000000E+000,0.000000000000000E+000,0.211583459097786,7.143074406725843E-002,0.283014203165045,7.143074406725843E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.661164934436352E-002 
 06/05  04:00:00,0.735114028063802,0.000000000000000E+000,0.000000000000000E+000,0.178384875792688,6.022334120661220E-002,0.238608216999300,6.022334120661220E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.830402158897938E-002 
 06/05  05:00:00,0.862143560147941,0.000000000000000E+000,0.000000000000000E+000,0.165369395587598,5.582967964521770E-002,0.221199075232815,5.582967964521770E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.176512711763636 
 06/05  06:00:00,1.18949402392076,0.000000000000000E+000,0.000000000000000E+000,0.184804938598908,6.238952300526903E-002,0.247194461604177,6.238952300526903E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.358751342196841 
 06/05  07:00:00,1.46158736371019,0.000000000000000E+000,0.000000000000000E+000,0.224523557824575,7.321799356506105E-002,0.297741551389637,7.321799356506105E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.404644672488671 
 06/05  08:00:00,1.41638404172788,0.000000000000000E+000,0.000000000000000E+000,0.251403980459213,7.864585433752395E-002,0.330049834796737,7.864585433752395E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.388417273247306 
 06/05  09:00:00,1.47777779257075,0.000000000000000E+000,0.000000000000000E+000,0.357303636386050,0.106638835185208,0.463942471571258,0.106638835185208,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.345750802360023 
 06/05  10:00:00,1.67953437468264,0.000000000000000E+000,0.000000000000000E+000,0.540892027114903,0.157093124100090,0.697985151214994,0.157093124100090,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.297575701730313 
 06/05  11:00:00,1.68447730138177,0.000000000000000E+000,0.000000000000000E+000,0.571794580863215,0.161453276455756,0.733247857318972,0.161453276455756,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.256100425582700 
 06/05  12:00:00,1.75260822566148,0.000000000000000E+000,0.000000000000000E+000,0.666166076004048,0.182724839622387,0.848890915626434,0.182724839622387,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.223777004101653 
 06/05  13:00:00,1.84352054528912,0.000000000000000E+000,0.000000000000000E+000,0.770026408369534,0.209312386944145,0.979338795313682,0.209312386944145,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.205979043645828 
 06/05  14:00:00,1.97852093935498,0.000000000000000E+000,0.000000000000000E+000,0.899490079069735,0.242840565205575,1.14233064427531,0.242840565205575,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.187203639995256 
 06/05  15:00:00,2.19454429002585,0.000000000000000E+000,0.000000000000000E+000,1.04848387529406,0.280484863784653,1.32896873907872,0.280484863784653,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.190384628318120 
 06/05  16:00:00,2.32355528428372,0.000000000000000E+000,0.000000000000000E+000,1.04472352270646,0.291776257295944,1.33649978000240,0.291776257295944,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.213874866276873 
 06/05  17:00:00,2.60642813550930,0.000000000000000E+000,0.000000000000000E+000,1.08474318193160,0.315098473510116,1.39984165544171,0.315098473510116,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.266032398353516 
 06/05  18:00:00,2.54902744120880,0.000000000000000E+000,0.000000000000000E+000,0.939550054051670,0.283908141342845,1.22345819539451,0.283908141342845,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.315937202616407 
 06/05  19:00:00,2.42060676695058,0.000000000000000E+000,0.000000000000000E+000,0.819460609496069,0.253004812850541,1.07246542234661,0.253004812850541,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.325481011438137 
 06/05  20:00:00,2.41037351722891,0.000000000000000E+000,0.000000000000000E+000,0.724313504203437,0.228252123013025,0.952565627216462,0.228252123013025,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.296016666377430 
 06/05  21:00:00,2.39909993425572,0.000000000000000E+000,0.000000000000000E+000,0.639804820446736,0.205553067991413,0.845357888438150,0.205553067991413,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.260618112041201 
 06/05  22:00:00,2.03280777875560,0.000000000000000E+000,0.000000000000000E+000,0.553128005139920,0.178905382168391,0.732033387308311,0.178905382168391,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.207968951941967 
 06/05  23:00:00,1.59689636994090,0.000000000000000E+000,0.000000000000000E+000,0.459271407552260,0.149283850702826,0.608555258255084,0.149283850702826,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.151632324124923 
 06/05  24:00:00,1.15040667479645,0.000000000000000E+000,0.000000000000000E+000,0.364243110998272,0.119156947391369,0.483400058389643,0.119156947391369,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.004987127687022E-002 
 06/06  01:00:00,0.931361561042661,0.000000000000000E+000,0.000000000000000E+000,0.295055197880758,9.712462850844147E-002,0.392179826389199,9.712462850844147E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.148438122699897E-002 
 06/06  02:00:00,0.811906361657886,0.000000000000000E+000,0.000000000000000E+000,0.245370034446433,8.113587356260109E-002,0.326505908009034,8.113587356260109E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.447141837937067E-002 
 06/06  03:00:00,0.752826194105415,0.000000000000000E+000,0.000000000000000E+000,0.207757597205029,6.910045689875574E-002,0.276858054103785,6.910045689875574E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.652729747897375E-002 
 06/06  04:00:00,0.731486943052483,0.000000000000000E+000,0.000000000000000E+000,0.176214202130831,5.893877744708090E-002,0.235152979577912,5.893877744708090E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.813217399904808E-002 
 06/06  05:00:00,0.861126661545967,0.000000000000000E+000,0.000000000000000E+000,0.165236003909566,5.549034435969469E-002,0.220726348269261,5.549034435969469E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.175968540125218 
 06/06  06:00:00,1.11003912932717,0.000000000000000E+000,0.000000000000000E+000,0.126335402522914,4.264708233617164E-002,0.168982484859086,4.264708233617164E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.357508424348347 
 06/06  07:00:00,1.44473352244431,0.000000000000000E+000,0.000000000000000E+000,0.212583437653495,6.975660914531823E-002,0.282340046798815,6.975660914531823E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.403192335813611 
 06/06  08:00:00,1.40967459394570,0.000000000000000E+000,0.000000000000000E+000,0.246618101502653,7.813563222201882E-002,0.324753733724671,7.813563222201882E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.387003926537188 
 06/06  09:00:00,1.40657224185587,0.000000000000000E+000,0.000000000000000E+000,0.301889912701890,9.211648694745672E-002,0.394006399649348,9.211648694745672E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.344481323567061 
 06/06  10:00:00,1.49683266220634,0.000000000000000E+000,0.000000000000000E+000,0.396934522739170,0.119439149099485,0.516373671838654,0.119439149099485,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.296485468630346 
 06/06  11:00:00,1.51133832445291,0.000000000000000E+000,0.000000000000000E+000,0.432887730292429,0.128145117368920,0.561032847661347,0.128145117368920,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.255176458311465 
 06/06  12:00:00,1.55948897065322,0.000000000000000E+000,0.000000000000000E+000,0.508291112180017,0.148274662776475,0.656565774956491,0.148274662776475,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.222982889763340 
 06/06  13:00:00,1.59058420548057,0.000000000000000E+000,0.000000000000000E+000,0.562902445017885,0.164212039550054,0.727114484567939,0.164212039550054,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.205267014583020 
 06/06  14:00:00,1.66723292945408,0.000000000000000E+000,0.000000000000000E+000,0.643847753033593,0.187828871687192,0.831676624720787,0.187828871687192,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.186569649648878 
 06/06  15:00:00,1.77727728641660,0.000000000000000E+000,0.000000000000000E+000,0.706300551622939,0.206043039448931,0.912343591071870,0.206043039448931,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.189742772715713 
 06/06  16:00:00,1.95996881736355,0.000000000000000E+000,0.000000000000000E+000,0.753030818975068,0.220613691621273,0.973644510596341,0.220613691621273,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.213143668762762 
 06/06  17:00:00,2.31985395946125,0.000000000000000E+000,0.000000000000000E+000,0.860914027333963,0.253271756802170,1.11418578413613,0.253271756802170,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.265114093611055 
 06/06  18:00:00,2.39840533260425,0.000000000000000E+000,0.000000000000000E+000,0.829011911379107,0.244907998029317,1.07391990940842,0.244907998029317,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.314853379997944 
 06/06  19:00:00,2.30830656327271,0.000000000000000E+000,0.000000000000000E+000,0.736852110093686,0.224417922963329,0.961270033057014,0.224417922963329,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.324376197049861 
 06/06  20:00:00,2.31400229723824,0.000000000000000E+000,0.000000000000000E+000,0.652940639062860,0.204260006996688,0.857200646059549,0.204260006996688,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.295010427543673 
 06/06  21:00:00,2.31577579703241,0.000000000000000E+000,0.000000000000000E+000,0.577410806855462,0.185507285369468,0.762918092224930,0.185507285369468,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.259733771031109 
 06/06  22:00:00,1.96034258080144,0.000000000000000E+000,0.000000000000000E+000,0.498484939198663,0.161758587189561,0.660243526388224,0.161758587189561,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.207293614907890 
 06/06  23:00:00,1.53368477123634,0.000000000000000E+000,0.000000000000000E+000,0.411261550163830,0.134529110465701,0.545790660629532,0.134529110465701,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.151185323045906 
 06/06  24:00:00,1.09246989864012,0.000000000000000E+000,0.000000000000000E+000,0.320021954696328,0.105653412227316,0.425675366923646,0.105653412227316,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.983778658653539E-002 
