Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/07  01:00:00,0.874004955530122,0.000000000000000E+000,0.000000000000000E+000,0.251162419930377,8.376696380873742E-002,0.334929383739115,8.376696380873742E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.137821836454346E-002 
 06/07  02:00:00,0.746278928649418,0.000000000000000E+000,0.000000000000000E+000,0.195157747784469,6.579562828994635E-002,0.260953376074416,6.579562828994635E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.439651730552042E-002 
 06/07  03:00:00,0.678970598362591,0.000000000000000E+000,0.000000000000000E+000,0.151547813231257,5.153823948495360E-002,0.203086052716211,5.153823948495360E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.644370312372471E-002 
 06/07  04:00:00,0.665692673982446,0.000000000000000E+000,0.000000000000000E+000,0.126506938915204,4.302202494740964E-002,0.169528963862614,4.302202494740964E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.796192064431189E-002 
 06/07  05:00:00,0.801637696972958,0.000000000000000E+000,0.000000000000000E+000,0.120719619736980,4.105390756352977E-002,0.161773527300509,4.105390756352977E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.175432396520960 
 06/07  06:00:00,1.13305870451904,0.000000000000000E+000,0.000000000000000E+000,0.144191243061476,4.903478012315077E-002,0.193226023184627,4.903478012315077E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.356284461214666 
 06/07  07:00:00,1.39715008983766,0.000000000000000E+000,0.000000000000000E+000,0.177369024457750,5.881646661740510E-002,0.236185491075155,5.881646661740510E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.401763458930616 
 06/07  08:00:00,1.33471737882043,0.000000000000000E+000,0.000000000000000E+000,0.189953062581674,6.123436366120396E-002,0.251187426242878,6.123436366120396E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.385613018893716 
 06/07  09:00:00,1.33038194780303,0.000000000000000E+000,0.000000000000000E+000,0.243254321605113,7.581096004231395E-002,0.319065281647427,7.581096004231395E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.343232147516143 
 06/07  10:00:00,1.41264936731345,0.000000000000000E+000,0.000000000000000E+000,0.331661998087272,0.101600965578150,0.433262963665424,0.101600965578150,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.295412881910694 
 06/07  11:00:00,1.43204711220210,0.000000000000000E+000,0.000000000000000E+000,0.371003536864531,0.111647125121238,0.482650661985768,0.111647125121238,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.254267431736237 
 06/07  12:00:00,1.46121516936779,0.000000000000000E+000,0.000000000000000E+000,0.431570979355157,0.127502399958958,0.559073379314115,0.127502399958958,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.222201484120290 
 06/07  13:00:00,1.53228711126818,0.000000000000000E+000,0.000000000000000E+000,0.518304666746868,0.151212972277363,0.669517639024230,0.151212972277363,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.204566765914336 
 06/07  14:00:00,1.64988704339948,0.000000000000000E+000,0.000000000000000E+000,0.632412077275540,0.182543105060380,0.814955182335919,0.182543105060380,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.185945205979142 
 06/07  15:00:00,1.84714232739114,0.000000000000000E+000,0.000000000000000E+000,0.764916625142994,0.217922936744906,0.982839561887898,0.217922936744906,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.189111842874221 
 06/07  16:00:00,2.10571627956713,0.000000000000000E+000,0.000000000000000E+000,0.869219561914671,0.250892142836033,1.12011170475071,0.250892142836033,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.212423936811983 
 06/07  17:00:00,2.44521772165141,0.000000000000000E+000,0.000000000000000E+000,0.960293361309410,0.280159268583547,1.24045262989296,0.280159268583547,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.264211010044384 
 06/07  18:00:00,2.49192221395400,0.000000000000000E+000,0.000000000000000E+000,0.901993448863557,0.266509008582355,1.16850245744591,0.266509008582355,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.313787713310200 
 06/07  19:00:00,2.42151328303758,0.000000000000000E+000,0.000000000000000E+000,0.826739269424922,0.248824120997361,1.07556339042228,0.248824120997361,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.323289559449463 
 06/07  20:00:00,2.44052042617983,0.000000000000000E+000,0.000000000000000E+000,0.753765212525938,0.230943168351149,0.984708380877086,0.230943168351149,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.294020821667727 
 06/07  21:00:00,2.45393295215736,0.000000000000000E+000,0.000000000000000E+000,0.687624162535984,0.214320752941438,0.901944915477422,0.214320752941438,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.258864102903571 
 06/07  22:00:00,2.07902390664226,0.000000000000000E+000,0.000000000000000E+000,0.592014231187059,0.187574650640400,0.779588881827457,0.187574650640400,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.206629585309482 
 06/07  23:00:00,1.62267005108175,0.000000000000000E+000,0.000000000000000E+000,0.480363841128018,0.154851914821639,0.635215755949657,0.154851914821639,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.150745507571200 
 06/07  24:00:00,1.15976942900959,0.000000000000000E+000,0.000000000000000E+000,0.371624935556447,0.121558750863292,0.493183686419739,0.121558750863292,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.962899745991700E-002 
 06/08  01:00:00,0.933719571461371,0.000000000000000E+000,0.000000000000000E+000,0.296777158548884,9.797109345965818E-002,0.394748252008541,9.797109345965818E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.127396602636499E-002 
 06/08  02:00:00,0.805479034908082,0.000000000000000E+000,0.000000000000000E+000,0.240314379333631,7.991242971329847E-002,0.320226809046928,7.991242971329847E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.432319059167131E-002 
 06/08  03:00:00,0.735972083186093,0.000000000000000E+000,0.000000000000000E+000,0.194838572821065,6.533044682777203E-002,0.260169019648837,6.533044682777203E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.636222101460130E-002 
 06/08  04:00:00,0.715321877630975,0.000000000000000E+000,0.000000000000000E+000,0.164140953006292,5.518368887460439E-002,0.219324641880896,5.518368887460439E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.779544627455751E-002 
 06/08  05:00:00,0.846148548890325,0.000000000000000E+000,0.000000000000000E+000,0.154724973836933,5.208590424851451E-002,0.206810878085448,5.208590424851451E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.174905897653389 
 06/08  06:00:00,1.17279572228602,0.000000000000000E+000,0.000000000000000E+000,0.175077998933587,5.908784371458271E-002,0.234165842648169,5.908784371458271E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.355081659518106 
 06/08  07:00:00,1.44747622144163,0.000000000000000E+000,0.000000000000000E+000,0.216951559239259,7.096522475748661E-002,0.287916783996746,7.096522475748661E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.400358297612999 
 06/08  08:00:00,1.39819541279551,0.000000000000000E+000,0.000000000000000E+000,0.240305066637121,7.572782832567974E-002,0.316032894962800,7.572782832567974E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.384245584148874 
 06/08  09:00:00,1.44803239487313,0.000000000000000E+000,0.000000000000000E+000,0.336325269801489,0.101618348731054,0.437943618532545,0.101618348731054,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.342004257701123 
 06/08  10:00:00,1.63895353174274,0.000000000000000E+000,0.000000000000000E+000,0.509962560710378,0.150658589809526,0.660621150519903,0.150658589809526,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.294358859485502 
 06/08  11:00:00,1.65755506151504,0.000000000000000E+000,0.000000000000000E+000,0.550486909935945,0.158564946110430,0.709051856046373,0.158564946110430,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.253374186988565 
 06/08  12:00:00,1.73080414894240,0.000000000000000E+000,0.000000000000000E+000,0.647382160153308,0.182047966882855,0.829430127036162,0.182047966882855,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.221433715972851 
 06/08  13:00:00,1.84242453893702,0.000000000000000E+000,0.000000000000000E+000,0.767786118608537,0.212557145080618,0.980343263689156,0.212557145080618,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.203878568918249 
 06/08  14:00:00,2.01847102279277,0.000000000000000E+000,0.000000000000000E+000,0.931031889630438,0.253120140319320,1.18415202994976,0.253120140319320,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.185332337758593 
 06/08  15:00:00,2.25203715194047,0.000000000000000E+000,0.000000000000000E+000,1.09531384853376,0.293040075462431,1.38835392399619,0.293040075462431,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.188492305315273 
 06/08  16:00:00,2.47853607841372,0.000000000000000E+000,0.000000000000000E+000,1.17322852700140,0.320411179481311,1.49363970648271,0.320411179481311,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.211715733926557 
 06/08  17:00:00,2.84275537703862,0.000000000000000E+000,0.000000000000000E+000,1.28106678212636,0.357811372469291,1.63887815459565,0.357811372469291,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.263323140728892 
 06/08  18:00:00,2.81206998951550,0.000000000000000E+000,0.000000000000000E+000,1.15936316069636,0.330334436944519,1.48969759764088,0.330334436944519,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.312740348676729 
 06/08  19:00:00,2.66274055039367,0.000000000000000E+000,0.000000000000000E+000,1.01824716453960,0.299611974212660,1.31785913875226,0.299611974212660,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.322221078475579 
 06/08  20:00:00,2.61731617012689,0.000000000000000E+000,0.000000000000000E+000,0.892299128104048,0.270178148323391,1.16247727642744,0.270178148323391,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.293047670064437 
 06/08  21:00:00,2.57405312078898,0.000000000000000E+000,0.000000000000000E+000,0.779848840092645,0.243071509067255,1.02292034915990,0.243071509067255,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.258008837852710 
 06/08  22:00:00,2.19496474596426,0.000000000000000E+000,0.000000000000000E+000,0.682032131383313,0.214150662992477,0.896182794375793,0.214150662992477,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.205976512083144 
 06/08  23:00:00,1.74317786649685,0.000000000000000E+000,0.000000000000000E+000,0.574469810588964,0.181686097243294,0.756155907832259,0.181686097243294,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.150313171103692 
 06/08  24:00:00,1.28331542311820,0.000000000000000E+000,0.000000000000000E+000,0.467901100707062,0.149033660875480,0.616934761582542,0.149033660875480,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.942391640572005E-002 
 06/09  01:00:00,1.05140045148231,0.000000000000000E+000,0.000000000000000E+000,0.388067358930186,0.124463599892563,0.512530958822750,0.124463599892563,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.117213923309918E-002 
 06/09  02:00:00,0.919779942156162,0.000000000000000E+000,0.000000000000000E+000,0.328654708994626,0.105944776464121,0.434599485458746,0.105944776464121,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.425142142793464E-002 
 06/09  03:00:00,0.848274576563513,0.000000000000000E+000,0.000000000000000E+000,0.281277844424773,9.127365789720207E-002,0.372551502321974,9.127365789720207E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.628223171888157E-002 
 06/09  04:00:00,0.812098203636826,0.000000000000000E+000,0.000000000000000E+000,0.238129539602540,7.813500928193769E-002,0.316264548884478,7.813500928193769E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.763186527682781E-002 
 06/09  05:00:00,0.923474417942057,0.000000000000000E+000,0.000000000000000E+000,0.213695453065297,7.095897900813890E-002,0.284654432073436,7.095897900813890E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.174388212717131 
 06/09  06:00:00,1.17185587640240,0.000000000000000E+000,0.000000000000000E+000,0.175547132677652,5.886127758866717E-002,0.234408410266319,5.886127758866717E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.353899246016343 
 06/09  07:00:00,1.51103939612958,0.000000000000000E+000,0.000000000000000E+000,0.266841306303824,8.601972876120101E-002,0.352861035065024,8.601972876120101E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.398977221232674 
 06/09  08:00:00,1.48897889047165,0.000000000000000E+000,0.000000000000000E+000,0.312159396209803,9.600090064949714E-002,0.408160296859301,9.600090064949714E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.382901659928505 
 06/09  09:00:00,1.57903869421889,0.000000000000000E+000,0.000000000000000E+000,0.441403737317752,0.128753053968457,0.570156791286210,0.128753053968457,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.340797384293212 
 06/09  10:00:00,1.81253385784782,0.000000000000000E+000,0.000000000000000E+000,0.649427172569089,0.185810476987577,0.835237649556666,0.185810476987577,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.293322686553811 
 06/09  11:00:00,1.80211363020535,0.000000000000000E+000,0.000000000000000E+000,0.667607036203471,0.186881561423570,0.854488597627042,0.186881561423570,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.252496014098213 
 06/09  12:00:00,1.86299344528609,0.000000000000000E+000,0.000000000000000E+000,0.755190742621783,0.207183549607775,0.962374292229557,0.207183549607775,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.220678847123146 
 06/09  13:00:00,1.96459233286430,0.000000000000000E+000,0.000000000000000E+000,0.867796605709310,0.235391125876708,1.10318773158602,0.235391125876708,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.203201894948672 
 06/09  14:00:00,2.12338919322153,0.000000000000000E+000,0.000000000000000E+000,1.01745513437606,0.272217969843560,1.28967310421962,0.272217969843560,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.184729433917488 
 06/09  15:00:00,2.36277267396874,0.000000000000000E+000,0.000000000000000E+000,1.18602535496735,0.313673687653308,1.49969904262066,0.313673687653308,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.187882708719059 
 06/09  16:00:00,2.63459613112039,0.000000000000000E+000,0.000000000000000E+000,1.30268041508635,0.347714693437654,1.65039510852401,0.347714693437654,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.211020384591938 
 06/09  17:00:00,3.07535988669614,0.000000000000000E+000,0.000000000000000E+000,1.47574084355461,0.396615047062687,1.87235589061730,0.396615047062687,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.262449914364780 
 06/09  18:00:00,3.05118366937915,0.000000000000000E+000,0.000000000000000E+000,1.36077298771010,0.369068391843719,1.72984137955382,0.369068391843719,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.311710246627445 
 06/09  19:00:00,2.86958094051147,0.000000000000000E+000,0.000000000000000E+000,1.19034676349745,0.335403198459286,1.52574996195673,0.335403198459286,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.321170645388916 
 06/09  20:00:00,2.78692524659480,0.000000000000000E+000,0.000000000000000E+000,1.03200077121545,0.301042248907298,1.33304302012275,0.301042248907298,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.292091002837051 
 06/09  21:00:00,2.71216352641916,0.000000000000000E+000,0.000000000000000E+000,0.892281009327700,0.269590494509419,1.16187150383712,0.269590494509419,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.257168088805668 
 06/09  22:00:00,2.30702974383185,0.000000000000000E+000,0.000000000000000E+000,0.772302766936816,0.236587014302634,1.00888978123945,0.236587014302634,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.205334523087070 
 06/09  23:00:00,1.83238276924579,0.000000000000000E+000,0.000000000000000E+000,0.645110368929396,0.200675482730571,0.845785851659968,0.200675482730571,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.149888130024924 
 06/09  24:00:00,1.35331506948318,0.000000000000000E+000,0.000000000000000E+000,0.522488626816539,0.164647471653147,0.687136098469686,0.164647471653147,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.922222588355415E-002 
 06/10  01:00:00,1.11464154451755,0.000000000000000E+000,0.000000000000000E+000,0.431867744649328,0.137555348681531,0.569423093330860,0.137555348681531,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.357407052726573E-002 
 06/10  02:00:00,0.969548876829570,0.000000000000000E+000,0.000000000000000E+000,0.363216776508478,0.116691881332179,0.479908657840658,0.116691881332179,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.609994320321087E-002 
 06/10  03:00:00,0.885728064107657,0.000000000000000E+000,0.000000000000000E+000,0.307025845575166,9.962924047750724E-002,0.406655086052672,9.962924047750724E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.826673026802998E-002 
 06/10  04:00:00,0.854087837306193,0.000000000000000E+000,0.000000000000000E+000,0.264993102158409,8.654335491954465E-002,0.351536457077955,8.654335491954465E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.167843300031635E-002 
 06/10  05:00:00,0.982999265592903,0.000000000000000E+000,0.000000000000000E+000,0.246936966043358,8.102508195045453E-002,0.327962047993812,8.102508195045453E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.186508748570074 
 06/10  06:00:00,1.28474271572385,0.000000000000000E+000,0.000000000000000E+000,0.232104613473937,7.662183880380756E-002,0.308726452277745,7.662183880380756E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.381842522608451 
 06/10  07:00:00,1.62613203650316,0.000000000000000E+000,0.000000000000000E+000,0.314323268102874,9.941003250824378E-002,0.413733300611117,9.941003250824378E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.432036217211494 
 06/10  08:00:00,1.62608253682434,0.000000000000000E+000,0.000000000000000E+000,0.368273603597114,0.110818161602216,0.479091765199331,0.110818161602216,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.416636511099134 
 06/10  09:00:00,1.73756438921316,0.000000000000000E+000,0.000000000000000E+000,0.508515499646652,0.144853975533239,0.653369475179890,0.144853975533239,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.371079300903073 
 06/10  10:00:00,1.99140817168882,0.000000000000000E+000,0.000000000000000E+000,0.732257695925394,0.205410163576279,0.937667859501671,0.205410163576279,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.318850520427526 
 06/10  11:00:00,1.96830215810841,0.000000000000000E+000,0.000000000000000E+000,0.742593492934069,0.204645251745870,0.947238744679939,0.204645251745870,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.273445593438351 
 06/10  12:00:00,2.00561566444776,0.000000000000000E+000,0.000000000000000E+000,0.817405279906798,0.221727789163934,1.03913306907073,0.221727789163934,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.238731745104142 
 06/10  13:00:00,2.06268831785602,0.000000000000000E+000,0.000000000000000E+000,0.898365420318008,0.243694541231080,1.14205996154909,0.243694541231080,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.218837582592173 
 06/10  14:00:00,2.15655631842522,0.000000000000000E+000,0.000000000000000E+000,0.998602368278817,0.270888810432570,1.26949117871139,0.270888810432570,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.198952881153755 
 06/10  15:00:00,2.30988435067713,0.000000000000000E+000,0.000000000000000E+000,1.09768849758703,0.297768068600953,1.39545656618798,0.297768068600953,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.202177859357685 
 06/10  16:00:00,2.39740867688238,0.000000000000000E+000,0.000000000000000E+000,1.05476408378814,0.304552606726988,1.35931669051513,0.304552606726988,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.228993400380745 
 06/10  17:00:00,2.55467053557521,0.000000000000000E+000,0.000000000000000E+000,0.991399353399765,0.302727219564965,1.29412657296473,0.302727219564965,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.284637922399695 
 06/10  18:00:00,2.48585119561720,0.000000000000000E+000,0.000000000000000E+000,0.832788626457701,0.267744974848176,1.10053360130588,0.267744974848176,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.341375208125634 
 06/10  19:00:00,2.40316338299362,0.000000000000000E+000,0.000000000000000E+000,0.749072210544567,0.242388757222116,0.991460967766681,0.242388757222116,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.354797300471761 
 06/10  20:00:00,2.42668802177123,0.000000000000000E+000,0.000000000000000E+000,0.683788635121579,0.222305190445355,0.906093825566936,0.222305190445355,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.323947574357399 
 06/10  21:00:00,2.44268261223672,0.000000000000000E+000,0.000000000000000E+000,0.625729775910962,0.204699838757056,0.830429614668019,0.204699838757056,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.283522177838547 
 06/10  22:00:00,2.07208608792144,0.000000000000000E+000,0.000000000000000E+000,0.545676994751283,0.179055099760589,0.724732094511873,0.179055099760589,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.226255319345402 
 06/10  23:00:00,1.61813381399889,0.000000000000000E+000,0.000000000000000E+000,0.453550095330894,0.149276943582275,0.602827038913170,0.149276943582275,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.163063129761183 
 06/10  24:00:00,1.15770268754526,0.000000000000000E+000,0.000000000000000E+000,0.361004056969873,0.119173577012670,0.480177633982544,0.119173577012670,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.399462009702925E-002 
 06/11  01:00:00,0.932495692822893,0.000000000000000E+000,0.000000000000000E+000,0.290819688352670,9.656797073966784E-002,0.387387659092338,9.656797073966784E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.346365307113101E-002 
 06/11  02:00:00,0.807554789493823,0.000000000000000E+000,0.000000000000000E+000,0.238469977588979,7.952214763659249E-002,0.317992125225572,7.952214763659249E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.602238848254882E-002 
 06/11  03:00:00,0.741810253822450,0.000000000000000E+000,0.000000000000000E+000,0.196827992255148,6.599579600429289E-002,0.262823788259441,6.599579600429289E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.818021777605670E-002 
 06/11  04:00:00,0.728850988161766,0.000000000000000E+000,0.000000000000000E+000,0.169606801720285,5.686862489202129E-002,0.226475426612306,5.686862489202129E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.150261432153735E-002 
 06/11  05:00:00,0.872654990808012,0.000000000000000E+000,0.000000000000000E+000,0.163383200926214,5.478184868133527E-002,0.218165049607549,5.478184868133527E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.185961472171447 
 06/11  06:00:00,1.23214027391809,0.000000000000000E+000,0.000000000000000E+000,0.192746362335631,6.462714648663860E-002,0.257373508822270,6.462714648663860E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.380593024258170 
 06/11  07:00:00,1.52360782046573,0.000000000000000E+000,0.000000000000000E+000,0.236258752885652,7.641827146354382E-002,0.312677024349197,7.641827146354382E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.430568277435991 
 06/11  08:00:00,1.50034312373412,0.000000000000000E+000,0.000000000000000E+000,0.270849083560581,8.394502566673735E-002,0.354794109227319,8.394502566673735E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.415194753980924 
 06/11  09:00:00,1.53362721939332,0.000000000000000E+000,0.000000000000000E+000,0.347939583830208,0.102794020730824,0.450733604561034,0.102794020730824,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.369778001702098 
 06/11  10:00:00,1.71101836987451,0.000000000000000E+000,0.000000000000000E+000,0.510427892327301,0.147969407788879,0.658397300116180,0.147969407788879,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.317731277998711 
 06/11  11:00:00,1.72185334106545,0.000000000000000E+000,0.000000000000000E+000,0.546647024338381,0.155090174611887,0.701737198950268,0.155090174611887,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.272498322125059 
 06/11  12:00:00,1.76766180071038,0.000000000000000E+000,0.000000000000000E+000,0.627479543233136,0.174515009453488,0.801994552686623,0.174515009453488,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.237916397750876 
 06/11  13:00:00,1.79205918018605,0.000000000000000E+000,0.000000000000000E+000,0.679368212497480,0.192790833209498,0.872159045706978,0.192790833209498,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.218109360764317 
 06/11  14:00:00,1.83463072895940,0.000000000000000E+000,0.000000000000000E+000,0.735028925855531,0.213187456978879,0.948216382834410,0.213187456978879,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.198302087564914 
 06/11  15:00:00,1.91002496811372,0.000000000000000E+000,0.000000000000000E+000,0.768912968124860,0.227340528831979,0.996253496956838,0.227340528831979,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.201521546025422 
 06/11  16:00:00,2.10178641203946,0.000000000000000E+000,0.000000000000000E+000,0.823156874652873,0.241289864894990,1.06444673954786,0.241289864894990,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.228241086505095 
 06/11  17:00:00,2.46355085715387,0.000000000000000E+000,0.000000000000000E+000,0.932395592921191,0.271548112045314,1.20394370496651,0.271548112045314,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.283701111976572 
 06/11  18:00:00,2.64439629131251,0.000000000000000E+000,0.000000000000000E+000,0.977842895446396,0.282348144799488,1.26019104024588,0.282348144799488,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.340262864880944 
 06/11  19:00:00,2.50698086251575,0.000000000000000E+000,0.000000000000000E+000,0.847027722421116,0.249397113684467,1.09642483610558,0.249397113684467,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.353650911654984 
 06/11  20:00:00,2.51567816448425,0.000000000000000E+000,0.000000000000000E+000,0.766279228483778,0.229855232070540,0.996134460554320,0.229855232070540,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.322897082083037 
 06/11  21:00:00,2.53523176167668,0.000000000000000E+000,0.000000000000000E+000,0.707756603412682,0.216141403787190,0.923898007199873,0.216141403787190,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.282602934746653 
 06/11  22:00:00,2.16142529396345,0.000000000000000E+000,0.000000000000000E+000,0.621903895034915,0.192871151593434,0.814775046628349,0.192871151593434,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.225551573270941 
 06/11  23:00:00,1.70048492888301,0.000000000000000E+000,0.000000000000000E+000,0.521721477946529,0.163918458791669,0.685639936738197,0.163918458791669,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.162601346820270 
 06/11  24:00:00,1.22706212665242,0.000000000000000E+000,0.000000000000000E+000,0.416886398251138,0.132865338169172,0.549751736420310,0.132865338169172,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.377995676642373E-002 
 06/12  01:00:00,1.00267766693892,0.000000000000000E+000,0.000000000000000E+000,0.351646623063465,0.112458066027345,0.464104689090810,0.112458066027345,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.087562442164224E-002 
 06/12  02:00:00,0.888415304477925,0.000000000000000E+000,0.000000000000000E+000,0.305556744925653,9.788677407840300E-002,0.403443519004057,9.788677407840300E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.404275020438919E-002 
 06/12  03:00:00,0.831332693436945,0.000000000000000E+000,0.000000000000000E+000,0.269282475762712,8.655979617141876E-002,0.355842271934131,8.655979617141876E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.604957898015870E-002 
 06/12  04:00:00,0.814741436712853,0.000000000000000E+000,0.000000000000000E+000,0.241492974035286,7.788839730679883E-002,0.319381371342084,7.788839730679883E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.715827589524604E-002 
 06/12  05:00:00,0.947524202643711,0.000000000000000E+000,0.000000000000000E+000,0.234358091295201,7.584340664755816E-002,0.310201497942761,7.584340664755816E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.172890931549463 
 06/12  06:00:00,1.28531250921285,0.000000000000000E+000,0.000000000000000E+000,0.265180886729875,8.610278526678282E-002,0.351283671996657,8.610278526678282E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.350480617096447 
 06/12  07:00:00,1.56935210886086,0.000000000000000E+000,0.000000000000000E+000,0.316041726642862,9.912596096412894E-002,0.415167687606993,9.912596096412894E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.394983281421986 
 06/12  08:00:00,1.55018440700874,0.000000000000000E+000,0.000000000000000E+000,0.363717486373503,0.109535175443597,0.473252661817099,0.109535175443597,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.379014811507801 
 06/12  09:00:00,1.62792126437992,0.000000000000000E+000,0.000000000000000E+000,0.483028220463009,0.139502096989308,0.622530317452317,0.139502096989308,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.337306428288141 
 06/12  10:00:00,1.87691746351708,0.000000000000000E+000,0.000000000000000E+000,0.703396922235746,0.199221647175693,0.902618569411439,0.199221647175693,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.290325372368301 
 06/12  11:00:00,1.88196477365619,0.000000000000000E+000,0.000000000000000E+000,0.733625056101098,0.203254785732532,0.936879841833629,0.203254785732532,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.249955913342468 
 06/12  12:00:00,1.95639383104632,0.000000000000000E+000,0.000000000000000E+000,0.832078212559843,0.225879732005864,1.05795794456571,0.225879732005864,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.218495580547223 
 06/12  13:00:00,2.07448504537467,0.000000000000000E+000,0.000000000000000E+000,0.958429861977732,0.256607575148945,1.21503743712668,0.256607575148945,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.201244901918377 
 06/12  14:00:00,2.23239423934840,0.000000000000000E+000,0.000000000000000E+000,1.10736349703983,0.293058158424878,1.40042165546471,0.293058158424878,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.182985928799275 
 06/12  15:00:00,2.49079148775746,0.000000000000000E+000,0.000000000000000E+000,1.29226301920380,0.337217640448674,1.62948065965248,0.337217640448674,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.186119905475960 
 06/12  16:00:00,2.80824917124229,0.000000000000000E+000,0.000000000000000E+000,1.44677102174601,0.379287807366903,1.82605882911291,0.379287807366903,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.209009704124931 
 06/12  17:00:00,3.29885692190023,0.000000000000000E+000,0.000000000000000E+000,1.66094642416632,0.437431631702423,2.09837805586874,0.437431631702423,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.259924784317422 
 06/12  18:00:00,3.27983410870566,0.000000000000000E+000,0.000000000000000E+000,1.55107199199885,0.410399247479566,1.96147123947841,0.410399247479566,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.308730826029355 
 06/12  19:00:00,3.10649692409108,0.000000000000000E+000,0.000000000000000E+000,1.38474827005978,0.380955126751608,1.76570339681139,0.380955126751608,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.318133194113857 
 06/12  20:00:00,2.99907691121108,0.000000000000000E+000,0.000000000000000E+000,1.20458324326416,0.343377820913642,1.54796106417780,0.343377820913642,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.289324623398255 
 06/12  21:00:00,2.90636537842011,0.000000000000000E+000,0.000000000000000E+000,1.04856205484263,0.309942505939156,1.35850456078179,0.309942505939156,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.254736883861938 
 06/12  22:00:00,2.47927516256854,0.000000000000000E+000,0.000000000000000E+000,0.910107519413100,0.272884135698496,1.18299165511160,0.272884135698496,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.203478067951623 
 06/12  23:00:00,1.98500763321682,0.000000000000000E+000,0.000000000000000E+000,0.766200031656254,0.233439766348792,0.999639798005046,0.233439766348792,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.148659047650879 
 06/12  24:00:00,1.48808920729312,0.000000000000000E+000,0.000000000000000E+000,0.628415364837415,0.194077974974345,0.822493339811759,0.194077974974345,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.863912235142060E-002 
 06/13  01:00:00,1.22723528451568,0.000000000000000E+000,0.000000000000000E+000,0.524829347518881,0.163927813179544,0.688757160698424,0.163927813179544,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.078077039079074E-002 
 06/13  02:00:00,1.07196160387582,0.000000000000000E+000,0.000000000000000E+000,0.446356239482070,0.140699893301003,0.587056132783072,0.140699893301003,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.397643582326439E-002 
 06/13  03:00:00,0.979122392738437,0.000000000000000E+000,0.000000000000000E+000,0.382002684320256,0.121703878461909,0.503706562782167,0.121703878461909,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.597498743361717E-002 
 06/13  04:00:00,0.936881469154598,0.000000000000000E+000,0.000000000000000E+000,0.334398672103449,0.107275088344290,0.441673760447740,0.107275088344290,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.700591923133748E-002 
 06/13  05:00:00,1.05019844997386,0.000000000000000E+000,0.000000000000000E+000,0.312573452493215,0.100782217660100,0.413355670153316,0.100782217660100,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.172411006669052 
 06/13  06:00:00,1.33934250342664,0.000000000000000E+000,0.000000000000000E+000,0.306825943042639,9.958381150301270E-002,0.406409754545652,9.958381150301270E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.349384528761241 
 06/13  07:00:00,1.63908142080550,0.000000000000000E+000,0.000000000000000E+000,0.369975660120366,0.116201327123693,0.486176987244062,0.116201327123693,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.393703293729555 
 06/13  08:00:00,1.60150662929381,0.000000000000000E+000,0.000000000000000E+000,0.403409346872447,0.122411895936592,0.525821242809038,0.122411895936592,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.377768452800934 
 06/13  09:00:00,1.66984791201962,0.000000000000000E+000,0.000000000000000E+000,0.515235194922918,0.150340922825995,0.665576117748913,0.150340922825995,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.336187275631247 
 06/13  10:00:00,1.93753748581471,0.000000000000000E+000,0.000000000000000E+000,0.751828829944124,0.212370697545776,0.964199527489899,0.212370697545776,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.289364436587472 
 06/13  11:00:00,1.96088243422310,0.000000000000000E+000,0.000000000000000E+000,0.798092216568143,0.218519654215204,1.01661187078335,0.218519654215204,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.249141544959657 
 06/13  12:00:00,2.07991695348841,0.000000000000000E+000,0.000000000000000E+000,0.934865331026814,0.247315709443906,1.18218104047072,0.247315709443906,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.217795607084302 
 06/13  13:00:00,2.20571359961269,0.000000000000000E+000,0.000000000000000E+000,1.06821185709428,0.278681599262518,1.34689345635679,0.278681599262518,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.200617436926281 
 06/13  14:00:00,2.38233162024167,0.000000000000000E+000,0.000000000000000E+000,1.23298521909251,0.317932861805278,1.55091808089779,0.317932861805278,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.182426884259473 
 06/13  15:00:00,2.62515968008536,0.000000000000000E+000,0.000000000000000E+000,1.40674479589649,0.357668598727256,1.76441339462374,0.357668598727256,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.185555362832601 
 06/13  16:00:00,2.85049327058240,0.000000000000000E+000,0.000000000000000E+000,1.48511292296199,0.383835944229993,1.86894886719199,0.383835944229993,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.208363765385963 
 06/13  17:00:00,3.29407254784304,0.000000000000000E+000,0.000000000000000E+000,1.65787163662122,0.436532040943673,2.09440367756490,0.436532040943673,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.259114788564077 
 06/13  18:00:00,3.21302795048103,0.000000000000000E+000,0.000000000000000E+000,1.49542274437130,0.400197240581009,1.89561998495231,0.400197240581009,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.307775922330846 
 06/13  19:00:00,2.97346282592825,0.000000000000000E+000,0.000000000000000E+000,1.27687335337733,0.356769997905998,1.63364335128333,0.356769997905998,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.317159141479077 
 06/13  20:00:00,2.86071282442882,0.000000000000000E+000,0.000000000000000E+000,1.09288525014000,0.317598902416249,1.41048415255625,0.317598902416249,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.288437448237555 
 06/13  21:00:00,2.76041286688532,0.000000000000000E+000,0.000000000000000E+000,0.931706408243989,0.281625435817757,1.21333184406175,0.281625435817757,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.253957089047203 
 06/13  22:00:00,2.35669852209061,0.000000000000000E+000,0.000000000000000E+000,0.812886126888112,0.248124448568116,1.06101057545623,0.248124448568116,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.202882507129059 
 06/13  23:00:00,1.88388383248107,0.000000000000000E+000,0.000000000000000E+000,0.686822715754761,0.212087702843983,0.898910418598746,0.212087702843983,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.148264626321428 
 06/13  24:00:00,1.40835160536112,0.000000000000000E+000,0.000000000000000E+000,0.566388211820249,0.176554918615014,0.742943130435262,0.176554918615014,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.845172979591806E-002 
 06/14  01:00:00,1.16680671747996,0.000000000000000E+000,0.000000000000000E+000,0.478240066656533,0.150181539321310,0.628421605977844,0.150181539321310,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.068775807564845E-002 
 06/14  02:00:00,1.02405570312721,0.000000000000000E+000,0.000000000000000E+000,0.409642051055245,0.129573523378059,0.539215574433303,0.129573523378059,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.391109342442246E-002 
 06/14  03:00:00,0.945518493626984,0.000000000000000E+000,0.000000000000000E+000,0.356583245720210,0.113592121197060,0.470175366917270,0.113592121197060,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.590228418705851E-002 
 06/14  04:00:00,0.915101250331645,0.000000000000000E+000,0.000000000000000E+000,0.318294107335668,0.101748145500981,0.420042252836650,0.101748145500981,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.685720801947500E-002 
 06/14  05:00:00,1.03919651417637,0.000000000000000E+000,0.000000000000000E+000,0.305118916158529,9.770500250083169E-002,0.402823918659360,9.770500250083169E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171940822365516 
 06/14  06:00:00,1.36713151693751,0.000000000000000E+000,0.000000000000000E+000,0.329423581057540,0.105849079445668,0.435272660503208,0.105849079445668,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.348310636314556 
 06/14  07:00:00,1.64685453014348,0.000000000000000E+000,0.000000000000000E+000,0.377692961552336,0.117511615194681,0.495204576747017,0.117511615194681,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.392448813564572 
 06/14  08:00:00,1.61256335622607,0.000000000000000E+000,0.000000000000000E+000,0.414003454058012,0.124095415812435,0.538098869870446,0.124095415812435,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.376547552671782 
 06/14  09:00:00,1.69263195866412,0.000000000000000E+000,0.000000000000000E+000,0.535026593436935,0.154430004721323,0.689456598158257,0.154430004721323,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.335090841866398 
 06/14  10:00:00,1.95900294445864,0.000000000000000E+000,0.000000000000000E+000,0.769703355245783,0.216903073332684,0.986606428578470,0.216903073332684,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.288422994142830 
 06/14  11:00:00,1.95288378837067,0.000000000000000E+000,0.000000000000000E+000,0.792080707642412,0.217330461748497,1.00941116939091,0.217330461748497,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.248343600499664 
 06/14  12:00:00,2.02839831497005,0.000000000000000E+000,0.000000000000000E+000,0.892520830384988,0.238827486403970,1.13134831678896,0.238827486403970,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.217109692247706 
 06/14  13:00:00,2.13368575883617,0.000000000000000E+000,0.000000000000000E+000,1.00964328846136,0.265837204410385,1.27548049287175,0.265837204410385,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.200002559634806 
 06/14  14:00:00,2.31163391378942,0.000000000000000E+000,0.000000000000000E+000,1.17667228412439,0.304096060157792,1.48076834428218,0.304096060157792,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.181878914422826 
 06/14  15:00:00,2.56752627514379,0.000000000000000E+000,0.000000000000000E+000,1.36125580514088,0.346078829165150,1.70733463430603,0.346078829165150,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.185000718208737 
 06/14  16:00:00,2.79308593182079,0.000000000000000E+000,0.000000000000000E+000,1.43447311846467,0.377700568496227,1.81217368696090,0.377700568496227,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.207731606855441 
 06/14  17:00:00,3.15841974759133,0.000000000000000E+000,0.000000000000000E+000,1.54060277998604,0.418939720838442,1.95954250082449,0.418939720838442,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.258323165052782 
 06/14  18:00:00,3.05515576263779,0.000000000000000E+000,0.000000000000000E+000,1.35693684627872,0.381746137009179,1.73868298328790,0.381746137009179,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.306840736152004 
