Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/14  19:00:00,2.91506344098253,0.000000000000000E+000,0.000000000000000E+000,1.22478573088855,0.351412358857734,1.57619808974629,0.351412358857734,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.316205018070418 
 06/14  20:00:00,2.87242815319774,0.000000000000000E+000,0.000000000000000E+000,1.10051427554174,0.322554137894768,1.42306841343651,0.322554137894768,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.287568516126212 
 06/14  21:00:00,2.83784904742739,0.000000000000000E+000,0.000000000000000E+000,0.994564807817096,0.296966825457043,1.29153163327414,0.296966825457043,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.253193480376881 
 06/14  22:00:00,2.42425428833580,0.000000000000000E+000,0.000000000000000E+000,0.866696780683942,0.262452623057076,1.12914940374102,0.262452623057076,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.202299445089456 
 06/14  23:00:00,1.93360332313173,0.000000000000000E+000,0.000000000000000E+000,0.725761826648605,0.223254126292047,0.949015952940652,0.223254126292047,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147878582630179 
 06/14  24:00:00,1.44030209906515,0.000000000000000E+000,0.000000000000000E+000,0.590882837675936,0.184194000242401,0.775076837918338,0.184194000242401,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.826851601688021E-002 
 06/15  01:00:00,1.18312908169336,0.000000000000000E+000,0.000000000000000E+000,0.490302102712888,0.154533052367625,0.644835155080511,0.154533052367625,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.059657318638532E-002 
 06/15  02:00:00,1.03155736247045,0.000000000000000E+000,0.000000000000000E+000,0.414856982307520,0.131924846599529,0.546781828907052,0.131924846599529,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.384649829391362E-002 
 06/15  03:00:00,0.942070473331517,0.000000000000000E+000,0.000000000000000E+000,0.353284400906100,0.113514535632459,0.466798936538559,0.113514535632459,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.583069427030440E-002 
 06/15  04:00:00,0.912747299090905,0.000000000000000E+000,0.000000000000000E+000,0.316227441771468,0.101606694522476,0.417834136293944,0.101606694522476,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.671137332143901E-002 
 06/15  05:00:00,1.03564406787429,0.000000000000000E+000,0.000000000000000E+000,0.302526659019828,9.720497397866447E-002,0.399731632998492,9.720497397866447E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171480661724311 
 06/15  06:00:00,1.36321686027466,0.000000000000000E+000,0.000000000000000E+000,0.327257624565807,0.105152305335105,0.432409929900912,0.105152305335105,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.347258710254010 
 06/15  07:00:00,1.63888264559692,0.000000000000000E+000,0.000000000000000E+000,0.372385849527516,0.116074783852151,0.488460633379666,0.116074783852151,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.391220872385373 
 06/15  08:00:00,1.59776331708398,0.000000000000000E+000,0.000000000000000E+000,0.402782448663659,0.121711447937188,0.524493896600848,0.121711447937188,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.375352486799294 
 06/15  09:00:00,1.59763885039128,0.000000000000000E+000,0.000000000000000E+000,0.461034495476418,0.134502458228310,0.595536953704729,0.134502458228310,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.334017378047086 
 06/15  10:00:00,1.82128849084190,0.000000000000000E+000,0.000000000000000E+000,0.661376248192472,0.188437535464190,0.849813783656663,0.188437535464190,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.287501185447903 
 06/15  11:00:00,1.83717506087690,0.000000000000000E+000,0.000000000000000E+000,0.699854480561623,0.194629146756729,0.894483627318352,0.194629146756729,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.247562415078455 
 06/15  12:00:00,1.91179740604151,0.000000000000000E+000,0.000000000000000E+000,0.798740230277073,0.216678630447857,1.01541886072493,0.216678630447857,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.216438239383185 
 06/15  13:00:00,1.97450183692159,0.000000000000000E+000,0.000000000000000E+000,0.879416627644989,0.237481879301451,1.11689850694644,0.237481879301451,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.199400623645538 
 06/15  14:00:00,2.09312312830056,0.000000000000000E+000,0.000000000000000E+000,0.995260276979276,0.267533636678202,1.26279391365748,0.267533636678202,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.181342559558672 
 06/15  15:00:00,2.30010937258523,0.000000000000000E+000,0.000000000000000E+000,1.13639312949661,0.304066904115993,1.44046003361260,0.304066904115993,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.184458416343602 
 06/15  16:00:00,2.54886957206136,0.000000000000000E+000,0.000000000000000E+000,1.23325749934884,0.335318593208499,1.56857609255733,0.335318593208499,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.207112841499580 
 06/15  17:00:00,2.93357622374916,0.000000000000000E+000,0.000000000000000E+000,1.35917470185301,0.376300940452528,1.73547564230554,0.376300940452528,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.257546499729557 
 06/15  18:00:00,2.92276450265626,0.000000000000000E+000,0.000000000000000E+000,1.25441305454349,0.352794870439359,1.60720792498284,0.352794870439359,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.305924534475535 
 06/15  19:00:00,2.79790849208359,0.000000000000000E+000,0.000000000000000E+000,1.13454337239065,0.325433967517791,1.45997733990844,0.325433967517791,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.315270819009323 
 06/15  20:00:00,2.76740719965478,0.000000000000000E+000,0.000000000000000E+000,1.02000705505041,0.298891252137572,1.31889830718798,0.298891252137572,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.286717668831782 
 06/15  21:00:00,2.74538891317288,0.000000000000000E+000,0.000000000000000E+000,0.923967808213236,0.275851501327715,1.19981930954095,0.275851501327715,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.252445669855555 
 06/15  22:00:00,2.36438488789251,0.000000000000000E+000,0.000000000000000E+000,0.822346183809690,0.247505011541949,1.06985119535164,0.247505011541949,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.201728253035542 
 06/15  23:00:00,1.91459097728603,0.000000000000000E+000,0.000000000000000E+000,0.714147206619900,0.216233876109185,0.930381082729085,0.216233876109185,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147501106996049 
 06/15  24:00:00,1.44925445657874,0.000000000000000E+000,0.000000000000000E+000,0.600836180320521,0.183371639167248,0.784207819487768,0.183371639167248,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.808989196103580E-002 
 06/16  01:00:00,1.20296436093513,0.000000000000000E+000,0.000000000000000E+000,0.507925399360106,0.156833895440239,0.664759294800347,0.156833895440239,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.050771270831978E-002 
 06/16  02:00:00,1.05901978385452,0.000000000000000E+000,0.000000000000000E+000,0.437828762365791,0.136477832602051,0.574306594967842,0.136477832602051,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.378415361719541E-002 
 06/16  03:00:00,0.976315465443597,0.000000000000000E+000,0.000000000000000E+000,0.381021550785208,0.120092302711768,0.501113853496976,0.120092302711768,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.576076942396541E-002 
 06/16  04:00:00,0.948489224844378,0.000000000000000E+000,0.000000000000000E+000,0.344684519679745,0.109034077474077,0.453718597153823,0.109034077474077,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.656883821503435E-002 
 06/16  05:00:00,1.07364482026001,0.000000000000000E+000,0.000000000000000E+000,0.332596345577972,0.105586541366237,0.438182886944207,0.105586541366237,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171030160164309 
 06/16  06:00:00,1.39576900325126,0.000000000000000E+000,0.000000000000000E+000,0.353400333225696,0.112589290573040,0.465989623798737,0.112589290573040,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.346231159332781 
 06/16  07:00:00,1.66285073533673,0.000000000000000E+000,0.000000000000000E+000,0.391737674175658,0.121891282228695,0.513628956404353,0.121891282228695,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.390020639100489 
 06/16  08:00:00,1.60528696092177,0.000000000000000E+000,0.000000000000000E+000,0.409066366950143,0.124119691164713,0.533186058114855,0.124119691164713,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.374183969123075 
 06/16  09:00:00,1.57779126288377,0.000000000000000E+000,0.000000000000000E+000,0.445189956550261,0.131549506362878,0.576739462913137,0.131549506362878,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.332967281331170 
 06/16  10:00:00,1.76772191806988,0.000000000000000E+000,0.000000000000000E+000,0.619171909586923,0.177976727292671,0.797148636879594,0.177976727292671,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.286599759452952 
 06/16  11:00:00,1.79551259014273,0.000000000000000E+000,0.000000000000000E+000,0.667183966120799,0.186401095757779,0.853585061878578,0.186401095757779,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.246798509784050 
 06/16  12:00:00,1.87686230538074,0.000000000000000E+000,0.000000000000000E+000,0.771755793265449,0.209384559449721,0.981140352715171,0.209384559449721,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.215781646732176 
 06/16  13:00:00,1.94238061710053,0.000000000000000E+000,0.000000000000000E+000,0.854564752929319,0.230801081164249,1.08536583409357,0.230801081164249,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.198812076677343 
 06/16  14:00:00,2.03627728758080,0.000000000000000E+000,0.000000000000000E+000,0.950839906410525,0.255632559603510,1.20647246601403,0.255632559603510,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.180818166482354 
 06/16  15:00:00,2.21727470558878,0.000000000000000E+000,0.000000000000000E+000,1.07142474530854,0.286730603671974,1.35815534898051,0.286730603671974,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.183928433979247 
 06/16  16:00:00,2.41841125523080,0.000000000000000E+000,0.000000000000000E+000,1.12558366761499,0.313139311510979,1.43872297912597,0.313139311510979,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.206507638100391 
 06/16  17:00:00,2.70435219890419,0.000000000000000E+000,0.000000000000000E+000,1.16983753475708,0.337173281600032,1.50701081635711,0.337173281600032,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.256787300833009 
 06/16  18:00:00,2.64538169275596,0.000000000000000E+000,0.000000000000000E+000,1.02454958253569,0.306171417519774,1.33072100005546,0.306171417519774,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.305028649502616 
 06/16  19:00:00,2.57543019215246,0.000000000000000E+000,0.000000000000000E+000,0.952631605938450,0.285781006754406,1.23841261269286,0.285781006754406,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.314357246293776 
 06/16  20:00:00,2.60914577245370,0.000000000000000E+000,0.000000000000000E+000,0.892654149698837,0.268814781279355,1.16146893097819,0.268814781279355,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.285885617840489 
 06/16  21:00:00,2.64333977703349,0.000000000000000E+000,0.000000000000000E+000,0.843501621680069,0.254999780449871,1.09850140212994,0.254999780449871,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.251714441127175 
 06/16  22:00:00,2.27404626860536,0.000000000000000E+000,0.000000000000000E+000,0.750833070094714,0.229237608692290,0.980070678787005,0.229237608692290,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.201170150313033 
 06/16  23:00:00,1.82072736120075,0.000000000000000E+000,0.000000000000000E+000,0.639392225952119,0.197494821037473,0.836887046989591,0.197494821037473,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147131526650261 
 06/16  24:00:00,1.36286043545870,0.000000000000000E+000,0.000000000000000E+000,0.532078227052652,0.165911623541457,0.697989850594109,0.165911623541457,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.791383973465135E-002 
 06/17  01:00:00,1.13950230589817,0.000000000000000E+000,0.000000000000000E+000,0.452779100876171,0.142229087815618,0.595008188691790,0.142229087815618,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.284973654695901E-002 
 06/17  02:00:00,1.00429202232401,0.000000000000000E+000,0.000000000000000E+000,0.391338661430070,0.123822728989580,0.515161390419649,0.123822728989580,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.559035611866265E-002 
 06/17  03:00:00,0.930285160320416,0.000000000000000E+000,0.000000000000000E+000,0.342604853632875,0.109173623999110,0.451778477631985,0.109173623999110,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.770043490147627E-002 
 06/17  04:00:00,0.918140947286553,0.000000000000000E+000,0.000000000000000E+000,0.316304522851146,0.100439890239566,0.416744413090714,0.100439890239566,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.052358696791803E-002 
 06/17  05:00:00,1.06325420529204,0.000000000000000E+000,0.000000000000000E+000,0.312837049942481,9.898443634417156E-002,0.411821486286653,9.898443634417156E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.182904249976373 
 06/17  06:00:00,1.42883564189985,0.000000000000000E+000,0.000000000000000E+000,0.350535051829178,0.110516489159902,0.461051540989079,0.110516489159902,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.373610360073110 
 06/17  07:00:00,1.72534971405987,0.000000000000000E+000,0.000000000000000E+000,0.400014093924291,0.122609376550866,0.522623470475159,0.122609376550866,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.422363724904168 
 06/17  08:00:00,1.70054455267802,0.000000000000000E+000,0.000000000000000E+000,0.433778340954731,0.129275108695689,0.563053449650419,0.129275108695689,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.407136842501724 
 06/17  09:00:00,1.76039418257298,0.000000000000000E+000,0.000000000000000E+000,0.531346461303237,0.153425727324446,0.684772188627685,0.153425727324446,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.362506380815103 
 06/17  10:00:00,2.00637790162017,0.000000000000000E+000,0.000000000000000E+000,0.747067383629059,0.212942632919319,0.960010016548379,0.212942632919319,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.311478093312173 
 06/17  11:00:00,1.97084481016860,0.000000000000000E+000,0.000000000000000E+000,0.745728254117279,0.210292980899208,0.956021235016487,0.210292980899208,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.267205755161994 
 06/17  12:00:00,2.00056686426501,0.000000000000000E+000,0.000000000000000E+000,0.813177944994794,0.226277452810888,1.03945539780568,0.226277452810888,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.233360616186446 
 06/17  13:00:00,2.08161512352920,0.000000000000000E+000,0.000000000000000E+000,0.915145750628006,0.250639162545868,1.16578491317387,0.250639162545868,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.214039436640565 
 06/17  14:00:00,2.21941213829149,0.000000000000000E+000,0.000000000000000E+000,1.05337798569083,0.283249984550556,1.33662797024138,0.283249984550556,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.194671909490029 
 06/17  15:00:00,2.44769837791674,0.000000000000000E+000,0.000000000000000E+000,1.21589403090490,0.321693832306396,1.53758786321130,0.321693832306396,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.197860589573982 
 06/17  16:00:00,2.65973216185320,0.000000000000000E+000,0.000000000000000E+000,1.28064543184833,0.345948687160281,1.62659411900861,0.345948687160281,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.224039456858088 
 06/17  17:00:00,3.05169016700549,0.000000000000000E+000,0.000000000000000E+000,1.40886829065504,0.388453731148261,1.79732202180330,0.388453731148261,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.278462104991384 
 06/17  18:00:00,3.00344058772483,0.000000000000000E+000,0.000000000000000E+000,1.26854172283189,0.356922227579701,1.62546395041159,0.356922227579701,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.334034251127565 
 06/17  19:00:00,2.85664246330334,0.000000000000000E+000,0.000000000000000E+000,1.12754279701447,0.324953413032264,1.45249621004673,0.324953413032264,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.347241138501419 
 06/17  20:00:00,2.80665268425327,0.000000000000000E+000,0.000000000000000E+000,0.997985492670036,0.294995824073532,1.29298131674356,0.294995824073532,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.317024745662819 
 06/17  21:00:00,2.76413519478906,0.000000000000000E+000,0.000000000000000E+000,0.889163646063773,0.268776938059373,1.15794058412315,0.268776938059373,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.277463790935757 
 06/17  22:00:00,2.34315143168103,0.000000000000000E+000,0.000000000000000E+000,0.765057789585725,0.235377609248593,1.00043539883432,0.235377609248593,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.221617358782545 
 06/17  23:00:00,1.83879458045673,0.000000000000000E+000,0.000000000000000E+000,0.629258341430348,0.197274641693693,0.826532983124041,0.197274641693693,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.160017952008147 
 06/17  24:00:00,1.33549373455001,0.000000000000000E+000,0.000000000000000E+000,0.500061310788484,0.159321427272025,0.659382738060510,0.159321427272025,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.258056302381422E-002 
 06/18  01:00:00,1.11082511531963,0.000000000000000E+000,0.000000000000000E+000,0.429935505372976,0.136490945837755,0.566426451210732,0.136490945837755,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.275428344947021E-002 
 06/18  02:00:00,0.989398184408837,0.000000000000000E+000,0.000000000000000E+000,0.380097852908525,0.120236454961319,0.500334307869843,0.120236454961319,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.552360075329007E-002 
 06/18  03:00:00,0.931428101662635,0.000000000000000E+000,0.000000000000000E+000,0.344434004759447,0.108561129985914,0.452995134745362,0.108561129985914,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.762671913031926E-002 
 06/18  04:00:00,0.894027648903339,0.000000000000000E+000,0.000000000000000E+000,0.297508349405178,9.527336377944949E-002,0.392781713184627,9.527336377944949E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.037298849079130E-002 
 06/18  05:00:00,1.00638682931296,0.000000000000000E+000,0.000000000000000E+000,0.268124332904122,8.730159467122653E-002,0.355425927575348,8.730159467122653E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.182432432708599 
 06/18  06:00:00,1.29370964887422,0.000000000000000E+000,0.000000000000000E+000,0.245836187823552,8.116541118440727E-002,0.327001599007959,8.116541118440727E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.372534309028609 
 06/18  07:00:00,1.62666146817497,0.000000000000000E+000,0.000000000000000E+000,0.322191135816491,0.103007966553008,0.425199102369501,0.103007966553008,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.421099847124930 
 06/18  08:00:00,1.60571582954884,0.000000000000000E+000,0.000000000000000E+000,0.359019150762152,0.110446662973403,0.469465813735556,0.110446662973403,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.405895755287408 
 06/18  09:00:00,1.65308200532761,0.000000000000000E+000,0.000000000000000E+000,0.446605326676373,0.131974851883959,0.578580178560331,0.131974851883959,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.361386213637081 
 06/18  10:00:00,1.69723506714776,0.000000000000000E+000,0.000000000000000E+000,0.499588016295368,0.152242890870588,0.651830907165956,0.152242890870588,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.310514368222187 
 06/18  11:00:00,1.62248876818853,0.000000000000000E+000,0.000000000000000E+000,0.463377669742634,0.145103393586848,0.608481063329483,0.145103393586848,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.266389884868935 
 06/18  12:00:00,1.50035709808485,0.000000000000000E+000,0.000000000000000E+000,0.408536084516595,0.131412078436084,0.539948162952679,0.131412078436084,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.232658084859283 
 06/18  13:00:00,1.58721848307520,0.000000000000000E+000,0.000000000000000E+000,0.514794225456340,0.157221640696547,0.672015866152888,0.157221640696547,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.213411843207554 
 06/18  14:00:00,1.70263473014359,0.000000000000000E+000,0.000000000000000E+000,0.636597910592449,0.183812717165961,0.820410627758410,0.183812717165961,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.194111843825101 
 06/18  15:00:00,1.96204510656540,0.000000000000000E+000,0.000000000000000E+000,0.827912282500246,0.224587859807026,1.05250014230727,0.224587859807026,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.197295039126665 
 06/18  16:00:00,2.06789651072574,0.000000000000000E+000,0.000000000000000E+000,0.803403646120069,0.232003905154067,1.03540755127413,0.232003905154067,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.223390373465103 
 06/18  17:00:00,2.25507934955733,0.000000000000000E+000,0.000000000000000E+000,0.767199535854435,0.234319648850571,1.00151918470501,0.234319648850571,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.277654124641534 
 06/18  18:00:00,2.22096367556705,0.000000000000000E+000,0.000000000000000E+000,0.638591458604903,0.205355863013354,0.843947321618259,0.205355863013354,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.333073967763114 
 06/18  19:00:00,2.15654776653888,0.000000000000000E+000,0.000000000000000E+000,0.568057809295256,0.185331924604294,0.753389733899549,0.185331924604294,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.346252917884149 
 06/18  20:00:00,2.18892924877584,0.000000000000000E+000,0.000000000000000E+000,0.507937340754775,0.168226002598127,0.676163343352903,0.168226002598127,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.316119283576044 
 06/18  21:00:00,2.21727730353000,0.000000000000000E+000,0.000000000000000E+000,0.458219076924785,0.153656134760943,0.611875211685728,0.153656134760943,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.276671272114120 
 06/18  22:00:00,1.87628714781913,0.000000000000000E+000,0.000000000000000E+000,0.400039577894345,0.134138485682207,0.534178063576553,0.134138485682207,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.221010410178415 
 06/18  23:00:00,1.45185366945350,0.000000000000000E+000,0.000000000000000E+000,0.329505991090815,0.110484873994397,0.439990865085213,0.110484873994397,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.159619159043743 
 06/18  24:00:00,1.01968367360334,0.000000000000000E+000,0.000000000000000E+000,0.257438566701348,8.631919913521573E-002,0.343757765836565,8.631919913521573E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.239547430109669E-002 
 06/19  01:00:00,0.815817147858582,0.000000000000000E+000,0.000000000000000E+000,0.208095173620609,6.977390404420247E-002,0.277869077664812,6.977390404420247E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.025071676730902E-002 
 06/19  02:00:00,0.714851739013253,0.000000000000000E+000,0.000000000000000E+000,0.172485754692973,5.783392642679801E-002,0.230319681119771,5.783392642679801E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.360302262400101E-002 
 06/19  03:00:00,0.670457995042147,0.000000000000000E+000,0.000000000000000E+000,0.146378041948432,4.908006627209744E-002,0.195458108220530,4.908006627209744E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.555904429896238E-002 
 06/19  04:00:00,0.667193653517401,0.000000000000000E+000,0.000000000000000E+000,0.129521697837098,4.331093458618106E-002,0.172832632423280,4.331093458618106E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.615923161860015E-002 
 06/19  05:00:00,0.809969756312770,0.000000000000000E+000,0.000000000000000E+000,0.131835233196183,4.396302532924352E-002,0.175798258525426,4.396302532924352E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.169739724635855 
 06/19  06:00:00,1.08887025018776,0.000000000000000E+000,0.000000000000000E+000,0.121600457832415,4.043627378482926E-002,0.162036731617244,4.043627378482926E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.343285298450769 
 06/19  07:00:00,1.40415928313313,0.000000000000000E+000,0.000000000000000E+000,0.194993865484291,6.338387949360108E-002,0.258377744977893,6.338387949360108E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.386580398323352 
 06/19  08:00:00,1.35849079844318,0.000000000000000E+000,0.000000000000000E+000,0.219923932597192,6.981347748572730E-002,0.289737410082918,6.981347748572730E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.370836454676421 
 06/19  09:00:00,1.35709488806944,0.000000000000000E+000,0.000000000000000E+000,0.274336786695026,8.471210922549316E-002,0.359048895920520,8.471210922549316E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.329961473509459 
 06/19  10:00:00,1.48460399105836,0.000000000000000E+000,0.000000000000000E+000,0.396718519509495,0.119893489958170,0.516612009467666,0.119893489958170,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.284018459853358 
 06/19  11:00:00,1.52663011137405,0.000000000000000E+000,0.000000000000000E+000,0.453013846025281,0.133876502412730,0.586890348438011,0.133876502412730,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.244610744455946 
 06/19  12:00:00,1.58755316459084,0.000000000000000E+000,0.000000000000000E+000,0.538296997887643,0.155414709402652,0.693711707290294,0.155414709402652,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.213901151367160 
 06/19  13:00:00,1.53754037890355,0.000000000000000E+000,0.000000000000000E+000,0.523353387304397,0.158858388018442,0.682211775322839,0.158858388018442,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.197125897251094 
 06/19  14:00:00,1.49565187438758,0.000000000000000E+000,0.000000000000000E+000,0.506449503587370,0.160899601891071,0.667349105478441,0.160899601891071,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.179316113824729 
 06/19  15:00:00,1.42917983224614,0.000000000000000E+000,0.000000000000000E+000,0.429638726457687,0.141941206753453,0.571579933211139,0.141941206753453,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.182408976405984 
 06/19  16:00:00,1.54215619414378,0.000000000000000E+000,0.000000000000000E+000,0.424438493570868,0.139763621862182,0.564202115433051,0.139763621862182,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.204773440706282 
 06/19  17:00:00,1.73444589110141,0.000000000000000E+000,0.000000000000000E+000,0.406014516686637,0.133264214125214,0.539278730811851,0.133264214125214,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.254613078575496 
 06/19  18:00:00,1.87924129482219,0.000000000000000E+000,0.000000000000000E+000,0.427325213331128,0.139821157419229,0.567146370750359,0.139821157419229,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.302462880873944 
 06/19  19:00:00,1.86706654005161,0.000000000000000E+000,0.000000000000000E+000,0.400738021233699,0.131927370399209,0.532665391632908,0.131927370399209,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.311740815252864 
 06/19  20:00:00,1.94351054559296,0.000000000000000E+000,0.000000000000000E+000,0.374409236367833,0.123807997488441,0.498217233856274,0.123807997488441,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.283502088101664 
 06/19  21:00:00,2.01618084996976,0.000000000000000E+000,0.000000000000000E+000,0.355278754283440,0.118158552824215,0.473437307107657,0.118158552824215,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.249619609085732 
 06/19  22:00:00,1.70008990214956,0.000000000000000E+000,0.000000000000000E+000,0.305536385637213,0.102177744674731,0.407714130311946,0.102177744674731,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.199570332332288 
 06/19  23:00:00,1.30858287572892,0.000000000000000E+000,0.000000000000000E+000,0.243908253160901,8.189466287619371E-002,0.325802916037094,8.189466287619371E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.146071172130926 
 06/19  24:00:00,0.901621075562461,0.000000000000000E+000,0.000000000000000E+000,0.177387481905766,5.986706232972516E-002,0.237254544235491,5.986706232972516E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.740978619703384E-002 
 06/20  01:00:00,0.726081610554729,0.000000000000000E+000,0.000000000000000E+000,0.140813425518420,4.740203583937250E-002,0.188215461357793,4.740203583937250E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.016879577047311E-002 
 06/20  02:00:00,0.637769119702915,0.000000000000000E+000,0.000000000000000E+000,0.114725031716508,3.856953544774840E-002,0.153294567164257,3.856953544774840E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.354551726917788E-002 
 06/20  03:00:00,0.607523609279460,0.000000000000000E+000,0.000000000000000E+000,9.929376628329002E-002,3.329360592038510E-002,0.132587372203675,3.329360592038510E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.549539455312957E-002 
 06/20  04:00:00,0.612601601564045,0.000000000000000E+000,0.000000000000000E+000,8.864633872609785E-002,2.972373780080927E-002,0.118370076526907,2.972373780080927E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.602973556161617E-002 
 06/20  05:00:00,0.761216280490087,0.000000000000000E+000,0.000000000000000E+000,9.544849803209568E-002,3.200539573684055E-002,0.127453893768936,3.200539573684055E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.169330613569663 
 06/20  06:00:00,1.10078910002234,0.000000000000000E+000,0.000000000000000E+000,0.130970455114477,4.391838879388626E-002,0.174888843908363,4.391838879388626E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.342352035994232 
 06/20  07:00:00,1.38582248012384,0.000000000000000E+000,0.000000000000000E+000,0.182186269560779,5.894477277821827E-002,0.241131042338998,5.894477277821827E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.385490297952958 
 06/20  08:00:00,1.35804429635418,0.000000000000000E+000,0.000000000000000E+000,0.221637940960129,6.871397978127873E-002,0.290351920741406,6.871397978127873E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.369775441928936 
 06/20  09:00:00,1.40509439250688,0.000000000000000E+000,0.000000000000000E+000,0.314930147187394,9.307097151416263E-002,0.408001118701556,9.307097151416263E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.329008755165860 
 06/20  10:00:00,1.53172870355973,0.000000000000000E+000,0.000000000000000E+000,0.434306063544173,0.130248593755306,0.564554657299478,0.130248593755306,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.283200524522911 
 06/20  11:00:00,1.47945086409047,0.000000000000000E+000,0.000000000000000E+000,0.414134023650412,0.126270464208695,0.540404487859108,0.126270464208695,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.243917357751263 
 06/20  12:00:00,1.40677449001866,0.000000000000000E+000,0.000000000000000E+000,0.392255266879140,0.121274034323765,0.513529301202904,0.121274034323765,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.213304882882368 
 06/20  13:00:00,1.38891097009850,0.000000000000000E+000,0.000000000000000E+000,0.405652041542074,0.128464360057671,0.534116401599746,0.128464360057671,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.196591862169140 
 06/20  14:00:00,1.34057651112234,0.000000000000000E+000,0.000000000000000E+000,0.387322249819669,0.125427229581128,0.512749479400797,0.125427229581128,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.178840376637128 
 06/20  15:00:00,1.31108632371734,0.000000000000000E+000,0.000000000000000E+000,0.341204326526868,0.112763673998059,0.453968000524927,0.112763673998059,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181927400563397 
 06/20  16:00:00,1.44478241913292,0.000000000000000E+000,0.000000000000000E+000,0.351828267503753,0.115549735864604,0.467378003368359,0.115549735864604,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.204223777760111 
 06/20  17:00:00,1.69575427089613,0.000000000000000E+000,0.000000000000000E+000,0.377788840555000,0.123488384363800,0.501277224918801,0.123488384363800,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.253922964263265 
 06/20  18:00:00,1.82137553270652,0.000000000000000E+000,0.000000000000000E+000,0.385047528500151,0.125046501750506,0.510094030250659,0.125046501750506,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.301649459257974 
 06/20  19:00:00,1.81245172748696,0.000000000000000E+000,0.000000000000000E+000,0.360921306412781,0.117959089684460,0.478880396097241,0.117959089684460,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.310910998223883 
 06/20  20:00:00,1.89752184601497,0.000000000000000E+000,0.000000000000000E+000,0.341016450283011,0.111967221124071,0.452983671407083,0.111967221124071,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.282746950972871 
 06/20  21:00:00,1.97633444414987,0.000000000000000E+000,0.000000000000000E+000,0.326431481079345,0.107822727742458,0.434254208821806,0.107822727742458,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.248956301551694 
 06/20  22:00:00,1.67128818109441,0.000000000000000E+000,0.000000000000000E+000,0.285006262546378,9.441306473083885E-002,0.379419327277216,9.441306473083885E-002,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.199063414311865 
 06/20  23:00:00,1.29070947591427,0.000000000000000E+000,0.000000000000000E+000,0.231476212361298,7.678856622735883E-002,0.308264778588656,7.678856622735883E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145735909764719 
 06/20  24:00:00,0.894943518545987,0.000000000000000E+000,0.000000000000000E+000,0.173137309959646,5.759881974649338E-002,0.230736129706139,5.759881974649338E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.725064370991163E-002 
 06/21  01:00:00,0.721969761865342,0.000000000000000E+000,0.000000000000000E+000,0.138205133610046,4.597721808143088E-002,0.184182351691477,4.597721808143088E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.009005674740055E-002 
 06/21  02:00:00,0.637414229608390,0.000000000000000E+000,0.000000000000000E+000,0.114802327587903,3.819285194261156E-002,0.152995179530514,3.819285194261156E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.349001480839289E-002 
 06/21  03:00:00,0.608305252107479,0.000000000000000E+000,0.000000000000000E+000,0.100121120614712,3.330968276837017E-002,0.133430803383083,3.330968276837017E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.543360620174198E-002 
 06/21  04:00:00,0.612452731872563,0.000000000000000E+000,0.000000000000000E+000,8.873939368843288E-002,2.960776923598227E-002,0.118347162924415,2.960776923598227E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.590377947262639E-002 
 06/21  05:00:00,0.759181840950556,0.000000000000000E+000,0.000000000000000E+000,9.427399526539892E-002,3.154336563232731E-002,0.125817360897726,3.154336563232731E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168932706901339 
 06/21  06:00:00,1.09580225738807,0.000000000000000E+000,0.000000000000000E+000,0.127897179806688,4.291362978574192E-002,0.170810809592430,4.291362978574192E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.341443227675894 
 06/21  07:00:00,1.37927908303505,0.000000000000000E+000,0.000000000000000E+000,0.178010869294213,5.763849413841842E-002,0.235649363432632,5.763849413841842E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.384428579770534 
 06/21  08:00:00,1.34947064681381,0.000000000000000E+000,0.000000000000000E+000,0.215838522031208,6.697260421588078E-002,0.282811126247089,6.697260421588078E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.368742586882875 
 06/21  09:00:00,1.42362061225761,0.000000000000000E+000,0.000000000000000E+000,0.329887461090386,9.756761398056457E-002,0.427455075070950,9.756761398056457E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.328081018547194 
 06/21  10:00:00,1.64160427400500,0.000000000000000E+000,0.000000000000000E+000,0.523084117855732,0.152142450325109,0.675226568180842,0.152142450325109,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.282404184086817 
 06/21  11:00:00,1.62974019819510,0.000000000000000E+000,0.000000000000000E+000,0.537359630519480,0.154008906963934,0.691368537483415,0.154008906963934,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.243242642231586 
 06/21  12:00:00,1.67895098952480,0.000000000000000E+000,0.000000000000000E+000,0.613508461308118,0.172777047542429,0.786285508850545,0.172777047542429,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.212725174740868 
 06/21  13:00:00,1.71552689444695,0.000000000000000E+000,0.000000000000000E+000,0.668351280948555,0.192900273271998,0.861251554220553,0.192900273271998,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.196072633896779 
 06/21  14:00:00,1.75411283487921,0.000000000000000E+000,0.000000000000000E+000,0.714987111818507,0.211760546912621,0.926747658731128,0.211760546912621,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.178378521063671 
 06/21  15:00:00,1.83928275847712,0.000000000000000E+000,0.000000000000000E+000,0.754159464306147,0.228471824481695,0.982631288787841,0.228471824481695,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181460547060263 
 06/21  16:00:00,1.98713293118885,0.000000000000000E+000,0.000000000000000E+000,0.773958190314660,0.236303793867658,1.01026198418232,0.236303793867658,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.203690309002083 
 06/21  17:00:00,2.28668678771283,0.000000000000000E+000,0.000000000000000E+000,0.836129292299321,0.256750445197883,1.09287973749720,0.256750445197883,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.253252968501561 
 06/21  18:00:00,2.35313133123347,0.000000000000000E+000,0.000000000000000E+000,0.796241727211683,0.246399030007293,1.04264075721897,0.246399030007293,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.300858530816610 
 06/21  19:00:00,2.30594787409349,0.000000000000000E+000,0.000000000000000E+000,0.741917925679024,0.231264666892258,0.973182592571282,0.231264666892258,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.310104948356374 
 06/21  20:00:00,2.35236528374495,0.000000000000000E+000,0.000000000000000E+000,0.691793977225295,0.216767364832527,0.908561342057820,0.216767364832527,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.282012718052111 
 06/21  21:00:00,2.39323062674351,0.000000000000000E+000,0.000000000000000E+000,0.647488268380981,0.204307819973510,0.851796088354489,0.204307819973510,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.248310604612650 
 06/21  22:00:00,2.04454523489253,0.000000000000000E+000,0.000000000000000E+000,0.571554177680818,0.181614902341717,0.753169080022535,0.181614902341717,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.198570715364667 
 06/21  23:00:00,1.61787467691486,0.000000000000000E+000,0.000000000000000E+000,0.481856940684639,0.153898843683963,0.635755784368604,0.153898843683963,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145410104985356 
 06/21  24:00:00,1.17667292091344,0.000000000000000E+000,0.000000000000000E+000,0.387890550262200,0.124729216957365,0.512619767219566,0.124729216957365,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.709640856394249E-002 
 06/22  01:00:00,0.971901192367248,0.000000000000000E+000,0.000000000000000E+000,0.328549036299496,0.105640648196657,0.434189684496153,0.105640648196657,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.001415444463265E-002 
 06/22  02:00:00,0.863290984747663,0.000000000000000E+000,0.000000000000000E+000,0.286731063908123,9.219407219516708E-002,0.378925136103291,9.219407219516708E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.343681337489066E-002 
 06/22  03:00:00,0.814068296964933,0.000000000000000E+000,0.000000000000000E+000,0.256712369614997,8.254029620419497E-002,0.339252665819193,8.254029620419497E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.537478862308574E-002 
 06/22  04:00:00,0.800643912527506,0.000000000000000E+000,0.000000000000000E+000,0.231857943828033,7.480171363014830E-002,0.306659657458182,7.480171363014830E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.578246559380314E-002 
 06/22  05:00:00,0.935106423953996,0.000000000000000E+000,0.000000000000000E+000,0.228243031457617,7.388493679192132E-002,0.302127968249537,7.388493679192132E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168546682552970 
 06/22  06:00:00,1.26753438842009,0.000000000000000E+000,0.000000000000000E+000,0.259228039858697,8.419800898477997E-002,0.343426048843478,8.419800898477997E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.340560119456867 
 06/22  07:00:00,1.52993808784195,0.000000000000000E+000,0.000000000000000E+000,0.293690622742035,9.364905679748911E-002,0.387339679539526,9.364905679748911E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.383397268470542 
 06/22  08:00:00,1.47482849687294,0.000000000000000E+000,0.000000000000000E+000,0.311864581882258,9.730929361889873E-002,0.409173875501155,9.730929361889873E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.367737687687945 
 06/22  09:00:00,1.43702699470871,0.000000000000000E+000,0.000000000000000E+000,0.338380565926261,0.103383492623703,0.441764058549964,0.103383492623703,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.327178417519283 
 06/22  10:00:00,1.55157185054406,0.000000000000000E+000,0.000000000000000E+000,0.449873157631066,0.136096287914148,0.585969445545215,0.136096287914148,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.281628883261512 
 06/22  11:00:00,1.54900020501938,0.000000000000000E+000,0.000000000000000E+000,0.470610422345539,0.140675228402736,0.611285650748277,0.140675228402736,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.242585535791005 
 06/22  12:00:00,1.56182522011306,0.000000000000000E+000,0.000000000000000E+000,0.516821662848538,0.152902897845510,0.669724560694048,0.152902897845510,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.212160353485623 
