Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/22  13:00:00,1.61373956230016,0.000000000000000E+000,0.000000000000000E+000,0.588164342226445,0.171806545190353,0.759970887416796,0.171806545190353,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.195565968553744 
 06/22  14:00:00,1.71197624485818,0.000000000000000E+000,0.000000000000000E+000,0.686642483642886,0.198420765816749,0.885063249459636,0.198420765816749,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.177926340314133 
 06/22  15:00:00,1.86915533247094,0.000000000000000E+000,0.000000000000000E+000,0.788175102116674,0.224785568099168,1.01296067021584,0.224785568099168,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181003739626078 
 06/22  16:00:00,1.98494926789578,0.000000000000000E+000,0.000000000000000E+000,0.777612608861425,0.230986361661706,1.00859897052313,0.230986361661706,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.203169659368202 
 06/22  17:00:00,2.17862890964701,0.000000000000000E+000,0.000000000000000E+000,0.753413402310715,0.232060624738996,0.985474027049713,0.232060624738996,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.252600800883230 
 06/22  18:00:00,2.14497525288840,0.000000000000000E+000,0.000000000000000E+000,0.633210346073544,0.202045252608456,0.835255598682000,0.202045252608456,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.300087611008516 
 06/22  19:00:00,2.07769892522246,0.000000000000000E+000,0.000000000000000E+000,0.564181410891476,0.181538312321212,0.745719723212687,0.181538312321212,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.309318868843944 
 06/22  20:00:00,2.11606422969715,0.000000000000000E+000,0.000000000000000E+000,0.507945364462472,0.165030908533351,0.672976272995824,0.165030908533351,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.281296733066309 
 06/22  21:00:00,2.16589646948906,0.000000000000000E+000,0.000000000000000E+000,0.470898921154247,0.154192205164708,0.625091126318954,0.154192205164708,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.247681409393733 
 06/22  22:00:00,1.83220353709002,0.000000000000000E+000,0.000000000000000E+000,0.407174348925880,0.134133284799729,0.541307633725608,0.134133284799729,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.198090463859084 
 06/22  23:00:00,1.42646235152804,0.000000000000000E+000,0.000000000000000E+000,0.334113218906422,0.110548428365566,0.444661647271989,0.110548428365566,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145091916695157 
 06/22  24:00:00,1.00823323096053,0.000000000000000E+000,0.000000000000000E+000,0.258357900890267,8.597330485898275E-002,0.344331205749250,8.597330485898275E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.694528008134535E-002 
 06/23  01:00:00,0.818913351604466,0.000000000000000E+000,0.000000000000000E+000,0.211048951080560,7.022802476078013E-002,0.281276975841340,7.022802476078013E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.993902233666312E-002 
 06/23  02:00:00,0.721653377584512,0.000000000000000E+000,0.000000000000000E+000,0.178082367627668,5.925800813138551E-002,0.237340375759053,5.925800813138551E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.338396655597825E-002 
 06/23  03:00:00,0.680677132344115,0.000000000000000E+000,0.000000000000000E+000,0.154507234718284,5.141412890640577E-002,0.205921363624689,5.141412890640577E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.531492619677084E-002 
 06/23  04:00:00,0.677108528618931,0.000000000000000E+000,0.000000000000000E+000,0.137491377182162,4.575343723185467E-002,0.183244814414016,4.575343723185467E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.566192472939247E-002 
 06/23  05:00:00,0.818863648189086,0.000000000000000E+000,0.000000000000000E+000,0.139754093728906,4.650880613258042E-002,0.186262899861486,4.650880613258042E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168168975176109 
 06/23  06:00:00,1.15357157623023,0.000000000000000E+000,0.000000000000000E+000,0.172810717957430,5.751260098884315E-002,0.230323318946274,5.751260098884315E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.339700037164215 
 06/23  07:00:00,1.42779511054894,0.000000000000000E+000,0.000000000000000E+000,0.216198605556745,7.000251520853375E-002,0.286201120765277,7.000251520853375E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.382392849951780 
 06/23  08:00:00,1.37874044645324,0.000000000000000E+000,0.000000000000000E+000,0.239157959754376,7.490496769425649E-002,0.314062927448633,7.490496769425649E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.366760585320761 
 06/23  09:00:00,1.42860142850408,0.000000000000000E+000,0.000000000000000E+000,0.333370590725179,0.100845144374445,0.434215735099624,0.100845144374445,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.326301174764995 
 06/23  10:00:00,1.62698101425096,0.000000000000000E+000,0.000000000000000E+000,0.511479704492358,0.150651898545439,0.662131603037798,0.150651898545439,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.280875889475829 
 06/23  11:00:00,1.64092937686775,0.000000000000000E+000,0.000000000000000E+000,0.547105974543066,0.156746958959330,0.703852933502396,0.156746958959330,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.241947424885261 
 06/23  12:00:00,1.71812845860488,0.000000000000000E+000,0.000000000000000E+000,0.646587172661494,0.179989070032533,0.826576242694026,0.179989070032533,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.211611909977463 
 06/23  13:00:00,1.81382103182077,0.000000000000000E+000,0.000000000000000E+000,0.753590042969347,0.206953872447735,0.960543915417081,0.206953872447735,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.195074410074079 
 06/23  14:00:00,1.95850300346048,0.000000000000000E+000,0.000000000000000E+000,0.890310605219278,0.241717776632989,1.13202838185227,0.241717776632989,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.177487966523796 
 06/23  15:00:00,2.21201994545360,0.000000000000000E+000,0.000000000000000E+000,1.06981210706235,0.286455102052123,1.35626720911447,0.286455102052123,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.180561813710118 
 06/23  16:00:00,2.50824555130905,0.000000000000000E+000,0.000000000000000E+000,1.20637493655126,0.326024057297698,1.53239899384895,0.326024057297698,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.202665919455651 
 06/23  17:00:00,2.96786201981747,0.000000000000000E+000,0.000000000000000E+000,1.39560206514932,0.379738492215356,1.77534055736468,0.379738492215356,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.251967380738720 
 06/23  18:00:00,2.96899678935803,0.000000000000000E+000,0.000000000000000E+000,1.30237987200874,0.357645003023499,1.66002487503224,0.357645003023499,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.299339871127914 
 06/23  19:00:00,2.79108209842942,0.000000000000000E+000,0.000000000000000E+000,1.13309520303925,0.326769976155400,1.45986517919465,0.326769976155400,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.308556586068938 
 06/23  20:00:00,2.67564084195916,0.000000000000000E+000,0.000000000000000E+000,0.946796575955730,0.286450536604615,1.23324711256035,0.286450536604615,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.280602505763792 
 06/23  21:00:00,2.58693459480164,0.000000000000000E+000,0.000000000000000E+000,0.795712251398061,0.251027218693921,1.04673947009198,0.251027218693921,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.247071190933289 
 06/23  22:00:00,2.17192716932855,0.000000000000000E+000,0.000000000000000E+000,0.667595070761688,0.213902594467683,0.881497665229368,0.213902594467683,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.197624064593860 
 06/23  23:00:00,1.69517191060937,0.000000000000000E+000,0.000000000000000E+000,0.538340043820943,0.175340420146337,0.713680463967281,0.175340420146337,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.144782659081194 
 06/23  24:00:00,1.21520650724691,0.000000000000000E+000,0.000000000000000E+000,0.414556388852268,0.136894772825761,0.551451161678029,0.136894772825761,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.679860043894035E-002 
 06/24  01:00:00,0.985640899747817,0.000000000000000E+000,0.000000000000000E+000,0.331622731713640,0.110140300452062,0.441763032165701,0.110140300452062,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.223348692269220E-002 
 06/24  02:00:00,0.848606980254480,0.000000000000000E+000,0.000000000000000E+000,0.269894400840695,9.001520440489758E-002,0.359909605245593,9.001520440489758E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.515709922318546E-002 
 06/24  03:00:00,0.772091958280870,0.000000000000000E+000,0.000000000000000E+000,0.220218526405508,7.384746840531051E-002,0.294065994810819,7.384746840531051E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.721971568309759E-002 
 06/24  04:00:00,0.757762496785907,0.000000000000000E+000,0.000000000000000E+000,0.192983141938501,6.436164392253367E-002,0.257344785861035,6.436164392253367E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,7.954476369694866E-002 
 06/24  05:00:00,0.897129795089762,0.000000000000000E+000,0.000000000000000E+000,0.186735483796502,6.201437112587804E-002,0.248749854922380,6.201437112587804E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.179851471138367 
 06/24  06:00:00,1.25073587987738,0.000000000000000E+000,0.000000000000000E+000,0.217957927058275,7.196203797910126E-002,0.289919965037375,7.196203797910126E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.366642174002349 
 06/24  07:00:00,1.54839386346749,0.000000000000000E+000,0.000000000000000E+000,0.268583964351722,8.527135714376113E-002,0.353855321495484,8.527135714376113E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.414176023291462 
 06/24  08:00:00,1.53856883185342,0.000000000000000E+000,0.000000000000000E+000,0.313878102650856,9.523973636273313E-002,0.409117839013590,9.523973636273313E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.399096732313955 
 06/24  09:00:00,1.63793612050901,0.000000000000000E+000,0.000000000000000E+000,0.441983805308456,0.127586493829316,0.569570299137772,0.127586493829316,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.355250208241039 
 06/24  10:00:00,1.88869846098048,0.000000000000000E+000,0.000000000000000E+000,0.661355750630822,0.187215040521309,0.848570791152132,0.187215040521309,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.305237878068724 
 06/24  11:00:00,1.89361284629096,0.000000000000000E+000,0.000000000000000E+000,0.692364441734769,0.191706464836458,0.884070906571226,0.191706464836458,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.261924119729621 
 06/24  12:00:00,1.94812173156408,0.000000000000000E+000,0.000000000000000E+000,0.779950721842795,0.211605968601306,0.991556690444101,0.211605968601306,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.228814190847091 
 06/24  13:00:00,2.04687094816010,0.000000000000000E+000,0.000000000000000E+000,0.895911207076412,0.239191109056731,1.13510231613314,0.239191109056731,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.209977858312196 
 06/24  14:00:00,2.20947528097624,0.000000000000000E+000,0.000000000000000E+000,1.05406837030456,0.276246474592421,1.33031484489699,0.276246474592421,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.191048177519177 
 06/24  15:00:00,2.44913417568153,0.000000000000000E+000,0.000000000000000E+000,1.22645624335800,0.316222086576589,1.54267832993458,0.316222086576589,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.194205920615487 
 06/24  16:00:00,2.53952892823941,0.000000000000000E+000,0.000000000000000E+000,1.18065980990976,0.329926835212504,1.51058664512226,0.329926835212504,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.219843697130640 
 06/24  17:00:00,2.63576986833579,0.000000000000000E+000,0.000000000000000E+000,1.06561270716768,0.321016549648106,1.38662925681578,0.321016549648106,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.273234571309215 
 06/24  18:00:00,2.46650773199495,0.000000000000000E+000,0.000000000000000E+000,0.828271176395028,0.266473980581572,1.09474515697660,0.266473980581572,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.327820188832666 
 06/24  19:00:00,2.34535125760253,0.000000000000000E+000,0.000000000000000E+000,0.716466759757160,0.231134277193760,0.947601036950920,0.231134277193760,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.340845105896425 
 06/24  20:00:00,2.37651334821912,0.000000000000000E+000,0.000000000000000E+000,0.656323653676306,0.212378319478634,0.868701973154939,0.212378319478634,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.311164753217284 
 06/24  21:00:00,2.39760894693313,0.000000000000000E+000,0.000000000000000E+000,0.601342404914372,0.195200176168202,0.796542581082574,0.195200176168202,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.272335546120400 
 06/24  22:00:00,2.02959489931257,0.000000000000000E+000,0.000000000000000E+000,0.521115191090192,0.169689096853142,0.690804287943333,0.169689096853142,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.217691937305074 
 06/24  23:00:00,1.58247709348716,0.000000000000000E+000,0.000000000000000E+000,0.431930656615993,0.140863015276032,0.572793671892026,0.140863015276032,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.157439776270591 
 06/24  24:00:00,1.12961395971596,0.000000000000000E+000,0.000000000000000E+000,0.342616330973412,0.112083885464517,0.454700216437932,0.112083885464517,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.138330981233964E-002 
 06/25  01:00:00,0.915931349513582,0.000000000000000E+000,0.000000000000000E+000,0.280188317057708,9.194370815933406E-002,0.372132025217043,9.194370815933406E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.215494363711624E-002 
 06/25  02:00:00,0.799962210414287,0.000000000000000E+000,0.000000000000000E+000,0.234225237126491,7.709496528130760E-002,0.311320202407799,7.709496528130760E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.510173222078468E-002 
 06/25  03:00:00,0.743886936325612,0.000000000000000E+000,0.000000000000000E+000,0.199920581702177,6.600167956690502E-002,0.265922261269082,6.600167956690502E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.715842726957496E-002 
 06/25  04:00:00,0.736413228206220,0.000000000000000E+000,0.000000000000000E+000,0.177515266523418,5.860484030259251E-002,0.236120106826011,5.860484030259251E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,7.942017415228793E-002 
 06/25  05:00:00,0.881117117485724,0.000000000000000E+000,0.000000000000000E+000,0.175263587881291,5.786180905937272E-002,0.233125396940664,5.786180905937272E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.179463251516045 
 06/25  06:00:00,1.23530677377171,0.000000000000000E+000,0.000000000000000E+000,0.207027216119368,6.834975825502702E-002,0.275376974374394,6.834975825502702E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.365756058559660 
 06/25  07:00:00,1.52519290942930,0.000000000000000E+000,0.000000000000000E+000,0.251342190551927,8.035305111122168E-002,0.331695241663148,8.035305111122168E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.413135149085602 
 06/25  08:00:00,1.50239449128719,0.000000000000000E+000,0.000000000000000E+000,0.285990776991027,8.797540834344204E-002,0.373966185334470,8.797540834344204E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.398074045426843 
 06/25  09:00:00,1.55181148513946,0.000000000000000E+000,0.000000000000000E+000,0.373889745042487,0.110478717099885,0.484368462142371,0.110478717099885,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.354327409866890 
 06/25  10:00:00,1.72858964303317,0.000000000000000E+000,0.000000000000000E+000,0.534328093372916,0.154927593134772,0.689255686507689,0.154927593134772,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.304444164765867 
 06/25  11:00:00,1.74084086838729,0.000000000000000E+000,0.000000000000000E+000,0.570165669168851,0.161805010023858,0.731970679192711,0.161805010023858,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.261252369204467 
 06/25  12:00:00,1.77937686359331,0.000000000000000E+000,0.000000000000000E+000,0.644177963891217,0.179212110383766,0.823390074274982,0.179212110383766,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.228235939045440 
 06/25  13:00:00,1.81773967791623,0.000000000000000E+000,0.000000000000000E+000,0.707086347669095,0.199401306124613,0.906487653793707,0.199401306124613,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.209461250407759 
 06/25  14:00:00,1.89980257754213,0.000000000000000E+000,0.000000000000000E+000,0.794532404351779,0.226570146668613,1.02110255102039,0.226570146668613,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.190587767961664 
 06/25  15:00:00,1.95867302898873,0.000000000000000E+000,0.000000000000000E+000,0.816714015348759,0.235968641019917,1.05268265636868,0.235968641019917,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.193740447488596 
 06/25  16:00:00,2.20745923491797,0.000000000000000E+000,0.000000000000000E+000,0.916591137063626,0.262459244430980,1.17905038149461,0.262459244430980,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.219310267436866 
 06/25  17:00:00,2.46395661201763,0.000000000000000E+000,0.000000000000000E+000,0.946782153056189,0.268699431706603,1.21548158476279,0.268699431706603,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.272568987044053 
 06/25  18:00:00,2.74844002456317,0.000000000000000E+000,0.000000000000000E+000,1.07507902828151,0.302386612714586,1.37746564099610,0.302386612714586,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.327031997381383 
 06/25  19:00:00,2.57009603859871,0.000000000000000E+000,0.000000000000000E+000,0.909815027604220,0.263343653355357,1.17315868095958,0.263343653355357,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.340032242883954 
 06/25  20:00:00,2.54509108780255,0.000000000000000E+000,0.000000000000000E+000,0.800010883996440,0.238013778292814,1.03802466228925,0.238013778292814,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.310419803666405 
 06/25  21:00:00,2.53681304264394,0.000000000000000E+000,0.000000000000000E+000,0.717319291127329,0.219079394732010,0.936398685859341,0.219079394732010,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.271683537054439 
 06/25  22:00:00,2.18239935655762,0.000000000000000E+000,0.000000000000000E+000,0.646047092589477,0.198061365700639,0.844108458290115,0.198061365700639,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.217192224203342 
 06/25  23:00:00,1.74422138484731,0.000000000000000E+000,0.000000000000000E+000,0.561933206260089,0.172932515083620,0.734865721343707,0.172932515083620,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.157112018179057 
 06/25  24:00:00,1.29434582631113,0.000000000000000E+000,0.000000000000000E+000,0.473351695932248,0.146232047137319,0.619583743069567,0.146232047137319,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.123164977587976E-002 
 06/26  01:00:00,1.06725086740131,0.000000000000000E+000,0.000000000000000E+000,0.404051587231978,0.125773598793621,0.529825186025599,0.125773598793621,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.972832794924135E-002 
 06/26  02:00:00,0.948495310977881,0.000000000000000E+000,0.000000000000000E+000,0.353634766786959,0.110695403511733,0.464330170298692,0.110695403511733,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.323610540970664E-002 
 06/26  03:00:00,0.886259486656186,0.000000000000000E+000,0.000000000000000E+000,0.312977510343472,9.869052344295781E-002,0.411668033786430,9.869052344295781E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.515061034710270E-002 
 06/26  04:00:00,0.857522848802686,0.000000000000000E+000,0.000000000000000E+000,0.276016787491755,8.797800884972770E-002,0.363994796341482,8.797800884972770E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.532626298568050E-002 
 06/26  05:00:00,0.977705991895470,0.000000000000000E+000,0.000000000000000E+000,0.261946588784015,8.422041608011395E-002,0.346167004864130,8.422041608011395E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.167107213879853 
 06/26  06:00:00,1.26594787413744,0.000000000000000E+000,0.000000000000000E+000,0.260522617222593,8.460236634348199E-002,0.345124983566074,8.460236634348199E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.337274670451623 
 06/26  07:00:00,1.56953448962270,0.000000000000000E+000,0.000000000000000E+000,0.327913914827622,0.102859133726555,0.430773048554177,0.102859133726555,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.379560301236640 
 06/26  08:00:00,1.54816865930112,0.000000000000000E+000,0.000000000000000E+000,0.373697772471265,0.112549972462351,0.486247744933615,0.112549972462351,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.364003980683663 
 06/26  09:00:00,1.61529701132989,0.000000000000000E+000,0.000000000000000E+000,0.483688145647387,0.139698825433724,0.623386971081111,0.139698825433724,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.323825521609316 
 06/26  10:00:00,1.85803238617486,0.000000000000000E+000,0.000000000000000E+000,0.696680937908093,0.198627588609419,0.895308526517512,0.198627588609419,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.278750337920006 
 06/26  11:00:00,1.83724881317380,0.000000000000000E+000,0.000000000000000E+000,0.703528676184893,0.198445092042576,0.901973768227471,0.198445092042576,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.240146026466235 
 06/26  12:00:00,1.87983825414911,0.000000000000000E+000,0.000000000000000E+000,0.774315691722186,0.215518800449635,0.989834492171819,0.215518800449635,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.210063456043895 
 06/26  13:00:00,1.98654060967148,0.000000000000000E+000,0.000000000000000E+000,0.890671562816883,0.243979977825404,1.13465154064229,0.243979977825404,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.193686362699578 
 06/26  14:00:00,2.15423654431904,0.000000000000000E+000,0.000000000000000E+000,1.04733669955530,0.281661898310269,1.32899859786557,0.281661898310269,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.176251291369058 
 06/26  15:00:00,2.39566982493996,0.000000000000000E+000,0.000000000000000E+000,1.21871116610512,0.322457278926853,1.54116844503198,0.322457278926853,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.179310457278963 
 06/26  16:00:00,2.42165463724735,0.000000000000000E+000,0.000000000000000E+000,1.12166702051717,0.325569392274464,1.44723641279163,0.325569392274464,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.201237586451270 
 06/26  17:00:00,2.41167571081241,0.000000000000000E+000,0.000000000000000E+000,0.928805908969302,0.292140317384759,1.22094622635406,0.292140317384759,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.250175402744280 
 06/26  18:00:00,2.21899024257205,0.000000000000000E+000,0.000000000000000E+000,0.682879476269736,0.229252523573287,0.912131999843022,0.229252523573287,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.297226199531142 
 06/26  19:00:00,2.12859204745649,0.000000000000000E+000,0.000000000000000E+000,0.599501228394455,0.200029506179892,0.799530734574348,0.200029506179892,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.306400979716307 
 06/26  20:00:00,2.17449732089252,0.000000000000000E+000,0.000000000000000E+000,0.551027627790152,0.183039043972291,0.734066671762445,0.183039043972291,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.278639425495059 
 06/26  21:00:00,2.21938544671766,0.000000000000000E+000,0.000000000000000E+000,0.511885885581614,0.169029264313549,0.680915149895165,0.169029264313549,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.245346363046129 
 06/26  22:00:00,1.86208911294403,0.000000000000000E+000,0.000000000000000E+000,0.430123128463730,0.142853191955440,0.572976320419170,0.142853191955440,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.196307353019539 
 06/26  23:00:00,1.43951105253550,0.000000000000000E+000,0.000000000000000E+000,0.344119524308288,0.114771779631562,0.458891303939849,0.114771779631562,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143910961034758 
 06/26  24:00:00,1.01160784236140,0.000000000000000E+000,0.000000000000000E+000,0.260807975392460,8.745825691988429E-002,0.348266232312343,8.745825691988429E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.638486491912165E-002 
 06/27  01:00:00,0.820669674932467,0.000000000000000E+000,0.000000000000000E+000,0.212308574899391,7.100202201173217E-002,0.283310596911124,7.100202201173217E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.966172459488232E-002 
 06/27  02:00:00,0.725571284999808,0.000000000000000E+000,0.000000000000000E+000,0.181066660628186,6.038602635685382E-002,0.241452686985041,6.038602635685382E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.318956274528643E-002 
 06/27  03:00:00,0.688974601832932,0.000000000000000E+000,0.000000000000000E+000,0.160919203972032,5.351629091245487E-002,0.214435494884486,5.351629091245487E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.509826442579099E-002 
 06/27  04:00:00,0.686956937193091,0.000000000000000E+000,0.000000000000000E+000,0.145233514351085,4.830118502658405E-002,0.193534699377669,4.830118502658405E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.522044833989885E-002 
 06/27  05:00:00,0.828622820685346,0.000000000000000E+000,0.000000000000000E+000,0.148144802089669,4.927080871865100E-002,0.197415610808320,4.927080871865100E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166775436725537 
 06/27  06:00:00,1.16063457768519,0.000000000000000E+000,0.000000000000000E+000,0.180525007819144,6.004371167415257E-002,0.240568719493296,6.004371167415257E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.336517638072151 
 06/27  07:00:00,1.42636196931868,0.000000000000000E+000,0.000000000000000E+000,0.217960549887620,7.052411189014660E-002,0.288484661777767,7.052411189014660E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.378676167709033 
 06/27  08:00:00,1.37337099994680,0.000000000000000E+000,0.000000000000000E+000,0.237865264376216,7.444567166358719E-002,0.312310936039802,7.444567166358719E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.363143130223155 
 06/27  09:00:00,1.35614530902813,0.000000000000000E+000,0.000000000000000E+000,0.280280661322619,8.472803004643675E-002,0.365008691369056,8.472803004643675E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.323052099019606 
 06/27  10:00:00,1.52631634353767,0.000000000000000E+000,0.000000000000000E+000,0.436357177819474,0.127899649749872,0.564256827569348,0.127899649749872,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.278085994230987 
 06/27  11:00:00,1.54771973786242,0.000000000000000E+000,0.000000000000000E+000,0.477486523791069,0.135521203097212,0.613007726888281,0.135521203097212,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.239582992494046 
 06/27  12:00:00,1.64686078050650,0.000000000000000E+000,0.000000000000000E+000,0.594241475922689,0.163099420098712,0.757340896021402,0.163099420098712,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.209579578551706 
 06/27  13:00:00,1.63641375075107,0.000000000000000E+000,0.000000000000000E+000,0.610191706199994,0.174766716476811,0.784958422676805,0.174766716476811,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.193252621744653 
 06/27  14:00:00,1.61179536557811,0.000000000000000E+000,0.000000000000000E+000,0.606425380008969,0.180518040910561,0.786943420919530,0.180518040910561,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175865289574162 
 06/27  15:00:00,1.56539815182823,0.000000000000000E+000,0.000000000000000E+000,0.543278421310973,0.168009482498935,0.711287903809907,0.168009482498935,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178919325389310 
 06/27  16:00:00,1.67473250139279,0.000000000000000E+000,0.000000000000000E+000,0.533602548171061,0.167158334456323,0.700760882627383,0.167158334456323,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.200790980760961 
 06/27  17:00:00,1.89685375384806,0.000000000000000E+000,0.000000000000000E+000,0.536260716669811,0.170423305208622,0.706684021878432,0.170423305208622,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.249615650255565 
 06/27  18:00:00,1.99669464575788,0.000000000000000E+000,0.000000000000000E+000,0.522449988008848,0.168045191403146,0.690495179411993,0.168045191403146,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.296567423148010 
 06/27  19:00:00,1.97230547554256,0.000000000000000E+000,0.000000000000000E+000,0.486422037622188,0.157494925508300,0.643916963130489,0.157494925508300,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.305728179246242 
 06/27  20:00:00,2.04696528891545,0.000000000000000E+000,0.000000000000000E+000,0.458105922482498,0.149042065061606,0.607147987544104,0.149042065061606,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.278026077736331 
 06/27  21:00:00,2.11649740759222,0.000000000000000E+000,0.000000000000000E+000,0.435872450460215,0.142694043752457,0.578566494212672,0.142694043752457,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.244806979603181 
 06/27  22:00:00,1.80033677967947,0.000000000000000E+000,0.000000000000000E+000,0.385163999216770,0.126472135211658,0.511636134428427,0.126472135211658,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195895205745723 
 06/27  23:00:00,1.40389826464899,0.000000000000000E+000,0.000000000000000E+000,0.318619241547875,0.104932047632309,0.423551289180185,0.104932047632309,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143638187907909 
 06/27  24:00:00,0.992367819965301,0.000000000000000E+000,0.000000000000000E+000,0.247429657420720,8.172652304313641E-002,0.329156180463856,8.172652304313641E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.625489437150723E-002 
 06/28  01:00:00,0.801250935142288,0.000000000000000E+000,0.000000000000000E+000,0.198274676981875,6.568146951165968E-002,0.263956146493534,6.568146951165968E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.959743522229031E-002 
 06/28  02:00:00,0.702146803770052,0.000000000000000E+000,0.000000000000000E+000,0.163750578117235,5.432332636559243E-002,0.218073904482828,5.432332636559243E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.314386401774386E-002 
 06/28  03:00:00,0.657451216435333,0.000000000000000E+000,0.000000000000000E+000,0.137287657486217,4.567489430109537E-002,0.182962551787313,4.567489430109537E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.504782212536469E-002 
 06/28  04:00:00,0.654104946731547,0.000000000000000E+000,0.000000000000000E+000,0.120645411369877,4.013938325708147E-002,0.160784794626959,4.013938325708147E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.511836262906509E-002 
 06/28  05:00:00,0.794785794983002,0.000000000000000E+000,0.000000000000000E+000,0.122981149807748,4.091770895600347E-002,0.163898858763751,4.091770895600347E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166455163067761 
 06/28  06:00:00,1.12666216547224,0.000000000000000E+000,0.000000000000000E+000,0.155562949683645,5.176420976233190E-002,0.207327159445977,5.176420976233190E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.335786785906517 
 06/28  07:00:00,1.39914500858160,0.000000000000000E+000,0.000000000000000E+000,0.198012719489382,6.410901641428099E-002,0.262121735903663,6.410901641428099E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.377822132846051 
 06/28  08:00:00,1.35628452417008,0.000000000000000E+000,0.000000000000000E+000,0.225449852317204,7.060533979028831E-002,0.296055192107492,7.060533979028831E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.362312398378748 
 06/28  09:00:00,1.39309438097784,0.000000000000000E+000,0.000000000000000E+000,0.309174552604689,9.352901418066260E-002,0.402703566785351,9.352901418066260E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.322306295553030 
 06/28  10:00:00,1.60148794134067,0.000000000000000E+000,0.000000000000000E+000,0.494414280362183,0.145654311654036,0.640068592016217,0.145654311654036,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.277445827587113 
 06/28  11:00:00,1.65327172154362,0.000000000000000E+000,0.000000000000000E+000,0.558902685485174,0.160199442374824,0.719102127859998,0.160199442374824,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.239040575203530 
 06/28  12:00:00,1.76873877558201,0.000000000000000E+000,0.000000000000000E+000,0.688059716799094,0.191625343602485,0.879685060401580,0.191625343602485,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.209113409247044 
 06/28  13:00:00,1.88659302598622,0.000000000000000E+000,0.000000000000000E+000,0.811570658367749,0.223984839158559,1.03555549752631,0.223984839158559,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192834822130301 
 06/28  14:00:00,2.02737776053400,0.000000000000000E+000,0.000000000000000E+000,0.944109692899547,0.258788279672046,1.20289797257159,0.258788279672046,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175493132877988 
 06/28  15:00:00,2.22979985027428,0.000000000000000E+000,0.000000000000000E+000,1.08217947442543,0.293885099800344,1.37606457422577,0.293885099800344,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178544353419494 
 06/28  16:00:00,2.37869483579187,0.000000000000000E+000,0.000000000000000E+000,1.09586441283002,0.309287615979134,1.40515202880915,0.309287615979134,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.200362168978267 
 06/28  17:00:00,2.64625655169399,0.000000000000000E+000,0.000000000000000E+000,1.12723507245148,0.329390082679939,1.45662515513141,0.329390082679939,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.249077314848509 
 06/28  18:00:00,2.57072537492850,0.000000000000000E+000,0.000000000000000E+000,0.971186618301767,0.293975941938577,1.26516256024034,0.293975941938577,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.295930771490275 
 06/28  19:00:00,2.48316431898899,0.000000000000000E+000,0.000000000000000E+000,0.884980210817411,0.270443824659006,1.15542403547642,0.270443824659006,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.305079950346746 
 06/28  20:00:00,2.50071025341717,0.000000000000000E+000,0.000000000000000E+000,0.810862463332213,0.250620418742045,1.06148288207426,0.250620418742045,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.277436147707898 
 06/28  21:00:00,2.52510685580745,0.000000000000000E+000,0.000000000000000E+000,0.752855015036094,0.234839471473238,0.987694486509332,0.234839471473238,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.244288435521751 
 06/28  22:00:00,2.14570245451175,0.000000000000000E+000,0.000000000000000E+000,0.651280015954529,0.206117930512035,0.857397946466564,0.206117930512035,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195499068539859 
 06/28  23:00:00,1.69349723990485,0.000000000000000E+000,0.000000000000000E+000,0.540316647478289,0.173096209913840,0.713412857392129,0.173096209913840,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143375594951825 
 06/28  24:00:00,1.22655209203261,0.000000000000000E+000,0.000000000000000E+000,0.425368001265187,0.138096644808414,0.563464646073601,0.138096644808414,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.613070082907442E-002 
 06/29  01:00:00,1.00615740886330,0.000000000000000E+000,0.000000000000000E+000,0.353726435477155,0.115197436511239,0.468923871988395,0.115197436511239,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.953618344843838E-002 
 06/29  02:00:00,0.884673513843412,0.000000000000000E+000,0.000000000000000E+000,0.302104929503672,9.853847714767948E-002,0.400643406651352,9.853847714767948E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.310107192257939E-002 
 06/29  03:00:00,0.821961816965122,0.000000000000000E+000,0.000000000000000E+000,0.261846131583420,8.567455243868628E-002,0.347520684022105,8.567455243868628E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.500029042036075E-002 
 06/29  04:00:00,0.807224543693352,0.000000000000000E+000,0.000000000000000E+000,0.236774381050061,7.722695336231075E-002,0.314001334412372,7.722695336231075E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.502141980545672E-002 
 06/29  05:00:00,0.938439256077251,0.000000000000000E+000,0.000000000000000E+000,0.232234347632335,7.562555894912598E-002,0.307859906581462,7.562555894912598E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166147576344301 
 06/29  06:00:00,1.26762122850400,0.000000000000000E+000,0.000000000000000E+000,0.263465795485545,8.552390851194347E-002,0.348989703997487,8.552390851194347E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.335083304386771 
 06/29  07:00:00,1.53368616692332,0.000000000000000E+000,0.000000000000000E+000,0.301683029629511,9.580205608397577E-002,0.397485085713486,9.580205608397577E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.376999941377948 
 06/29  08:00:00,1.47109702760683,0.000000000000000E+000,0.000000000000000E+000,0.314228393672894,9.743963592154138E-002,0.411668029594435,9.743963592154138E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.361512064328559 
 06/29  09:00:00,1.46812760241577,0.000000000000000E+000,0.000000000000000E+000,0.367381668458541,0.111074026572193,0.478455695030733,0.111074026572193,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.321587388745575 
 06/29  10:00:00,1.67968062171136,0.000000000000000E+000,0.000000000000000E+000,0.556448151401126,0.162430455277684,0.718878606678809,0.162430455277684,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.276828493295217 
 06/29  11:00:00,1.72046436328571,0.000000000000000E+000,0.000000000000000E+000,0.613747515254442,0.173070488906496,0.786818004160939,0.173070488906496,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.238517340644672 
 06/29  12:00:00,1.83929817342355,0.000000000000000E+000,0.000000000000000E+000,0.747760036258878,0.202934215916417,0.950694252175296,0.202934215916417,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.208663615314861 
 06/29  13:00:00,1.79596746770245,0.000000000000000E+000,0.000000000000000E+000,0.734095055525538,0.211238094000112,0.945333149525648,0.211238094000112,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192431611847190 
 06/29  14:00:00,1.73042455891580,0.000000000000000E+000,0.000000000000000E+000,0.695045121774736,0.211258765666929,0.906303887441663,0.211258765666929,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175134016389724 
 06/29  15:00:00,1.63471297668686,0.000000000000000E+000,0.000000000000000E+000,0.592271870616228,0.189070638563220,0.781342509179449,0.189070638563220,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178179544878392 
 06/29  16:00:00,1.74154994764384,0.000000000000000E+000,0.000000000000000E+000,0.583568125902102,0.184854683869202,0.768422809771303,0.184854683869202,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.199946499868092 
 06/29  17:00:00,1.99858913969142,0.000000000000000E+000,0.000000000000000E+000,0.615856781417664,0.193621969008816,0.809478750426482,0.193621969008816,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.248556307550872 
 06/29  18:00:00,2.10927912784929,0.000000000000000E+000,0.000000000000000E+000,0.613029650832648,0.191300422378164,0.804330073210813,0.191300422378164,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.295317011440590 
 06/29  19:00:00,2.06780617952033,0.000000000000000E+000,0.000000000000000E+000,0.562557587582793,0.178134606250356,0.740692193833150,0.178134606250356,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.304453652521347 
 06/29  20:00:00,2.12404938198855,0.000000000000000E+000,0.000000000000000E+000,0.519027686438803,0.166365334700987,0.685393021139789,0.166365334700987,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.276865137213745 
 06/29  21:00:00,2.17401587481319,0.000000000000000E+000,0.000000000000000E+000,0.480905210150324,0.156200060595173,0.637105270745498,0.156200060595173,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.243786670291328 
 06/29  22:00:00,1.85271543869130,0.000000000000000E+000,0.000000000000000E+000,0.425996443334115,0.138797460936730,0.564793904270845,0.138797460936730,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195116094915129 
 06/29  23:00:00,1.45417033229677,0.000000000000000E+000,0.000000000000000E+000,0.357639454416243,0.116699720266967,0.474339174683208,0.116699720266967,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143122370052659 
 06/29  24:00:00,1.03745376893211,0.000000000000000E+000,0.000000000000000E+000,0.282140113896380,9.234678789195677E-002,0.374486901788337,9.234678789195677E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.601012201383784E-002 
 06/30  01:00:00,0.837863944061994,0.000000000000000E+000,0.000000000000000E+000,0.226199678687510,7.449031088182742E-002,0.300689989569338,7.449031088182742E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.947660106619417E-002 
 06/30  02:00:00,0.730644378037801,0.000000000000000E+000,0.000000000000000E+000,0.185347230193351,6.130916179624187E-002,0.246656391989593,6.130916179624187E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.305895077872805E-002 
 06/30  03:00:00,0.678538261088897,0.000000000000000E+000,0.000000000000000E+000,0.153181951649359,5.096216621276647E-002,0.204144117862125,5.096216621276647E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.495330070411706E-002 
 06/30  04:00:00,0.671238968646867,0.000000000000000E+000,0.000000000000000E+000,0.133647393187754,4.446329158550370E-002,0.178110684773258,4.446329158550370E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.492649439808867E-002 
 06/30  05:00:00,0.809527181924419,0.000000000000000E+000,0.000000000000000E+000,0.134497838572045,4.474778339101946E-002,0.179245621963065,4.474778339101946E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.165849786809864 
