Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/30  06:00:00,1.14012878213210,0.000000000000000E+000,0.000000000000000E+000,0.166708253095752,5.546757711654647E-002,0.222175830212298,5.546757711654647E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.334404731800063 
 06/30  07:00:00,1.40605010774918,0.000000000000000E+000,0.000000000000000E+000,0.204047613938969,6.659346505833942E-002,0.270641078997309,6.659346505833942E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.376207888919990 
 06/30  08:00:00,1.33348793678831,0.000000000000000E+000,0.000000000000000E+000,0.208298705932715,6.653101766837211E-002,0.274829723601087,6.653101766837211E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.360741279503382 
 06/30  09:00:00,1.30936086660657,0.000000000000000E+000,0.000000000000000E+000,0.244184772000832,7.619650576357613E-002,0.320381277764409,7.619650576357613E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.320895070202701 
 06/30  10:00:00,1.38687870316477,0.000000000000000E+000,0.000000000000000E+000,0.326505004618384,0.100166442507131,0.426671447125515,0.100166442507131,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.276233734301917 
 06/30  11:00:00,1.41004107938694,0.000000000000000E+000,0.000000000000000E+000,0.366434148284837,0.110464736741108,0.476898885025944,0.110464736741108,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.238013175880894 
 06/30  12:00:00,1.41023269701878,0.000000000000000E+000,0.000000000000000E+000,0.402845096195614,0.119216864683709,0.522061960879323,0.119216864683709,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.208230430206071 
 06/30  13:00:00,1.40378253427039,0.000000000000000E+000,0.000000000000000E+000,0.424891487715454,0.128644544838945,0.553536032554397,0.128644544838945,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192043795386375 
 06/30  14:00:00,1.40258650420028,0.000000000000000E+000,0.000000000000000E+000,0.442048662331119,0.136764206426728,0.578812868757847,0.136764206426728,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.174786980358020 
 06/30  15:00:00,1.37726934830533,0.000000000000000E+000,0.000000000000000E+000,0.398401902427020,0.125846965622358,0.524248868049378,0.125846965622358,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.177829557626935 
 06/30  16:00:00,1.53620368908463,0.000000000000000E+000,0.000000000000000E+000,0.428231385693904,0.135244036826969,0.563475422520872,0.135244036826969,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.199547628559308 
 06/30  17:00:00,1.80534107298757,0.000000000000000E+000,0.000000000000000E+000,0.468721035129109,0.148009883788029,0.616730918917138,0.148009883788029,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.248056072356361 
 06/30  18:00:00,1.94665390365289,0.000000000000000E+000,0.000000000000000E+000,0.488159138495943,0.154136231402403,0.642295369898349,0.154136231402403,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.294726490556659 
 06/30  19:00:00,1.93340039482896,0.000000000000000E+000,0.000000000000000E+000,0.459843610720511,0.147045064316388,0.606888675036899,0.147045064316388,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.303851386626232 
 06/30  20:00:00,2.02743106460739,0.000000000000000E+000,0.000000000000000E+000,0.445802488975423,0.143520171498054,0.589322660473476,0.143520171498054,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.276317180498897 
 06/30  21:00:00,2.11672620232318,0.000000000000000E+000,0.000000000000000E+000,0.438279072278611,0.142018295098914,0.580297367377522,0.142018295098914,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.243304901169283 
 06/30  22:00:00,1.81550767282357,0.000000000000000E+000,0.000000000000000E+000,0.398603605252701,0.129350182232933,0.527953787485634,0.129350182232933,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.194748445832614 
 06/30  23:00:00,1.43589017391028,0.000000000000000E+000,0.000000000000000E+000,0.344656634611540,0.111646131226668,0.456302765838207,0.111646131226668,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.142878620511178 
 06/30  24:00:00,1.03626638507105,0.000000000000000E+000,0.000000000000000E+000,0.282170744094404,9.124458817047490E-002,0.373415332264877,9.124458817047490E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.589430767623672E-002 
 07/01  01:00:00,0.868978768088755,0.000000000000000E+000,0.000000000000000E+000,0.245948797104066,7.899353657354731E-002,0.324942333677614,7.899353657354731E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.173749126278155E-002 
 07/01  02:00:00,0.772993845589171,0.000000000000000E+000,0.000000000000000E+000,0.215458475111431,6.919815966300288E-002,0.284656634774434,6.919815966300288E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.480914647716126E-002 
 07/01  03:00:00,0.729880986100058,0.000000000000000E+000,0.000000000000000E+000,0.190760192238453,6.147521255694820E-002,0.252235404795401,6.147521255694820E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.683355297335378E-002 
 07/01  04:00:00,0.729504467274073,0.000000000000000E+000,0.000000000000000E+000,0.173708086159412,5.607932341443284E-002,0.229787409573845,5.607932341443284E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.875825706939303E-002 
 07/01  05:00:00,0.879883199359671,0.000000000000000E+000,0.000000000000000E+000,0.176752071130807,5.716184574123528E-002,0.233913916872043,5.716184574123528E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.177398216629333 
 07/01  06:00:00,1.23943102196535,0.000000000000000E+000,0.000000000000000E+000,0.211829800409621,6.874310180908107E-002,0.280572902218703,6.874310180908107E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.361040031043833 
 07/01  07:00:00,1.54628251515959,0.000000000000000E+000,0.000000000000000E+000,0.264175934749247,8.294663292276770E-002,0.347122567672015,8.294663292276770E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.407594411194037 
 07/01  08:00:00,1.53542490280935,0.000000000000000E+000,0.000000000000000E+000,0.308620697524297,9.303874572953565E-002,0.401659443253834,9.303874572953565E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.392633279165778 
 07/01  09:00:00,1.60922827448396,0.000000000000000E+000,0.000000000000000E+000,0.421274157288665,0.121779187317012,0.543053344605678,0.121779187317012,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.349417167772933 
 07/01  10:00:00,1.82175894440637,0.000000000000000E+000,0.000000000000000E+000,0.610051735742620,0.176391202302029,0.786442938044647,0.176391202302029,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.300221681314972 
 07/01  11:00:00,1.80909557622006,0.000000000000000E+000,0.000000000000000E+000,0.620785945430903,0.179581426779866,0.800367372210769,0.179581426779866,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.257678555289133 
 07/01  12:00:00,1.75042943768622,0.000000000000000E+000,0.000000000000000E+000,0.615822756047658,0.178179052112808,0.794001808160466,0.178179052112808,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.225159488328311 
 07/01  13:00:00,1.78111671588611,0.000000000000000E+000,0.000000000000000E+000,0.674864175691528,0.194370165450780,0.869234341142308,0.194370165450780,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.206713232002032 
 07/01  14:00:00,1.78973573403320,0.000000000000000E+000,0.000000000000000E+000,0.707411160116684,0.202787403571494,0.910198563688180,0.202787403571494,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.188136081300852 
 07/01  15:00:00,1.87704503406450,0.000000000000000E+000,0.000000000000000E+000,0.757253848786083,0.216103946874089,0.973357795660172,0.216103946874089,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.191267639010637 
 07/01  16:00:00,2.02414115199055,0.000000000000000E+000,0.000000000000000E+000,0.772683065292252,0.222420088372861,0.995103153665114,0.222420088372861,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.216471433496188 
 07/01  17:00:00,2.40201205684694,0.000000000000000E+000,0.000000000000000E+000,0.896613714507409,0.259779400683750,1.15639311519116,0.259779400683750,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.269033794641604 
 07/01  18:00:00,2.46108818701734,0.000000000000000E+000,0.000000000000000E+000,0.846097062323503,0.247240554116676,1.09333761644018,0.247240554116676,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.322825671856750 
 07/01  19:00:00,2.39332519037188,0.000000000000000E+000,0.000000000000000E+000,0.770303787140651,0.231299176168556,1.00160296330921,0.231299176168556,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.335703305023751 
 07/01  20:00:00,2.41893193052166,0.000000000000000E+000,0.000000000000000E+000,0.698606167588523,0.215233652736655,0.913839820325180,0.215233652736655,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.306454148722334 
 07/01  21:00:00,2.43129954345582,0.000000000000000E+000,0.000000000000000E+000,0.632705690548498,0.199683444493870,0.832389135042367,0.199683444493870,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.268213010296936 
 07/01  22:00:00,2.07770036146357,0.000000000000000E+000,0.000000000000000E+000,0.562734054617514,0.178834196129534,0.741568250747048,0.178834196129534,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.214535328375482 
 07/01  23:00:00,1.63785220171739,0.000000000000000E+000,0.000000000000000E+000,0.479149169458132,0.153045353550013,0.632194523008144,0.153045353550013,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.155367247491749 
 07/01  24:00:00,1.18923783134784,0.000000000000000E+000,0.000000000000000E+000,0.388561240447596,0.124948017440075,0.513509257887669,0.124948017440075,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,9.042133702891092E-002 
 07/02  01:00:00,0.965350244300150,0.000000000000000E+000,0.000000000000000E+000,0.318077515816995,0.103296762562743,0.421374278379739,0.103296762562743,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.167702277204846E-002 
 07/02  02:00:00,0.840210817195633,0.000000000000000E+000,0.000000000000000E+000,0.265131291030940,8.678498589304262E-002,0.351916276923982,8.678498589304262E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.476647593407403E-002 
 07/02  03:00:00,0.773213784960255,0.000000000000000E+000,0.000000000000000E+000,0.222214288325367,7.340131787182148E-002,0.295615606197187,7.340131787182148E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.678615043176428E-002 
 07/02  04:00:00,0.754208386608482,0.000000000000000E+000,0.000000000000000E+000,0.191097461803444,6.349026856831755E-002,0.254587730371762,6.349026856831755E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.866185560588441E-002 
 07/02  05:00:00,0.888432325360681,0.000000000000000E+000,0.000000000000000E+000,0.182029683873874,6.073296790565490E-002,0.242762651779529,6.073296790565490E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.177098607722856 
 07/02  06:00:00,1.23283814629611,0.000000000000000E+000,0.000000000000000E+000,0.205668582234022,6.899523479398367E-002,0.274663817028005,6.899523479398367E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.360356240565284 
 07/02  07:00:00,1.54041798327412,0.000000000000000E+000,0.000000000000000E+000,0.258627458505181,8.343382425668407E-002,0.342061282761866,8.343382425668407E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.406791164218715 
 07/02  08:00:00,1.52506251100560,0.000000000000000E+000,0.000000000000000E+000,0.299812244590270,9.227414516870569E-002,0.392086389758978,9.227414516870569E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.391843940856891 
 07/02  09:00:00,1.60131962186941,0.000000000000000E+000,0.000000000000000E+000,0.414785791960779,0.121071037529939,0.535856829490718,0.121071037529939,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.348705030273337 
 07/02  10:00:00,1.84728351264555,0.000000000000000E+000,0.000000000000000E+000,0.632944221352597,0.179635774044510,0.812579995397107,0.179635774044510,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.299609192201693 
 07/02  11:00:00,1.86811125906423,0.000000000000000E+000,0.000000000000000E+000,0.674035911327006,0.185865571187395,0.859901482514399,0.185865571187395,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.257160127829681 
 07/02  12:00:00,1.96022528437445,0.000000000000000E+000,0.000000000000000E+000,0.792186874461765,0.212056859602908,1.00424373406467,0.212056859602908,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.224713409112328 
 07/02  13:00:00,2.01206388399238,0.000000000000000E+000,0.000000000000000E+000,0.864345157375970,0.236235145057026,1.10058030243300,0.236235145057026,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.206314438817621 
 07/02  14:00:00,2.07101167856503,0.000000000000000E+000,0.000000000000000E+000,0.931419397222724,0.260411253708577,1.19183065093130,0.260411253708577,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.187779938589563 
 07/02  15:00:00,2.10014469632369,0.000000000000000E+000,0.000000000000000E+000,0.931212450868154,0.265603758433462,1.19681620930162,0.265603758433462,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.190908887628381 
 07/02  16:00:00,2.11824329196139,0.000000000000000E+000,0.000000000000000E+000,0.839693443076403,0.249923048616975,1.08961649169338,0.249923048616975,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.216060235438763 
 07/02  17:00:00,2.27363573248942,0.000000000000000E+000,0.000000000000000E+000,0.784938796291657,0.243592764740194,1.02853156103185,0.243592764740194,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.268519024443391 
 07/02  18:00:00,2.22699780525849,0.000000000000000E+000,0.000000000000000E+000,0.650549638263380,0.209308645841041,0.859858284104421,0.209308645841041,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.322214622433658 
 07/02  19:00:00,2.15688803232169,0.000000000000000E+000,0.000000000000000E+000,0.578950675082764,0.186842914708217,0.765793589790982,0.186842914708217,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.335075520491791 
 07/02  20:00:00,2.21285860979781,0.000000000000000E+000,0.000000000000000E+000,0.535097956969773,0.173243662259003,0.708341619228775,0.173243662259003,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.305879029094886 
 07/02  21:00:00,2.26363219599034,0.000000000000000E+000,0.000000000000000E+000,0.502136790351253,0.163087907209223,0.665224697560477,0.163087907209223,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.267710100313349 
 07/02  22:00:00,1.92034905335642,0.000000000000000E+000,0.000000000000000E+000,0.440939628862382,0.143661652871790,0.584601281734173,0.143661652871790,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.214150989281209 
 07/02  23:00:00,1.49529621698564,0.000000000000000E+000,0.000000000000000E+000,0.369366191508795,0.120524954922168,0.489891146430962,0.120524954922168,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.155114639337188 
 07/02  24:00:00,1.06652796745713,0.000000000000000E+000,0.000000000000000E+000,0.294517649593739,9.639931930103124E-002,0.390916968894772,9.639931930103124E-002,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,9.030376213110079E-002 
 07/03  01:00:00,0.866015912085170,0.000000000000000E+000,0.000000000000000E+000,0.247381622915010,8.096909911612664E-002,0.328350722031137,8.096909911612664E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.931327413863163E-002 
 07/03  02:00:00,0.768622918313104,0.000000000000000E+000,0.000000000000000E+000,0.214543094688765,7.021812204799158E-002,0.284761216736755,7.021812204799158E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.294487775499276E-002 
 07/03  03:00:00,0.728539465112028,0.000000000000000E+000,0.000000000000000E+000,0.191567249522516,6.269955127495867E-002,0.254266800797475,6.269955127495867E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.482604124754930E-002 
 07/03  04:00:00,0.725349288116850,0.000000000000000E+000,0.000000000000000E+000,0.175086887424475,5.730806646510122E-002,0.232394953889577,5.730806646510122E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.466669134883529E-002 
 07/03  05:00:00,0.865859613285289,0.000000000000000E+000,0.000000000000000E+000,0.178068134115676,5.828697629243734E-002,0.236355110408113,5.828697629243734E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.165030132896406 
 07/03  06:00:00,1.20447520352629,0.000000000000000E+000,0.000000000000000E+000,0.214524724167843,7.022451934524608E-002,0.284749243513088,7.022451934524608E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.332533392028292 
 07/03  07:00:00,1.48415721804309,0.000000000000000E+000,0.000000000000000E+000,0.257492332722864,8.223868929950436E-002,0.339731022022370,8.223868929950436E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.374022038575844 
 07/03  08:00:00,1.43172788543055,0.000000000000000E+000,0.000000000000000E+000,0.277885506300752,8.653362860291916E-002,0.364419134903669,8.653362860291916E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.358613896979183 
 07/03  09:00:00,1.46656879754537,0.000000000000000E+000,0.000000000000000E+000,0.365353082254132,0.110504331097709,0.475857413351840,0.110504331097709,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.318984716578911 
 07/03  10:00:00,1.69799485040639,0.000000000000000E+000,0.000000000000000E+000,0.571594900009949,0.167628025937874,0.739222925947823,0.167628025937874,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.274593869434098 
 07/03  11:00:00,1.72933916259553,0.000000000000000E+000,0.000000000000000E+000,0.618507427621674,0.175647427051199,0.794154854672873,0.175647427051199,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.236623460712523 
 07/03  12:00:00,1.82298320292230,0.000000000000000E+000,0.000000000000000E+000,0.731592855939266,0.200897047114741,0.932489903054006,0.200897047114741,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.207035703010344 
 07/03  13:00:00,1.80056938668942,0.000000000000000E+000,0.000000000000000E+000,0.735751495892965,0.212264183225188,0.948015679118153,0.212264183225188,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190972632214643 
 07/03  14:00:00,1.76113929108704,0.000000000000000E+000,0.000000000000000E+000,0.717672674629730,0.217357818556434,0.935030493186166,0.217357818556434,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173833312332369 
 07/03  15:00:00,1.70532846727750,0.000000000000000E+000,0.000000000000000E+000,0.648266900456117,0.204835848589538,0.853102749045656,0.204835848589538,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176865121340589 
 07/03  16:00:00,1.78942579731985,0.000000000000000E+000,0.000000000000000E+000,0.618360472928869,0.195970087116398,0.814330560045268,0.195970087116398,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.198446620427383 
 07/03  17:00:00,2.00233061950123,0.000000000000000E+000,0.000000000000000E+000,0.617940155362632,0.196483349652891,0.814423505015524,0.196483349652891,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.246673925968252 
 07/03  18:00:00,2.09379519858938,0.000000000000000E+000,0.000000000000000E+000,0.598975405508224,0.191109908526889,0.790085314035115,0.191109908526889,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.293095328821662 
 07/03  19:00:00,2.06410610972033,0.000000000000000E+000,0.000000000000000E+000,0.560656064668021,0.179486504842266,0.740142569510285,0.179486504842266,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.302189399760471 
 07/03  20:00:00,2.14199151462040,0.000000000000000E+000,0.000000000000000E+000,0.532622678812774,0.170782696776440,0.703405375589211,0.170782696776440,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.274803575768922 
 07/03  21:00:00,2.21508852516925,0.000000000000000E+000,0.000000000000000E+000,0.512992713523117,0.165030464715779,0.678023178238895,0.165030464715779,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241974834767627 
 07/03  22:00:00,1.89637791584300,0.000000000000000E+000,0.000000000000000E+000,0.460659724479576,0.148682338160272,0.609342062639849,0.148682338160272,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193732305420953 
 07/03  23:00:00,1.49633447838756,0.000000000000000E+000,0.000000000000000E+000,0.392330442232772,0.127042082217409,0.519372524450182,0.127042082217409,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.142206380483534 
 07/03  24:00:00,1.08890414601816,0.000000000000000E+000,0.000000000000000E+000,0.320481848017979,0.104113045220994,0.424594893238973,0.104113045220994,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.557570468367093E-002 
 07/04  01:00:00,0.891064883332889,0.000000000000000E+000,0.000000000000000E+000,0.266363592161485,8.708540894178642E-002,0.353449001103272,8.708540894178642E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.926396631421622E-002 
 07/04  02:00:00,0.785198580806568,0.000000000000000E+000,0.000000000000000E+000,0.226855017182363,7.451666620592945E-002,0.301371683388293,7.451666620592945E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.291007359691973E-002 
 07/04  03:00:00,0.734513565870116,0.000000000000000E+000,0.000000000000000E+000,0.195628487736608,6.465123865030342E-002,0.260279726386912,6.465123865030342E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.478721641619973E-002 
 07/04  04:00:00,0.724715486288014,0.000000000000000E+000,0.000000000000000E+000,0.174123817973037,5.771630592975752E-002,0.231840123902795,5.771630592975752E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.458771950678370E-002 
 07/04  05:00:00,0.860385294520365,0.000000000000000E+000,0.000000000000000E+000,0.173525610263832,5.760482990825484E-002,0.231130440172087,5.760482990825484E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164780484367509 
 07/04  06:00:00,1.18989332051159,0.000000000000000E+000,0.000000000000000E+000,0.203112697702130,6.762467465751811E-002,0.270737372359649,6.762467465751811E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.331963380167033 
 07/04  07:00:00,1.47364351032887,0.000000000000000E+000,0.000000000000000E+000,0.249174453998298,8.070771573606232E-002,0.329882169734361,8.070771573606232E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.373357183149630 
 07/04  08:00:00,1.42826789473991,0.000000000000000E+000,0.000000000000000E+000,0.275341877799082,8.626449505046249E-002,0.361606372849545,8.626449505046249E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.357966668342661 
 07/04  09:00:00,1.46775326938723,0.000000000000000E+000,0.000000000000000E+000,0.366675981970618,0.110947192364983,0.477623174335600,0.110947192364983,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.318403427437013 
 07/04  10:00:00,1.68004980756371,0.000000000000000E+000,0.000000000000000E+000,0.557533142702888,0.164243893670380,0.721777036373267,0.164243893670380,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.274094716165975 
 07/04  11:00:00,1.72173051134167,0.000000000000000E+000,0.000000000000000E+000,0.611705766065338,0.175263466605720,0.786969232671057,0.175263466605720,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.236200431460484 
 07/04  12:00:00,1.81604483061457,0.000000000000000E+000,0.000000000000000E+000,0.724300730098482,0.201614368899984,0.925915098998464,0.201614368899984,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.206672134758150 
 07/04  13:00:00,1.87928970358904,0.000000000000000E+000,0.000000000000000E+000,0.804201667841244,0.222860473128845,1.02706214097009,0.222860473128845,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190646487262331 
 07/04  14:00:00,1.98901023590011,0.000000000000000E+000,0.000000000000000E+000,0.911706497492142,0.251484544241341,1.16319104173348,0.251484544241341,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173543708598120 
 07/04  15:00:00,2.17117554698491,0.000000000000000E+000,0.000000000000000E+000,1.03505012209374,0.284191825100125,1.31924194719387,0.284191825100125,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176573002899793 
 07/04  16:00:00,2.39846467826657,0.000000000000000E+000,0.000000000000000E+000,1.11372958368175,0.309972092417428,1.42370167609918,0.309972092417428,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.198114385320186 
 07/04  17:00:00,2.77195462158880,0.000000000000000E+000,0.000000000000000E+000,1.23653437189192,0.347931917246425,1.58446628913834,0.347931917246425,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.246255143933004 
 07/04  18:00:00,2.75754327441737,0.000000000000000E+000,0.000000000000000E+000,1.13167681506107,0.322652305597163,1.45432912065823,0.322652305597163,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.292599598026533 
 07/04  19:00:00,2.58827210244006,0.000000000000000E+000,0.000000000000000E+000,0.975273469974563,0.289541183133086,1.26481465310765,0.289541183133086,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.301683308882835 
 07/04  20:00:00,2.52885882280612,0.000000000000000E+000,0.000000000000000E+000,0.834069927550155,0.256663806089710,1.09073373363986,0.256663806089710,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.274342525903989 
 07/04  21:00:00,2.47633879295177,0.000000000000000E+000,0.000000000000000E+000,0.712620708087774,0.227058086538871,0.939678794626643,0.227058086538871,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241569486162399 
 07/04  22:00:00,2.07769141259312,0.000000000000000E+000,0.000000000000000E+000,0.597160511003552,0.193804673212929,0.790965184216480,0.193804673212929,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193422680594438 
 07/04  23:00:00,1.60846249058152,0.000000000000000E+000,0.000000000000000E+000,0.474921223775470,0.156785012678966,0.631706236454435,0.156785012678966,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.142000680673240 
 07/04  24:00:00,1.14360283256334,0.000000000000000E+000,0.000000000000000E+000,0.359015163141140,0.120376643036197,0.479391806177338,0.120376643036197,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.547747829049208E-002 
 07/05  01:00:00,0.911692253463019,0.000000000000000E+000,0.000000000000000E+000,0.279632254479508,9.449279656693650E-002,0.374125051046446,9.449279656693650E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.921528650117408E-002 
 07/05  02:00:00,0.777441115151195,0.000000000000000E+000,0.000000000000000E+000,0.219143064976100,7.450566288841569E-002,0.293648727864517,7.450566288841569E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.287556346532387E-002 
 07/05  03:00:00,0.702095482879004,0.000000000000000E+000,0.000000000000000E+000,0.169781451377926,5.811825777642653E-002,0.227899709154352,5.811825777642653E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.474915065764826E-002 
 07/05  04:00:00,0.676364483126845,0.000000000000000E+000,0.000000000000000E+000,0.136677227525468,4.688811245858274E-002,0.183565339984051,4.688811245858274E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.451150026435641E-002 
 07/05  05:00:00,0.796760593475995,0.000000000000000E+000,0.000000000000000E+000,0.124863154091696,4.288103655630014E-002,0.167744190647997,4.288103655630014E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164542032847229 
 07/05  06:00:00,1.00405135216719,0.000000000000000E+000,0.000000000000000E+000,6.356343786299766E-002,2.187504676692911E-002,8.543848462992663E-002,2.187504676692911E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.331420299552361 
 07/05  07:00:00,1.25080408914002,0.000000000000000E+000,0.000000000000000E+000,8.089262024500331E-002,2.678486048499655E-002,0.107677480730000,2.678486048499655E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.372722450965139 
 07/05  08:00:00,1.35173942414470,0.000000000000000E+000,0.000000000000000E+000,0.217427595958445,6.826661921896557E-002,0.285694215177412,6.826661921896557E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.357350355419589 
 07/05  09:00:00,1.43596354030572,0.000000000000000E+000,0.000000000000000E+000,0.344598768409755,0.101788411362874,0.446387179772630,0.101788411362874,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.317849692918465 
 07/05  10:00:00,1.64568311042856,0.000000000000000E+000,0.000000000000000E+000,0.533322171945935,0.154563810698982,0.687885982644918,0.154563810698982,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.273619072759174 
 07/05  11:00:00,1.64716000625881,0.000000000000000E+000,0.000000000000000E+000,0.555315601140431,0.157486507184794,0.712802108325225,0.157486507184794,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235797050723454 
 07/05  12:00:00,1.69996377961197,0.000000000000000E+000,0.000000000000000E+000,0.633943577692809,0.176237412189683,0.810180989882490,0.176237412189683,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.206325192871530 
 07/05  13:00:00,1.77232609404540,0.000000000000000E+000,0.000000000000000E+000,0.720894798952425,0.199514965139872,0.920409764092297,0.199514965139872,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190335254596484 
 07/05  14:00:00,1.88942963970547,0.000000000000000E+000,0.000000000000000E+000,0.834082262404323,0.229806465350921,1.06388872775524,0.229806465350921,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173265426381723 
 07/05  15:00:00,2.08998153463701,0.000000000000000E+000,0.000000000000000E+000,0.971786038285414,0.266542739879954,1.23832877816537,0.266542739879954,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176292159580390 
 07/05  16:00:00,2.35462632766068,0.000000000000000E+000,0.000000000000000E+000,1.07890645671317,0.301278447700938,1.38018490441411,0.301278447700938,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197792806399374 
 07/05  17:00:00,2.70428878851966,0.000000000000000E+000,0.000000000000000E+000,1.18199324714942,0.335209315184982,1.51720256233441,0.335209315184982,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245853037667794 
 07/05  18:00:00,2.69777849903631,0.000000000000000E+000,0.000000000000000E+000,1.08262307480342,0.312414071406379,1.39503714620980,0.312414071406379,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.292126797093912 
 07/05  19:00:00,2.54872044528330,0.000000000000000E+000,0.000000000000000E+000,0.943114992817816,0.282630253023327,1.22574524584115,0.282630253023327,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.301201058992588 
 07/05  20:00:00,2.49581893054082,0.000000000000000E+000,0.000000000000000E+000,0.807070911544477,0.251062077656888,1.05813298920136,0.251062077656888,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273903378077190 
 07/05  21:00:00,2.45195249169817,0.000000000000000E+000,0.000000000000000E+000,0.692999770856904,0.222678666629874,0.915678437486778,0.222678666629874,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241183542048663 
 07/05  22:00:00,2.06929296341961,0.000000000000000E+000,0.000000000000000E+000,0.590777394226718,0.192084104943215,0.782861499169934,0.192084104943215,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193127916467472 
 07/05  23:00:00,1.61485825540415,0.000000000000000E+000,0.000000000000000E+000,0.480171195929999,0.158126037531755,0.638297233461756,0.158126037531755,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141805448488542 
 07/05  24:00:00,1.16260520673251,0.000000000000000E+000,0.000000000000000E+000,0.374017189378370,0.124469756898254,0.498486946276627,0.124469756898254,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.538471236036914E-002 
 07/06  01:00:00,0.938147046141186,0.000000000000000E+000,0.000000000000000E+000,0.300158538610828,0.100466699812395,0.400625238423223,0.100466699812395,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.916989180256224E-002 
 07/06  02:00:00,0.810443315056661,0.000000000000000E+000,0.000000000000000E+000,0.244501102376321,8.218136888566001E-002,0.326682471261982,8.218136888566001E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.284401997332382E-002 
 07/06  03:00:00,0.741333507492748,0.000000000000000E+000,0.000000000000000E+000,0.199692965612873,6.748002103027224E-002,0.267172986643146,6.748002103027224E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.471389778259793E-002 
 07/06  04:00:00,0.716553737689520,0.000000000000000E+000,0.000000000000000E+000,0.167183939642835,5.664215110893853E-002,0.223826090751774,5.664215110893853E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.444000405931116E-002 
 07/06  05:00:00,0.835032497897158,0.000000000000000E+000,0.000000000000000E+000,0.153951781188869,5.228967386302896E-002,0.206241455051898,5.228967386302896E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164316672864490 
 07/06  06:00:00,1.14961991949387,0.000000000000000E+000,0.000000000000000E+000,0.172718017850501,5.880278304603297E-002,0.231520800896534,5.880278304603297E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.330906550612432 
 07/06  07:00:00,1.43756155313599,0.000000000000000E+000,0.000000000000000E+000,0.222447424106948,7.258741454334212E-002,0.295034838650290,7.258741454334212E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.372122557040821 
 07/06  08:00:00,1.40662434453206,0.000000000000000E+000,0.000000000000000E+000,0.260425794732741,8.073791045368307E-002,0.341163705186424,8.073791045368307E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.356765785797939 
 07/06  09:00:00,1.48200739442126,0.000000000000000E+000,0.000000000000000E+000,0.381621587004273,0.111334526675514,0.492956113679787,0.111334526675514,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.317324613126857 
 07/06  10:00:00,1.71611935954119,0.000000000000000E+000,0.000000000000000E+000,0.590537971163335,0.168235132129122,0.758773103292458,0.168235132129122,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.273168201224266 
 07/06  11:00:00,1.72915908566334,0.000000000000000E+000,0.000000000000000E+000,0.622199363852512,0.172983894622359,0.795183258474873,0.172983894622359,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235414979978335 
 07/06  12:00:00,1.81066780002093,0.000000000000000E+000,0.000000000000000E+000,0.724674792125559,0.196538646163673,0.921213438289231,0.196538646163673,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.205996764873745 
 07/06  13:00:00,1.91329800846777,0.000000000000000E+000,0.000000000000000E+000,0.836789201789504,0.224886896878077,1.06167609866758,0.224886896878077,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190040834443565 
 07/06  14:00:00,2.01335892334546,0.000000000000000E+000,0.000000000000000E+000,0.937773197268830,0.250307462462795,1.18808065973162,0.250307462462795,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173002778045331 
 07/06  15:00:00,2.22702724427747,0.000000000000000E+000,0.000000000000000E+000,1.08791284647681,0.287726128426149,1.37563897490295,0.287726128426149,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176027672483267 
 07/06  16:00:00,2.46641066706056,0.000000000000000E+000,0.000000000000000E+000,1.17503317418687,0.317238112433334,1.49227128662020,0.317238112433334,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197490763593153 
 07/06  17:00:00,2.83436910462497,0.000000000000000E+000,0.000000000000000E+000,1.29173851197655,0.355923840569934,1.64766235254648,0.355923840569934,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245473563561022 
 07/06  18:00:00,2.80609532751449,0.000000000000000E+000,0.000000000000000E+000,1.17382044226722,0.329982034072027,1.50380247633925,0.329982034072027,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.291678295442641 
 07/06  19:00:00,2.66522284195831,0.000000000000000E+000,0.000000000000000E+000,1.04049562488931,0.302209016640489,1.34270464152980,0.302209016640489,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.300744059978947 
 07/06  20:00:00,2.62688745970795,0.000000000000000E+000,0.000000000000000E+000,0.915297263902578,0.274320424548706,1.18961768845128,0.274320424548706,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273487207994399 
 07/06  21:00:00,2.59195290918558,0.000000000000000E+000,0.000000000000000E+000,0.806893611916415,0.249150941827884,1.05604455374430,0.249150941827884,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.240817843278554 
 07/06  22:00:00,2.21141062997729,0.000000000000000E+000,0.000000000000000E+000,0.705044382160382,0.220213974638782,0.925258356799163,0.220213974638782,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.192848725395925 
 07/06  23:00:00,1.76493008886476,0.000000000000000E+000,0.000000000000000E+000,0.599541500964167,0.189012403405508,0.788553904369674,0.189012403405508,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141620611041235 
 07/06  24:00:00,1.31228676913609,0.000000000000000E+000,0.000000000000000E+000,0.491593207862646,0.156662629010328,0.648255836872974,0.156662629010328,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.529738416759969E-002 
 07/07  01:00:00,1.09000153630098,0.000000000000000E+000,0.000000000000000E+000,0.418636097414529,0.133885859485609,0.552521956900140,0.133885859485609,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.912766348544517E-002 
 07/07  02:00:00,0.965837389569852,0.000000000000000E+000,0.000000000000000E+000,0.365128034103682,0.116977760317665,0.482105794421346,0.116977760317665,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.281477132715048E-002 
 07/07  03:00:00,0.901343835701111,0.000000000000000E+000,0.000000000000000E+000,0.323287340298065,0.103928520759526,0.427215861057590,0.103928520759526,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.468135157651626E-002 
 07/07  04:00:00,0.871919052914715,0.000000000000000E+000,0.000000000000000E+000,0.286525469338537,9.273266805592509E-002,0.379258137394462,9.273266805592509E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.437327264181634E-002 
 07/07  05:00:00,0.988836876162276,0.000000000000000E+000,0.000000000000000E+000,0.271846139353869,8.841178567519417E-002,0.360257925029062,8.841178567519417E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164104581152442 
 07/07  06:00:00,1.30396182519048,0.000000000000000E+000,0.000000000000000E+000,0.291082541764467,9.526587917719820E-002,0.386348420941664,9.526587917719820E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.330420836263908 
 07/07  07:00:00,1.59191161458521,0.000000000000000E+000,0.000000000000000E+000,0.342113904360913,0.107838461889917,0.449952366250830,0.107838461889917,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.371555090889496 
 07/07  08:00:00,1.55615128047994,0.000000000000000E+000,0.000000000000000E+000,0.377251526461974,0.113991893856207,0.491243420318183,0.113991893856207,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.356213006614058 
 07/07  09:00:00,1.62089203327264,0.000000000000000E+000,0.000000000000000E+000,0.490715876509157,0.141621113053038,0.632336989562195,0.141621113053038,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.316828376095820 
 07/07  10:00:00,1.82099275377259,0.000000000000000E+000,0.000000000000000E+000,0.671856508515707,0.192216041338465,0.864072549854170,0.192216041338465,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.272742148893958 
 07/07  11:00:00,1.78503095656943,0.000000000000000E+000,0.000000000000000E+000,0.663304992978420,0.188111180101058,0.851416173079480,0.188111180101058,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235053936279814 
 07/07  12:00:00,1.82471028869110,0.000000000000000E+000,0.000000000000000E+000,0.730279200187220,0.205287000366015,0.935566200553237,0.205287000366015,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.205686491279911 
 07/07  13:00:00,1.88538824630480,0.000000000000000E+000,0.000000000000000E+000,0.808718130811623,0.225326294191525,1.03404442500315,0.225326294191525,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.189762745945027 
 07/07  14:00:00,1.99032519533934,0.000000000000000E+000,0.000000000000000E+000,0.912696533896743,0.252597669382042,1.16529420327879,0.252597669382042,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.172755506492055 
 07/07  15:00:00,2.12386271060086,0.000000000000000E+000,0.000000000000000E+000,0.998780600505691,0.273946008856074,1.27272660936176,0.273946008856074,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.175775504347840 
 07/07  16:00:00,2.29802479846500,0.000000000000000E+000,0.000000000000000E+000,1.03060662194815,0.293565982415351,1.32417260436350,0.293565982415351,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197203577254307 
 07/07  17:00:00,2.55838792113231,0.000000000000000E+000,0.000000000000000E+000,1.05967342927673,0.312366749616066,1.37204017889280,0.312366749616066,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245114553722055 
 07/07  18:00:00,2.52075907726749,0.000000000000000E+000,0.000000000000000E+000,0.933900911458323,0.284988335172255,1.21888924663058,0.284988335172255,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.291255274904303 
 07/07  19:00:00,2.41766837554086,0.000000000000000E+000,0.000000000000000E+000,0.836006418654272,0.259575474509554,1.09558189316382,0.259575474509554,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.300312341927470 
 07/07  20:00:00,2.42710707617619,0.000000000000000E+000,0.000000000000000E+000,0.752304827906978,0.237925696506356,0.990230524413336,0.237925696506356,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273093988500585 
 07/07  21:00:00,2.43826383820756,0.000000000000000E+000,0.000000000000000E+000,0.683204465652921,0.219496621616755,0.902701087269675,0.219496621616755,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.240472238775155 
 07/07  22:00:00,2.07895076086721,0.000000000000000E+000,0.000000000000000E+000,0.599242401561743,0.193820104141375,0.793062505703119,0.193820104141375,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.192584707381887 
 07/07  23:00:00,1.64741531731279,0.000000000000000E+000,0.000000000000000E+000,0.506561053092668,0.164652474980452,0.671213528073121,0.164652474980452,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141446215785824 
