Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/07  24:00:00,1.20940707793187,0.000000000000000E+000,0.000000000000000E+000,0.411008522289796,0.134450550203186,0.545459072492981,0.134450550203186,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.521445734338107E-002 
 07/08  01:00:00,1.00734223997536,0.000000000000000E+000,0.000000000000000E+000,0.349381815141787,0.114293728397549,0.463675543539335,0.114293728397549,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.136775328765919E-002 
 07/08  02:00:00,0.891255482079476,0.000000000000000E+000,0.000000000000000E+000,0.303795010556517,9.938266704064808E-002,0.403177677597165,9.938266704064808E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.454974014473387E-002 
 07/08  03:00:00,0.835951842141133,0.000000000000000E+000,0.000000000000000E+000,0.270200635092182,8.839263489337412E-002,0.358593269985556,8.839263489337412E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.654654382427581E-002 
 07/08  04:00:00,0.825136313026745,0.000000000000000E+000,0.000000000000000E+000,0.245645517427797,8.035788021739801E-002,0.326003397645196,8.035788021739801E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.817411475071316E-002 
 07/08  05:00:00,0.964519121139830,0.000000000000000E+000,0.000000000000000E+000,0.241401424843987,7.896819683024164E-002,0.320369621674228,7.896819683024164E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.175578433607304 
 07/08  06:00:00,1.31161513669995,0.000000000000000E+000,0.000000000000000E+000,0.268937795291845,8.797298811013723E-002,0.356910783401982,8.797298811013723E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.356886264595147 
 07/08  07:00:00,1.60742419232762,0.000000000000000E+000,0.000000000000000E+000,0.313209280483004,9.993572796354896E-002,0.413145008446553,9.993572796354896E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.402713647587521 
 07/08  08:00:00,1.55830179638598,0.000000000000000E+000,0.000000000000000E+000,0.327465333113204,0.101864981532819,0.429330314646021,0.101864981532819,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.387839301350229 
 07/08  09:00:00,1.59560942642275,0.000000000000000E+000,0.000000000000000E+000,0.409914950058128,0.123845908982843,0.533760859040971,0.123845908982843,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.345090805276423 
 07/08  10:00:00,1.80300359556411,0.000000000000000E+000,0.000000000000000E+000,0.596062483294208,0.175345857972337,0.771408341266546,0.175345857972337,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.296500929250820 
 07/08  11:00:00,1.83143968352777,0.000000000000000E+000,0.000000000000000E+000,0.642117656269439,0.183743038240912,0.825860694510352,0.183743038240912,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.254529340297262 
 07/08  12:00:00,1.92528573679760,0.000000000000000E+000,0.000000000000000E+000,0.760182925029123,0.211385804039129,0.971568729068253,0.211385804039129,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.222448866531905 
 07/08  13:00:00,2.03275425843598,0.000000000000000E+000,0.000000000000000E+000,0.881890481930124,0.241403285130051,1.12329376706018,0.241403285130051,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.204291348634036 
 07/08  14:00:00,2.18702069070967,0.000000000000000E+000,0.000000000000000E+000,1.03220490015003,0.277439172942855,1.30964407309289,0.277439172942855,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.185975528572612 
 07/08  15:00:00,2.39826425364741,0.000000000000000E+000,0.000000000000000E+000,1.18369084639184,0.313063543815818,1.49675439020766,0.313063543815818,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.189090264046056 
 07/08  16:00:00,2.54165020151088,0.000000000000000E+000,0.000000000000000E+000,1.18776538818448,0.327346994696956,1.51511238288144,0.327346994696956,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.213971253800185 
 07/08  17:00:00,2.82378692735051,0.000000000000000E+000,0.000000000000000E+000,1.22823633076631,0.353049901302226,1.58128623206853,0.353049901302226,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.265915548267802 
 07/08  18:00:00,2.75200719243180,0.000000000000000E+000,0.000000000000000E+000,1.06878422299536,0.319177518191555,1.38796174118692,0.319177518191555,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.319120552524479 
 07/08  19:00:00,2.61851453043508,0.000000000000000E+000,0.000000000000000E+000,0.941912790352485,0.288692188926930,1.23060497927942,0.288692188926930,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.331890629116749 
 07/08  20:00:00,2.59545062216317,0.000000000000000E+000,0.000000000000000E+000,0.832404582837906,0.261447305926248,1.09385188876416,0.261447305926248,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.302960771924868 
 07/08  21:00:00,2.57325152262799,0.000000000000000E+000,0.000000000000000E+000,0.739702781099385,0.237695498370243,0.977398279469629,0.237695498370243,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.265155845041852 
 07/08  22:00:00,2.19099783875312,0.000000000000000E+000,0.000000000000000E+000,0.647697858157652,0.209508162286015,0.857206020443668,0.209508162286015,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.212195035968407 
 07/08  23:00:00,1.73235055374101,0.000000000000000E+000,0.000000000000000E+000,0.549589889375418,0.178639889723429,0.728229779098849,0.178639889723429,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.153830343424667 
 07/08  24:00:00,1.27132120960277,0.000000000000000E+000,0.000000000000000E+000,0.449326379080132,0.146979728683148,0.596306107763280,0.146979728683148,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.970786540823018E-002 
 07/09  01:00:00,1.05356829923692,0.000000000000000E+000,0.000000000000000E+000,0.384251481906670,0.125691951047326,0.509943432953995,0.125691951047326,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.132592313456647E-002 
 07/09  02:00:00,0.934884126011786,0.000000000000000E+000,0.000000000000000E+000,0.336699221304181,0.110136244404474,0.446835465708656,0.110136244404474,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.452059596555521E-002 
 07/09  03:00:00,0.877672764139872,0.000000000000000E+000,0.000000000000000E+000,0.301668850382965,9.867770149745471E-002,0.400346551880421,9.867770149745471E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.651418392814764E-002 
 07/09  04:00:00,0.869359632459644,0.000000000000000E+000,0.000000000000000E+000,0.279239123162939,9.105303781064586E-002,0.370292160973583,9.105303781064586E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.810867085522252E-002 
 07/09  05:00:00,1.01150407731061,0.000000000000000E+000,0.000000000000000E+000,0.277287608858048,9.027314226743381E-002,0.367560751125482,9.027314226743381E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.175372260326828 
 07/09  06:00:00,1.36566511806829,0.000000000000000E+000,0.000000000000000E+000,0.310627725476173,0.100804159584437,0.411431885060611,0.100804159584437,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.356415144304860 
 07/09  07:00:00,1.64740484405336,0.000000000000000E+000,0.000000000000000E+000,0.343782192849609,0.109896835689986,0.453679028539596,0.109896835689986,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.402160279220222 
 07/09  08:00:00,1.57770764949056,0.000000000000000E+000,0.000000000000000E+000,0.341908117730536,0.107371717655932,0.449279835386470,0.107371717655932,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.387295633714354 
 07/09  09:00:00,1.54446363695360,0.000000000000000E+000,0.000000000000000E+000,0.369121482231252,0.113984897554168,0.483106379785420,0.113984897554168,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.344599495062834 
 07/09  10:00:00,1.67103457729916,0.000000000000000E+000,0.000000000000000E+000,0.492279506214509,0.147582238462986,0.639861744677497,0.147582238462986,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.296078507574919 
 07/09  11:00:00,1.73354295331894,0.000000000000000E+000,0.000000000000000E+000,0.564329951659714,0.163991429009175,0.728321380668888,0.163991429009175,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.254171923929896 
 07/09  12:00:00,1.79831607542690,0.000000000000000E+000,0.000000000000000E+000,0.659434644319879,0.185472092421792,0.844906736741671,0.185472092421792,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.222141197487782 
 07/09  13:00:00,1.81212839035675,0.000000000000000E+000,0.000000000000000E+000,0.702659281723692,0.200283227105647,0.902942508829340,0.200283227105647,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.204016738785639 
 07/09  14:00:00,1.84189470872883,0.000000000000000E+000,0.000000000000000E+000,0.748938079699457,0.215825066404902,0.964763146104358,0.215825066404902,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.185730473580300 
 07/09  15:00:00,1.88531210973544,0.000000000000000E+000,0.000000000000000E+000,0.761685605646569,0.222363535254161,0.984049140900730,0.222363535254161,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.188843369441012 
 07/09  16:00:00,2.07830306414805,0.000000000000000E+000,0.000000000000000E+000,0.812760562644399,0.239286790839503,1.05204735348390,0.239286790839503,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.213689145834892 
 07/09  17:00:00,2.43339028620602,0.000000000000000E+000,0.000000000000000E+000,0.918989235832706,0.272252383469391,1.19124161930210,0.272252383469391,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.265563519889749 
 07/09  18:00:00,2.50772525816796,0.000000000000000E+000,0.000000000000000E+000,0.880931719853215,0.263168089376923,1.14409980923014,0.263168089376923,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.318700550217417 
 07/09  19:00:00,2.45239059672310,0.000000000000000E+000,0.000000000000000E+000,0.816504948925656,0.248409306069125,1.06491425499478,0.248409306069125,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.331457419689399 
 07/09  20:00:00,2.48228344420396,0.000000000000000E+000,0.000000000000000E+000,0.748819708883985,0.232261631693067,0.981081340577053,0.232261631693067,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.302564142152767 
 07/09  21:00:00,2.50631692971262,0.000000000000000E+000,0.000000000000000E+000,0.692452572038776,0.218358208453766,0.910810780492541,0.218358208453766,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.264808751103560 
 07/09  22:00:00,2.14738691602726,0.000000000000000E+000,0.000000000000000E+000,0.617694704420871,0.196166201099293,0.813860905520165,0.196166201099293,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.211929228166052 
 07/09  23:00:00,1.70331610881821,0.000000000000000E+000,0.000000000000000E+000,0.530134072369557,0.169235640403862,0.699369712773420,0.169235640403862,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.153655964827294 
 07/09  24:00:00,1.24928810692884,0.000000000000000E+000,0.000000000000000E+000,0.434652089960880,0.139702485486683,0.574354575447565,0.139702485486683,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.962629505001979E-002 
 07/10  01:00:00,1.02051485171891,0.000000000000000E+000,0.000000000000000E+000,0.365039134145718,0.118109945754997,0.483149079900716,0.118109945754997,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.901385590278862E-002 
 07/10  02:00:00,0.899320008757565,0.000000000000000E+000,0.000000000000000E+000,0.313680978136829,0.101987127211423,0.415668105348252,0.101987127211423,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.273507958795908E-002 
 07/10  03:00:00,0.835933660645180,0.000000000000000E+000,0.000000000000000E+000,0.272675337378046,8.921851107187981E-002,0.361893848449925,8.921851107187981E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.459318912825024E-002 
 07/10  04:00:00,0.820150605340051,0.000000000000000E+000,0.000000000000000E+000,0.246888403213024,8.078107944319518E-002,0.327669482656221,8.078107944319518E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.419347980539469E-002 
 07/10  05:00:00,0.949679338124379,0.000000000000000E+000,0.000000000000000E+000,0.242363232939714,7.930258987709114E-002,0.321665822816805,7.930258987709114E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163539145326805 
 07/10  06:00:00,1.27628554588865,0.000000000000000E+000,0.000000000000000E+000,0.271216365367710,8.874636783871219E-002,0.359962733206423,8.874636783871219E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.329130244697321 
 07/10  07:00:00,1.55995413735146,0.000000000000000E+000,0.000000000000000E+000,0.318397001256981,0.101105255645713,0.419502256902695,0.101105255645713,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.370047723003883 
 07/10  08:00:00,1.51828875300164,0.000000000000000E+000,0.000000000000000E+000,0.348143339931507,0.106704658024256,0.454847997955766,0.106704658024256,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.354745901498180 
 07/10  09:00:00,1.56739622967009,0.000000000000000E+000,0.000000000000000E+000,0.447806530047135,0.132352118885018,0.580158648932153,0.132352118885018,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.315510913123312 
 07/10  10:00:00,1.81604539206288,0.000000000000000E+000,0.000000000000000E+000,0.667506278181198,0.192749884499315,0.860256162680513,0.192749884499315,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.271611174357900 
 07/10  11:00:00,1.85254746473305,0.000000000000000E+000,0.000000000000000E+000,0.717916776754945,0.201974210458194,0.919890987213140,0.201974210458194,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.234095630309776 
 07/10  12:00:00,1.94795862855486,0.000000000000000E+000,0.000000000000000E+000,0.831429288663685,0.228208845052126,1.05963813371581,0.228208845052126,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204862897981095 
 07/10  13:00:00,2.05674968292064,0.000000000000000E+000,0.000000000000000E+000,0.948702586844504,0.257441424798106,1.20614401164261,0.257441424798106,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.189024595921413 
 07/10  14:00:00,2.21495889908205,0.000000000000000E+000,0.000000000000000E+000,1.09699011546345,0.293594976736016,1.39058509219946,0.293594976736016,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.172098321314084 
 07/10  15:00:00,2.37722389631133,0.000000000000000E+000,0.000000000000000E+000,1.20734194161570,0.319408253412540,1.52675019502824,0.319408253412540,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.175113104391835 
 07/10  16:00:00,2.59160676470050,0.000000000000000E+000,0.000000000000000E+000,1.27310062901388,0.345412082013981,1.61851271102786,0.345412082013981,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196445436825445 
 07/10  17:00:00,2.93830048583662,0.000000000000000E+000,0.000000000000000E+000,1.37144728222169,0.381457579841592,1.75290486206328,0.381457579841592,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.244162435255890 
 07/10  18:00:00,2.87571598052194,0.000000000000000E+000,0.000000000000000E+000,1.22561937519761,0.349350978184123,1.57497035338174,0.349350978184123,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.290131071407613 
 07/10  19:00:00,2.71924326421199,0.000000000000000E+000,0.000000000000000E+000,1.08134875674169,0.316954093876097,1.39830285061779,0.316954093876097,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.299166273144633 
 07/10  20:00:00,2.67915099594175,0.000000000000000E+000,0.000000000000000E+000,0.955614952657689,0.287703277326402,1.24331822998409,0.287703277326402,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.272050202695394 
 07/10  21:00:00,2.64541207442561,0.000000000000000E+000,0.000000000000000E+000,0.848665272176744,0.262101357712073,1.11076662988882,0.262101357712073,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239554932374065 
 07/10  22:00:00,2.25789288441652,0.000000000000000E+000,0.000000000000000E+000,0.741202398315905,0.231502607070118,0.972705005386023,0.231502607070118,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191884331248291 
 07/10  23:00:00,1.80337652577304,0.000000000000000E+000,0.000000000000000E+000,0.629288402922464,0.198349856570793,0.827638259493256,0.198349856570793,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140982692825935 
 07/10  24:00:00,1.34128039612416,0.000000000000000E+000,0.000000000000000E+000,0.513852960199400,0.163699157357559,0.677552117556960,0.163699157357559,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.499473047168442E-002 
 07/11  01:00:00,1.10818348940678,0.000000000000000E+000,0.000000000000000E+000,0.432209492165589,0.138641129285216,0.570850621450807,0.138641129285216,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.898095204057305E-002 
 07/11  02:00:00,0.974260562922191,0.000000000000000E+000,0.000000000000000E+000,0.371016844914719,0.119614744590762,0.490631589505480,0.119614744590762,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.271214959535511E-002 
 07/11  03:00:00,0.901185440120917,0.000000000000000E+000,0.000000000000000E+000,0.322508019413551,0.104663105558570,0.427171124972121,0.104663105558570,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.456769208179124E-002 
 07/11  04:00:00,0.873558238745765,0.000000000000000E+000,0.000000000000000E+000,0.287518966328908,9.360960471653053E-002,0.381128571045438,9.360960471653053E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.414202482188990E-002 
 07/11  05:00:00,0.994155371289480,0.000000000000000E+000,0.000000000000000E+000,0.276227343509449,9.007847398357237E-002,0.366305817493022,9.007847398357237E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163375183815689 
 07/11  06:00:00,1.31054961841095,0.000000000000000E+000,0.000000000000000E+000,0.297330550802934,9.726928100069948E-002,0.394599831803632,9.726928100069948E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328757218622409 
 07/11  07:00:00,1.60193931986395,0.000000000000000E+000,0.000000000000000E+000,0.351220257243800,0.110703631966213,0.461923889210013,0.110703631966213,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.369611273209060 
 07/11  08:00:00,1.57290612479932,0.000000000000000E+000,0.000000000000000E+000,0.391560147953148,0.118330004924226,0.509890152877376,0.118330004924226,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.354321118374240 
 07/11  09:00:00,1.64636471816389,0.000000000000000E+000,0.000000000000000E+000,0.511782834210090,0.147725792532016,0.659508626742104,0.147725792532016,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.315129423807165 
 07/11  10:00:00,1.88891520630445,0.000000000000000E+000,0.000000000000000E+000,0.726459173546735,0.206994404460277,0.933453578007012,0.206994404460277,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.271283573272971 
 07/11  11:00:00,1.87747081647384,0.000000000000000E+000,0.000000000000000E+000,0.737271620040094,0.207820447653728,0.945092067693821,0.207820447653728,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233817901569887 
 07/11  12:00:00,1.93393987167143,0.000000000000000E+000,0.000000000000000E+000,0.818260130878320,0.227598027276275,1.04585815815460,0.227598027276275,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204624116658886 
 07/11  13:00:00,2.02155894336893,0.000000000000000E+000,0.000000000000000E+000,0.918089580911852,0.253077654222048,1.17116723513390,0.253077654222048,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188810632878405 
 07/11  14:00:00,2.12896598882087,0.000000000000000E+000,0.000000000000000E+000,1.02433852008955,0.280444668104905,1.30478318819446,0.280444668104905,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171907315057910 
 07/11  15:00:00,2.30237843757126,0.000000000000000E+000,0.000000000000000E+000,1.14222690180765,0.309871299021802,1.45209820082945,0.309871299021802,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174919639850560 
 07/11  16:00:00,2.45927929260632,0.000000000000000E+000,0.000000000000000E+000,1.16182502063261,0.324581075853531,1.48640609648615,0.324581075853531,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196224579272979 
 07/11  17:00:00,2.73852733063615,0.000000000000000E+000,0.000000000000000E+000,1.20655894872641,0.346848987895021,1.55340793662144,0.346848987895021,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243886205497254 
 07/11  18:00:00,2.67781994622072,0.000000000000000E+000,0.000000000000000E+000,1.06316737432397,0.314232372811042,1.37739974713501,0.314232372811042,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289805643353101 
 07/11  19:00:00,2.54563086410582,0.000000000000000E+000,0.000000000000000E+000,0.940680857630242,0.284341862020963,1.22502271965121,0.284341862020963,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298834004005051 
 07/11  20:00:00,2.52957925817042,0.000000000000000E+000,0.000000000000000E+000,0.835899185180558,0.258149970247206,1.09404915542776,0.258149970247206,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271747539480385 
 07/11  21:00:00,2.51830727592247,0.000000000000000E+000,0.000000000000000E+000,0.748124018758003,0.235803846831668,0.983927865589671,0.235803846831668,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239288898170070 
 07/11  22:00:00,2.14222268806135,0.000000000000000E+000,0.000000000000000E+000,0.649857718379589,0.207380308613646,0.857238026993234,0.207380308613646,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191681113285911 
 07/11  23:00:00,1.68817860744694,0.000000000000000E+000,0.000000000000000E+000,0.538417923288316,0.174157110616392,0.712575033904707,0.174157110616392,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140848000088387 
 07/11  24:00:00,1.23730811741931,0.000000000000000E+000,0.000000000000000E+000,0.432248688993602,0.141395024504792,0.573643713498392,0.141395024504792,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.493085582540613E-002 
 07/12  01:00:00,1.03033761204159,0.000000000000000E+000,0.000000000000000E+000,0.371799007495999,0.121235938322677,0.493034945818677,0.121235938322677,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.895075030751473E-002 
 07/12  02:00:00,0.917377898566571,0.000000000000000E+000,0.000000000000000E+000,0.327236083712296,0.106534124679822,0.433770208392117,0.106534124679822,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.269086635309769E-002 
 07/12  03:00:00,0.866416924593635,0.000000000000000E+000,0.000000000000000E+000,0.296280935074020,9.614521538617549E-002,0.392426150460194,9.614521538617549E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.454415106643817E-002 
 07/12  04:00:00,0.854745949895507,0.000000000000000E+000,0.000000000000000E+000,0.273803511190155,8.856123408467113E-002,0.362364745274825,8.856123408467113E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.409356174224420E-002 
 07/12  05:00:00,0.987515009963020,0.000000000000000E+000,0.000000000000000E+000,0.272097682475580,8.771877216370604E-002,0.359816454639286,8.771877216370604E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163224185342964 
 07/12  06:00:00,1.30536117386603,0.000000000000000E+000,0.000000000000000E+000,0.294977880536282,9.477910183906248E-002,0.389756982375345,9.477910183906248E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328411623505780 
 07/12  07:00:00,1.60458687908760,0.000000000000000E+000,0.000000000000000E+000,0.354473776393608,0.110501165840439,0.464974942234048,0.110501165840439,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.369207779408673 
 07/12  08:00:00,1.56943659722394,0.000000000000000E+000,0.000000000000000E+000,0.389195692695761,0.117617434458321,0.506813127154080,0.117617434458321,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353928616522161 
 07/12  09:00:00,1.62954699707643,0.000000000000000E+000,0.000000000000000E+000,0.497798489969198,0.145244920311451,0.643043410280650,0.145244920311451,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314776919181162 
 07/12  10:00:00,1.81762781001457,0.000000000000000E+000,0.000000000000000E+000,0.669907577198927,0.192561375942971,0.862468953141899,0.192561375942971,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270980801848203 
 07/12  11:00:00,1.80844529779648,0.000000000000000E+000,0.000000000000000E+000,0.683287519303664,0.193035610623802,0.876323129927465,0.193035610623802,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233561320658883 
 07/12  12:00:00,1.86942890722577,0.000000000000000E+000,0.000000000000000E+000,0.767957737574265,0.213609939906853,0.981567677481117,0.213609939906853,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204403632886702 
 07/12  13:00:00,1.80532749483715,0.000000000000000E+000,0.000000000000000E+000,0.739301358270022,0.215831815789689,0.955133174059711,0.215831815789689,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188613245420817 
 07/12  14:00:00,1.70823689427464,0.000000000000000E+000,0.000000000000000E+000,0.677003886413284,0.207226386474991,0.884230272888275,0.207226386474991,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171731135817860 
 07/12  15:00:00,1.60410748607037,0.000000000000000E+000,0.000000000000000E+000,0.571697428708730,0.182310065763359,0.754007494472088,0.182310065763359,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174739394707027 
 07/12  16:00:00,1.76212194346654,0.000000000000000E+000,0.000000000000000E+000,0.599633682522862,0.189818492313061,0.789452174835924,0.189818492313061,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196021151783424 
 07/12  17:00:00,2.00572447589656,0.000000000000000E+000,0.000000000000000E+000,0.624608294191488,0.196251325422228,0.820859619613717,0.196251325422228,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243631667765388 
 07/12  18:00:00,2.16316549504264,0.000000000000000E+000,0.000000000000000E+000,0.657882853426039,0.205161864636569,0.863044718062608,0.205161864636569,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289506221247425 
 07/12  19:00:00,2.09429360333294,0.000000000000000E+000,0.000000000000000E+000,0.587926536802236,0.186065855526629,0.773992392328866,0.186065855526629,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298527070554510 
 07/12  20:00:00,2.15199076912652,0.000000000000000E+000,0.000000000000000E+000,0.542829659088130,0.173911301283669,0.716740960371798,0.173911301283669,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271467245492456 
 07/12  21:00:00,2.20565319658089,0.000000000000000E+000,0.000000000000000E+000,0.506937178679769,0.164582837474718,0.671520016154486,0.164582837474718,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239042668263674 
 07/12  22:00:00,1.88185024153723,0.000000000000000E+000,0.000000000000000E+000,0.450021016181486,0.147032271119639,0.597053287301125,0.147032271119639,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191493406453898 
 07/12  23:00:00,1.48136290503621,0.000000000000000E+000,0.000000000000000E+000,0.380868964395353,0.125014716927507,0.505883681322857,0.125014716927507,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140723650259507 
 07/12  24:00:00,1.07312140946968,0.000000000000000E+000,0.000000000000000E+000,0.307854779853644,0.101661110445787,0.409515890299431,0.101661110445787,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.487197107473253E-002 
 07/13  01:00:00,0.890878632940320,0.000000000000000E+000,0.000000000000000E+000,0.266021035450261,8.758319301815669E-002,0.353604228468418,8.758319301815669E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.892248855649897E-002 
 07/13  02:00:00,0.800903294502584,0.000000000000000E+000,0.000000000000000E+000,0.238901207119001,7.841357553996607E-002,0.317314782658967,7.841357553996607E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.267168802226115E-002 
 07/13  03:00:00,0.768335026033654,0.000000000000000E+000,0.000000000000000E+000,0.221791647805726,7.257433196157245E-002,0.294365979767298,7.257433196157245E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.452242319935172E-002 
 07/13  04:00:00,0.765179544744082,0.000000000000000E+000,0.000000000000000E+000,0.205413562798066,6.742874504835927E-002,0.272842307846425,6.742874504835927E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.404959401922172E-002 
 07/13  05:00:00,0.903287911181526,0.000000000000000E+000,0.000000000000000E+000,0.207426720868161,6.830181839786600E-002,0.275728539266027,6.830181839786600E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163085001934729 
 07/13  06:00:00,1.23487485352832,0.000000000000000E+000,0.000000000000000E+000,0.240238139175086,7.934933050890390E-002,0.319587469683991,7.934933050890390E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328094815859420 
 07/13  07:00:00,1.49786661407118,0.000000000000000E+000,0.000000000000000E+000,0.270714964717187,8.790861309860311E-002,0.358623577815791,8.790861309860311E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.368838878810506 
 07/13  08:00:00,1.42324549431883,0.000000000000000E+000,0.000000000000000E+000,0.273838871702220,8.714276851048515E-002,0.360981640212706,8.714276851048515E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353569000558430 
 07/13  09:00:00,1.35810238664884,0.000000000000000E+000,0.000000000000000E+000,0.283489730466834,8.843259243624428E-002,0.371922322903076,8.843259243624428E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314453396131141 
 07/13  10:00:00,1.48204967929256,0.000000000000000E+000,0.000000000000000E+000,0.404571359947982,0.122597920735815,0.527169280683798,0.122597920735815,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270702343584303 
 07/13  11:00:00,1.50873363859596,0.000000000000000E+000,0.000000000000000E+000,0.445609323233382,0.131237906027487,0.576847229260870,0.131237906027487,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233325562124958 
 07/13  12:00:00,1.59975235760468,0.000000000000000E+000,0.000000000000000E+000,0.554078646977371,0.158015030896713,0.712093677874084,0.158015030896713,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204201082872650 
 07/13  13:00:00,1.65322187203427,0.000000000000000E+000,0.000000000000000E+000,0.625563736372161,0.177645707337542,0.803209443709702,0.177645707337542,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188431352967947 
 07/13  14:00:00,1.72168788101668,0.000000000000000E+000,0.000000000000000E+000,0.699939363775607,0.197903694160273,0.897843057935880,0.197903694160273,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171569337512296 
 07/13  15:00:00,1.86514759022546,0.000000000000000E+000,0.000000000000000E+000,0.792209744998653,0.223000447510017,1.01521019250867,0.223000447510017,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174576800825543 
 07/13  16:00:00,1.97294141046060,0.000000000000000E+000,0.000000000000000E+000,0.771602392201381,0.228854655420716,1.00045704762209,0.228854655420716,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195835745991305 
 07/13  17:00:00,2.17266973662669,0.000000000000000E+000,0.000000000000000E+000,0.753193302071815,0.234846535181998,0.988039837253812,0.234846535181998,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243396710855426 
 07/13  18:00:00,2.15204904904295,0.000000000000000E+000,0.000000000000000E+000,0.643020704289941,0.209185340289183,0.852206044579124,0.209185340289183,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289228448731224 
 07/13  19:00:00,2.09748603261997,0.000000000000000E+000,0.000000000000000E+000,0.586259223290384,0.191207110270990,0.777466333561372,0.191207110270990,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298245558609025 
 07/13  20:00:00,2.17054721917732,0.000000000000000E+000,0.000000000000000E+000,0.554475914321266,0.181077236069474,0.735553150390741,0.181077236069474,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271211505524309 
 07/13  21:00:00,2.22594770560185,0.000000000000000E+000,0.000000000000000E+000,0.521293011066297,0.170746056003310,0.692039067069608,0.170746056003310,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238818126369516 
 07/13  22:00:00,1.89580416550341,0.000000000000000E+000,0.000000000000000E+000,0.460404227831149,0.150774229728690,0.611178457559839,0.150774229728690,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191322160161370 
 07/13  23:00:00,1.48966836071143,0.000000000000000E+000,0.000000000000000E+000,0.387438791333846,0.126864011079040,0.514302802412888,0.126864011079040,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140609984844698 
 07/13  24:00:00,1.08145579603221,0.000000000000000E+000,0.000000000000000E+000,0.314823297042628,0.103080845585124,0.417904142627752,0.103080845585124,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.481810530893912E-002 
 07/14  01:00:00,0.890859450605760,0.000000000000000E+000,0.000000000000000E+000,0.266389809016322,8.722082739367748E-002,0.353610636409999,8.722082739367748E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.889689828035815E-002 
 07/14  02:00:00,0.792372112420213,0.000000000000000E+000,0.000000000000000E+000,0.232628959429425,7.617302598590342E-002,0.308801985415327,7.617302598590342E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.265330318353107E-002 
 07/14  03:00:00,0.752569494956650,0.000000000000000E+000,0.000000000000000E+000,0.209890594363629,6.872963677002682E-002,0.278620231133657,6.872963677002682E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.450264075598994E-002 
 07/14  04:00:00,0.754573046303410,0.000000000000000E+000,0.000000000000000E+000,0.197726069560895,6.454989734085378E-002,0.262275966901749,6.454989734085378E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.400943652322463E-002 
 07/14  05:00:00,0.899497729083235,0.000000000000000E+000,0.000000000000000E+000,0.205180228201355,6.688437034879263E-002,0.272064598550148,6.688437034879263E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162958760552317 
 07/14  06:00:00,1.24114945019459,0.000000000000000E+000,0.000000000000000E+000,0.246154446449167,7.999552974963009E-002,0.326149976198797,7.999552974963009E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327806906010893 
 07/14  07:00:00,1.53907101868274,0.000000000000000E+000,0.000000000000000E+000,0.304415284404230,9.574996587263002E-002,0.400165250276861,9.574996587263002E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.368501610960997 
 07/14  08:00:00,1.51714241495247,0.000000000000000E+000,0.000000000000000E+000,0.349115460546312,0.106090894744559,0.455206355290871,0.106090894744559,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353241206113894 
 07/14  09:00:00,1.58702797638500,0.000000000000000E+000,0.000000000000000E+000,0.465212310306387,0.135929308497152,0.601141618803538,0.135929308497152,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314159689966837 
 07/14  10:00:00,1.83872822707922,0.000000000000000E+000,0.000000000000000E+000,0.687146642525160,0.196952424327342,0.884099066852502,0.196952424327342,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270451105202250 
 07/14  11:00:00,1.84796157426328,0.000000000000000E+000,0.000000000000000E+000,0.715590548984564,0.200697666575494,0.916288215560058,0.200697666575494,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233112511493084 
 07/14  12:00:00,1.92775607744486,0.000000000000000E+000,0.000000000000000E+000,0.816022187157083,0.224258412482707,1.04028059963979,0.224258412482707,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204017880947117 
 07/14  13:00:00,2.01326564928160,0.000000000000000E+000,0.000000000000000E+000,0.914411729836185,0.249005861535880,1.16341759137206,0.249005861535880,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188266982552909 
 07/14  14:00:00,2.12695008281755,0.000000000000000E+000,0.000000000000000E+000,1.02585338928758,0.277398374216339,1.30325176350392,0.277398374216339,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171422833745133 
 07/14  15:00:00,2.35190427254267,0.000000000000000E+000,0.000000000000000E+000,1.18473316513291,0.317379469229403,1.50211263436231,0.317379469229403,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174431041289112 
 07/14  16:00:00,2.46146844414251,0.000000000000000E+000,0.000000000000000E+000,1.16356398989809,0.325589141450941,1.48915313134903,0.325589141450941,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195666695946278 
 07/14  17:00:00,2.71617493229806,0.000000000000000E+000,0.000000000000000E+000,1.18632908785995,0.345427641668592,1.53175672952854,0.345427641668592,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243185014252061 
 07/14  18:00:00,2.62348551089802,0.000000000000000E+000,0.000000000000000E+000,1.01601297903151,0.307879381265150,1.32389236029666,0.307879381265150,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288978594868755 
 07/14  19:00:00,2.52776446941684,0.000000000000000E+000,0.000000000000000E+000,0.925004812436188,0.282994940899083,1.20799975333527,0.282994940899083,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297990575631998 
 07/14  20:00:00,2.54260974403503,0.000000000000000E+000,0.000000000000000E+000,0.846073034703886,0.261774744447514,1.10784777915140,0.261774744447514,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270979401621359 
 07/14  21:00:00,2.56216153565264,0.000000000000000E+000,0.000000000000000E+000,0.783742436115986,0.244714725265856,1.02845716138184,0.244714725265856,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238613862108065 
 07/14  22:00:00,2.20771304130248,0.000000000000000E+000,0.000000000000000E+000,0.702977226518101,0.220266549355300,0.923243775873402,0.220266549355300,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191165717646878 
 07/14  23:00:00,1.77542458857491,0.000000000000000E+000,0.000000000000000E+000,0.608741142155074,0.191420969884536,0.800162112039611,0.191420969884536,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140506903081454 
 07/14  24:00:00,1.33732824799740,0.000000000000000E+000,0.000000000000000E+000,0.512189643418231,0.161635620063626,0.673825263481857,0.161635620063626,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.476943642003155E-002 
 07/15  01:00:00,1.11233263689049,0.000000000000000E+000,0.000000000000000E+000,0.431325758916967,0.137577158357647,0.568902917274614,0.137577158357647,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.113077646751871E-002 
 07/15  02:00:00,0.976096253132314,0.000000000000000E+000,0.000000000000000E+000,0.369353452968209,0.118830460985643,0.488183913953852,0.118830460985643,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.438427484088479E-002 
 07/15  03:00:00,0.899855675519812,0.000000000000000E+000,0.000000000000000E+000,0.319015974913640,0.103664537074460,0.422680511988100,0.103664537074460,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.636313520040902E-002 
 07/15  04:00:00,0.877731613674849,0.000000000000000E+000,0.000000000000000E+000,0.285800566117645,9.317076995880383E-002,0.378971336076449,9.317076995880383E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.780147696756400E-002 
 07/15  05:00:00,1.01031725640880,0.000000000000000E+000,0.000000000000000E+000,0.276911494491397,9.041584699382306E-002,0.367327341485219,9.041584699382306E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174418849065283 
 07/15  06:00:00,1.35323760578093,0.000000000000000E+000,0.000000000000000E+000,0.302193444118787,9.898660767004806E-002,0.401180051788835,9.898660767004806E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.354239465289282 
 07/15  07:00:00,1.65873042811778,0.000000000000000E+000,0.000000000000000E+000,0.355088284037075,0.112472633365071,0.467560917402146,0.112472633365071,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399603974422090 
 07/15  08:00:00,1.63618104477187,0.000000000000000E+000,0.000000000000000E+000,0.391186159396749,0.119077104744809,0.510263264141557,0.119077104744809,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384785600240576 
 07/15  09:00:00,1.71289796651507,0.000000000000000E+000,0.000000000000000E+000,0.506000650516608,0.147804373541203,0.653805024057812,0.147804373541203,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.342335180351906 
 07/15  10:00:00,1.97785870294219,0.000000000000000E+000,0.000000000000000E+000,0.739531036682903,0.209101956499498,0.948632993182401,0.209101956499498,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.294131384713042 
 07/15  11:00:00,2.02436337297675,0.000000000000000E+000,0.000000000000000E+000,0.801212453667700,0.219577306313635,1.02078975998133,0.219577306313635,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252523964275265 
 07/15  12:00:00,2.11902467682024,0.000000000000000E+000,0.000000000000000E+000,0.922747768009985,0.244286121530959,1.16703388954095,0.244286121530959,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220722646081850 
 07/15  13:00:00,2.21126834030219,0.000000000000000E+000,0.000000000000000E+000,1.03052674734702,0.272823174139095,1.30334992148611,0.272823174139095,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202749276074313 
 07/15  14:00:00,2.32375487105410,0.000000000000000E+000,0.000000000000000E+000,1.14470001219141,0.303054394238249,1.44775440642966,0.303054394238249,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184599375580268 
 07/15  15:00:00,2.52399117002511,0.000000000000000E+000,0.000000000000000E+000,1.28395948763168,0.339909779020250,1.62386926665193,0.339909779020250,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187702303979483 
 07/15  16:00:00,2.80138452703000,0.000000000000000E+000,0.000000000000000E+000,1.40186811668093,0.374569527035135,1.77643764371606,0.374569527035135,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212380318484684 
 07/15  17:00:00,3.24881818498761,0.000000000000000E+000,0.000000000000000E+000,1.58258661768709,0.425715856831485,2.00830247451857,0.425715856831485,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263930563454841 
