Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/15  18:00:00,3.22650150565678,0.000000000000000E+000,0.000000000000000E+000,1.46663572313398,0.398180210391405,1.86481593352539,0.398180210391405,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316760673410975 
 07/15  19:00:00,3.04190442305673,0.000000000000000E+000,0.000000000000000E+000,1.29194642427418,0.364477151707369,1.65642357598155,0.364477151707369,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329461925036268 
 07/15  20:00:00,2.94288187254339,0.000000000000000E+000,0.000000000000000E+000,1.11721726773698,0.326291000962700,1.44350826869968,0.326291000962700,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300735642369569 
 07/15  21:00:00,2.85912383042518,0.000000000000000E+000,0.000000000000000E+000,0.971384805210486,0.293833016596959,1.26521782180744,0.293833016596959,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.263208610501230 
 07/15  22:00:00,2.44446934988941,0.000000000000000E+000,0.000000000000000E+000,0.851951294820535,0.260216817714089,1.11216811253462,0.260216817714089,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210704455013745 
 07/15  23:00:00,1.95315176347358,0.000000000000000E+000,0.000000000000000E+000,0.725758592867507,0.224250971365493,0.950009564232999,0.224250971365493,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152851768023091 
 07/15  24:00:00,1.46837519322360,0.000000000000000E+000,0.000000000000000E+000,0.605083665031064,0.188730376952275,0.793814041983339,0.188730376952275,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.925391480900223E-002 
 07/16  01:00:00,1.21350159078748,0.000000000000000E+000,0.000000000000000E+000,0.509442129301883,0.160653109418488,0.670095238720370,0.160653109418488,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.110740891874441E-002 
 07/16  02:00:00,1.06371788790480,0.000000000000000E+000,0.000000000000000E+000,0.436834320326307,0.138987696743336,0.575822017069642,0.138987696743336,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.436780649758485E-002 
 07/16  03:00:00,0.974328393931153,0.000000000000000E+000,0.000000000000000E+000,0.376224055726568,0.120947022415549,0.497171078142117,0.120947022415549,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.634528745773474E-002 
 07/16  04:00:00,0.943477453066861,0.000000000000000E+000,0.000000000000000E+000,0.336280808427323,0.108472284070330,0.444753092497653,0.108472284070330,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.776555993837124E-002 
 07/16  05:00:00,1.06655921126565,0.000000000000000E+000,0.000000000000000E+000,0.320089338970255,0.103591133806712,0.423680472776965,0.103591133806712,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174307672630388 
 07/16  06:00:00,1.40094231621085,0.000000000000000E+000,0.000000000000000E+000,0.339050012421760,0.110087165397679,0.449137177819438,0.110087165397679,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353987049688588 
 07/16  07:00:00,1.69990683002217,0.000000000000000E+000,0.000000000000000E+000,0.387338292008263,0.121695722701929,0.509034014710194,0.121695722701929,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399307279018434 
 07/16  08:00:00,1.67693577097375,0.000000000000000E+000,0.000000000000000E+000,0.422930976183880,0.128378397641993,0.551309373825871,0.128378397641993,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384494216758144 
 07/16  09:00:00,1.71249007299436,0.000000000000000E+000,0.000000000000000E+000,0.505975807957286,0.147684436431985,0.653660244389269,0.147684436431985,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.342072066499743 
 07/16  10:00:00,1.96775470605646,0.000000000000000E+000,0.000000000000000E+000,0.731230168538420,0.207525171700906,0.938755340239327,0.207525171700906,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293905040770386 
 07/16  11:00:00,2.01508973633316,0.000000000000000E+000,0.000000000000000E+000,0.793032246576409,0.218675481210212,1.01170772778662,0.218675481210212,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252332359826386 
 07/16  12:00:00,2.10695685670295,0.000000000000000E+000,0.000000000000000E+000,0.911215492238699,0.243915511416338,1.15513100365504,0.243915511416338,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220557711850464 
 07/16  13:00:00,2.19791937437808,0.000000000000000E+000,0.000000000000000E+000,1.01869827677998,0.271450224979813,1.29014850175979,0.271450224979813,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202601729876518 
 07/16  14:00:00,2.31653731990300,0.000000000000000E+000,0.000000000000000E+000,1.13810183227897,0.302565739050695,1.44066757132967,0.302565739050695,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184468659529165 
 07/16  15:00:00,2.51609390455304,0.000000000000000E+000,0.000000000000000E+000,1.27794283063981,0.338160162552339,1.61610299319215,0.338160162552339,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187571311967195 
 07/16  16:00:00,2.75239803277214,0.000000000000000E+000,0.000000000000000E+000,1.36146575290073,0.366137841772217,1.72760359467294,0.366137841772217,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212227873269947 
 07/16  17:00:00,3.11785655455716,0.000000000000000E+000,0.000000000000000E+000,1.47385383686272,0.403676615882718,1.87753045274544,0.403676615882718,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263740954797545 
 07/16  18:00:00,3.06858022100630,0.000000000000000E+000,0.000000000000000E+000,1.33548624696593,0.371633405591653,1.70711965255758,0.371633405591653,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316535669728294 
 07/16  19:00:00,2.87954222976102,0.000000000000000E+000,0.000000000000000E+000,1.16049796402406,0.333795443779936,1.49429340780399,0.333795443779936,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329229899918120 
 07/16  20:00:00,2.81727141710455,0.000000000000000E+000,0.000000000000000E+000,1.01682987053489,0.301280538875594,1.31811040941049,0.301280538875594,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300523046219914 
 07/16  21:00:00,2.76079676478396,0.000000000000000E+000,0.000000000000000E+000,0.894041119612843,0.273035728427427,1.16707684804027,0.273035728427427,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.263022518627176 
 07/16  22:00:00,2.34998422650304,0.000000000000000E+000,0.000000000000000E+000,0.776896715678759,0.240928873602348,1.01782558928111,0.240928873602348,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210561854880894 
 07/16  23:00:00,1.86564161786308,0.000000000000000E+000,0.000000000000000E+000,0.656377829238371,0.206215142507040,0.862592971745411,0.206215142507040,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152758214900175 
 07/16  24:00:00,1.37980885252261,0.000000000000000E+000,0.000000000000000E+000,0.534843474239640,0.170447883945870,0.705291358185510,0.170447883945870,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.921025790583673E-002 
 07/17  01:00:00,1.14083101928110,0.000000000000000E+000,0.000000000000000E+000,0.457385559536205,0.146258953039160,0.603644512575365,0.146258953039160,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.883459079033775E-002 
 07/17  02:00:00,1.01311243516552,0.000000000000000E+000,0.000000000000000E+000,0.401105771471666,0.128479321607393,0.529585093079061,0.128479321607393,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.261051826510871E-002 
 07/17  03:00:00,0.944884184733854,0.000000000000000E+000,0.000000000000000E+000,0.356425013429441,0.114557821005080,0.470982834434522,0.114557821005080,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.445472723232776E-002 
 07/17  04:00:00,0.911352386457231,0.000000000000000E+000,0.000000000000000E+000,0.316683824945741,0.102468365631391,0.419152190577131,0.102468365631391,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.391255300166481E-002 
 07/17  05:00:00,1.02440295550826,0.000000000000000E+000,0.000000000000000E+000,0.299793820280356,9.747897847002594E-002,0.397272798750382,9.747897847002594E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162655786777102 
 07/17  06:00:00,1.29708666577947,0.000000000000000E+000,0.000000000000000E+000,0.288401153987616,9.437710080605191E-002,0.382778254793667,9.437710080605191E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327115843000898 
 07/17  07:00:00,1.61659906893821,0.000000000000000E+000,0.000000000000000E+000,0.363788979694231,0.114711532983893,0.478500512678123,0.114711532983893,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367694398815200 
 07/17  08:00:00,1.59354144867029,0.000000000000000E+000,0.000000000000000E+000,0.408802191192283,0.123588869647960,0.532391060840244,0.123588869647960,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352455534282346 
 07/17  09:00:00,1.64338397966940,0.000000000000000E+000,0.000000000000000E+000,0.510729353054508,0.147474070182183,0.658203423236692,0.147474070182183,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313453888818088 
 07/17  10:00:00,1.87148259615774,0.000000000000000E+000,0.000000000000000E+000,0.713951792323610,0.203507801601047,0.917459593924657,0.203507801601047,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269844947208616 
 07/17  11:00:00,1.86641611421946,0.000000000000000E+000,0.000000000000000E+000,0.729530397759173,0.205726102537514,0.935256500296688,0.205726102537514,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232598766712639 
 07/17  12:00:00,1.92323907912706,0.000000000000000E+000,0.000000000000000E+000,0.810628207275616,0.225577004423643,1.03620521169926,0.225577004423643,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203576270569849 
 07/17  13:00:00,1.90410312331479,0.000000000000000E+000,0.000000000000000E+000,0.819820851870993,0.234830485418936,1.05465133728993,0.234830485418936,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187870710668236 
 07/17  14:00:00,1.90055200163442,0.000000000000000E+000,0.000000000000000E+000,0.832068511501930,0.245136364162105,1.07720487566403,0.245136364162105,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171071640401879 
 07/17  15:00:00,1.89572420266070,0.000000000000000E+000,0.000000000000000E+000,0.803213501257729,0.243077925027645,1.04629142628537,0.243077925027645,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174072179484079 
 07/17  16:00:00,2.02581844416735,0.000000000000000E+000,0.000000000000000E+000,0.807580987107834,0.246329669398388,1.05391065650622,0.246329669398388,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195259170813932 
 07/17  17:00:00,2.29978822607337,0.000000000000000E+000,0.000000000000000E+000,0.853900955212690,0.261980326344393,1.11588128155708,0.261980326344393,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242673755998828 
 07/17  18:00:00,2.36008850906982,0.000000000000000E+000,0.000000000000000E+000,0.810467049345598,0.250631223189335,1.06109827253493,0.250631223189335,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288375680802279 
 07/17  19:00:00,2.30920973705186,0.000000000000000E+000,0.000000000000000E+000,0.754859169670608,0.235200510034196,0.990059679704804,0.235200510034196,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297375916897488 
 07/17  20:00:00,2.36495812382401,0.000000000000000E+000,0.000000000000000E+000,0.708729199630959,0.222026760860827,0.930755960491787,0.222026760860827,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270419600069955 
 07/17  21:00:00,2.41232908649238,0.000000000000000E+000,0.000000000000000E+000,0.668252851287287,0.210864012871133,0.879116864158418,0.210864012871133,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238121710171230 
 07/17  22:00:00,2.06136945348720,0.000000000000000E+000,0.000000000000000E+000,0.589338284329697,0.187937304782280,0.777275589111977,0.187937304782280,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190790316593023 
 07/17  23:00:00,1.63103857167441,0.000000000000000E+000,0.000000000000000E+000,0.496378507253963,0.159646126607149,0.656024633861112,0.159646126607149,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140258364359453 
 07/17  24:00:00,1.19291641837122,0.000000000000000E+000,0.000000000000000E+000,0.399701743464781,0.129830180831847,0.529531924296628,0.129830180831847,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.465094597908150E-002 
 07/18  01:00:00,0.990620653071455,0.000000000000000E+000,0.000000000000000E+000,0.342277532538471,0.111172424354930,0.453449956893403,0.111172424354930,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.881878026265101E-002 
 07/18  02:00:00,0.882776698314285,0.000000000000000E+000,0.000000000000000E+000,0.301374815818885,9.788589985729752E-002,0.399260715676181,9.788589985729752E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.259915881674978E-002 
 07/18  03:00:00,0.834366687206502,0.000000000000000E+000,0.000000000000000E+000,0.272099588916253,8.837786151907098E-002,0.360477450435324,8.837786151907098E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.444261370417279E-002 
 07/18  04:00:00,0.820036421201212,0.000000000000000E+000,0.000000000000000E+000,0.247282478176946,8.057739208465292E-002,0.327859870261600,8.057739208465292E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.388890806117693E-002 
 07/18  05:00:00,0.952076148985227,0.000000000000000E+000,0.000000000000000E+000,0.245044206650137,7.997755367507398E-002,0.325021760325211,7.997755367507398E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162580018679246 
 07/18  06:00:00,1.27515436645932,0.000000000000000E+000,0.000000000000000E+000,0.271965052767303,8.905356157877088E-002,0.361018614346074,8.905356157877088E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326943184128341 
 07/18  07:00:00,1.55207696781537,0.000000000000000E+000,0.000000000000000E+000,0.313897845032881,0.100281672500977,0.414179517533857,0.100281672500977,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367493292836627 
 07/18  08:00:00,1.49314315297292,0.000000000000000E+000,0.000000000000000E+000,0.329540126363179,0.102648960977230,0.432189087340410,0.102648960977230,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352259212084814 
 07/18  09:00:00,1.44841683887563,0.000000000000000E+000,0.000000000000000E+000,0.355779122675484,0.107633923001157,0.463413045676640,0.107633923001157,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313277125584369 
 07/18  10:00:00,1.63820870174560,0.000000000000000E+000,0.000000000000000E+000,0.528116514417601,0.156221241267693,0.684337755685294,0.156221241267693,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269692891035843 
 07/18  11:00:00,1.65720513316862,0.000000000000000E+000,0.000000000000000E+000,0.563613653271656,0.162560375239078,0.726174028510733,0.162560375239078,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232470257447757 
 07/18  12:00:00,1.70952458896453,0.000000000000000E+000,0.000000000000000E+000,0.641865453848841,0.180735712464179,0.822601166313020,0.180735712464179,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203465825793557 
 07/18  13:00:00,1.67036346031365,0.000000000000000E+000,0.000000000000000E+000,0.633731151672810,0.187278986873360,0.821010138546171,0.187278986873360,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187772246410852 
 07/18  14:00:00,1.62197254908177,0.000000000000000E+000,0.000000000000000E+000,0.609862404687853,0.188853147285197,0.798715551973050,0.188853147285197,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170981511540213 
 07/18  15:00:00,1.55150507559237,0.000000000000000E+000,0.000000000000000E+000,0.530966119591972,0.171195779469895,0.702161899061867,0.171195779469895,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173982579639250 
 07/18  16:00:00,1.70738153554929,0.000000000000000E+000,0.000000000000000E+000,0.557725231360000,0.177851152802547,0.735576384162548,0.177851152802547,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195156534539549 
 07/18  17:00:00,1.96320287160900,0.000000000000000E+000,0.000000000000000E+000,0.592283932393267,0.187139873515923,0.779423805909190,0.187139873515923,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242545877182355 
 07/18  18:00:00,2.11382385277730,0.000000000000000E+000,0.000000000000000E+000,0.620980551553922,0.194002149807715,0.814982701361637,0.194002149807715,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288226595683056 
 07/18  19:00:00,2.09083316133943,0.000000000000000E+000,0.000000000000000E+000,0.586544399374547,0.185292230669571,0.771836630044118,0.185292230669571,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297222390845745 
 07/18  20:00:00,2.17096431717088,0.000000000000000E+000,0.000000000000000E+000,0.558802584562935,0.178099252915383,0.736901837478318,0.178099252915383,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270279916430287 
 07/18  21:00:00,2.24046914382220,0.000000000000000E+000,0.000000000000000E+000,0.535083119829228,0.172296357892099,0.707379477721327,0.172296357892099,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237999153938147 
 07/18  22:00:00,1.92483055791742,0.000000000000000E+000,0.000000000000000E+000,0.484359608955527,0.156470839536535,0.640830448492062,0.156470839536535,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190696561643151 
 07/18  23:00:00,1.52585268525284,0.000000000000000E+000,0.000000000000000E+000,0.416059830381801,0.134840773240626,0.550900603622428,0.134840773240626,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140196508176566 
 07/18  24:00:00,1.11632757090961,0.000000000000000E+000,0.000000000000000E+000,0.341832038741646,0.111140314360948,0.452972353102593,0.111140314360948,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.462166971150410E-002 
 07/19  01:00:00,0.915556470893180,0.000000000000000E+000,0.000000000000000E+000,0.285108355264199,9.329097779691585E-002,0.378399333061113,9.329097779691585E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.880522191666628E-002 
 07/19  02:00:00,0.807560533992827,0.000000000000000E+000,0.000000000000000E+000,0.243879178205726,8.017477265980709E-002,0.324053950865534,8.017477265980709E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258975930594018E-002 
 07/19  03:00:00,0.753773328025294,0.000000000000000E+000,0.000000000000000E+000,0.210329729075608,6.956504841159532E-002,0.279894777487204,6.956504841159532E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.443192747108631E-002 
 07/19  04:00:00,0.745396816868651,0.000000000000000E+000,0.000000000000000E+000,0.190300944445400,6.294037208047239E-002,0.253241316525873,6.294037208047239E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.386785746434368E-002 
 07/19  05:00:00,0.881294295661097,0.000000000000000E+000,0.000000000000000E+000,0.191094167377907,6.320979365786170E-002,0.254303961035769,6.320979365786170E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162515964644558 
 07/19  06:00:00,1.16439584679748,0.000000000000000E+000,0.000000000000000E+000,0.188158068616467,6.224635513857149E-002,0.250404423755038,6.224635513857149E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326798855057536 
 07/19  07:00:00,1.49093441419436,0.000000000000000E+000,0.000000000000000E+000,0.267377433160428,8.582837486123274E-002,0.353205808021659,8.582837486123274E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367324448727818 
 07/19  08:00:00,1.46035829281293,0.000000000000000E+000,0.000000000000000E+000,0.304845094283278,9.472255265051344E-002,0.399567646933792,9.472255265051344E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352095792331442 
 07/19  09:00:00,1.51735327698166,0.000000000000000E+000,0.000000000000000E+000,0.409858784179584,0.122636832825704,0.532495617005289,0.122636832825704,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313130992361749 
 07/19  10:00:00,1.72637746116179,0.000000000000000E+000,0.000000000000000E+000,0.598398509093938,0.174233188488191,0.772631697582130,0.174233188488191,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269567708555197 
 07/19  11:00:00,1.77533573115411,0.000000000000000E+000,0.000000000000000E+000,0.658121103095847,0.186289892924198,0.844410996020045,0.186289892924198,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232363887923932 
 07/19  12:00:00,1.85673259426836,0.000000000000000E+000,0.000000000000000E+000,0.760780909185593,0.209119684449109,0.969900593634701,0.209119684449109,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203374403775709 
 07/19  13:00:00,1.92936978900222,0.000000000000000E+000,0.000000000000000E+000,0.846367990293914,0.233730521403488,1.08009851169740,0.233730521403488,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187690201948192 
 07/19  14:00:00,2.02609175347913,0.000000000000000E+000,0.000000000000000E+000,0.941665944612583,0.261240792546611,1.20290673715919,0.261240792546611,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170909530751436 
 07/19  15:00:00,2.13486437068369,0.000000000000000E+000,0.000000000000000E+000,1.00542171022127,0.280173034956021,1.28559474517729,0.280173034956021,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173909028615149 
 07/19  16:00:00,2.31965480318537,0.000000000000000E+000,0.000000000000000E+000,1.04854281076934,0.299390244716474,1.34793305548581,0.299390244716474,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195073130852363 
 07/19  17:00:00,2.47978354114480,0.000000000000000E+000,0.000000000000000E+000,1.00286858582237,0.293240782400830,1.29610936822320,0.293240782400830,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242440984404148 
 07/19  18:00:00,2.52377137138295,0.000000000000000E+000,0.000000000000000E+000,0.942896491547948,0.282158829363955,1.22505532091190,0.282158829363955,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288101494738439 
 07/19  19:00:00,2.43572299331785,0.000000000000000E+000,0.000000000000000E+000,0.856005731311576,0.260848142899844,1.11685387421142,0.260848142899844,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297094978656865 
 07/19  20:00:00,2.44149990264210,0.000000000000000E+000,0.000000000000000E+000,0.768750336834694,0.238803055416283,1.00755339225098,0.238803055416283,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270163947128857 
 07/19  21:00:00,2.45520097888365,0.000000000000000E+000,0.000000000000000E+000,0.700903022096177,0.221310300285902,0.922213322382079,0.221310300285902,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237897144338846 
 07/19  22:00:00,2.10209538700086,0.000000000000000E+000,0.000000000000000E+000,0.620796881296885,0.197376611147008,0.818173492443892,0.197376611147008,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190618346774769 
 07/19  23:00:00,1.67227052275246,0.000000000000000E+000,0.000000000000000E+000,0.528484741710572,0.168885853334014,0.697370595044585,0.168885853334014,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140144354254032 
 07/19  24:00:00,1.23350568760437,0.000000000000000E+000,0.000000000000000E+000,0.431388576096029,0.138786441101399,0.570175017197427,0.138786441101399,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.459712231143342E-002 
 07/20  01:00:00,1.01422499319339,0.000000000000000E+000,0.000000000000000E+000,0.360373009025252,0.116705720349480,0.477078729374731,0.116705720349480,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.879434790326180E-002 
 07/20  02:00:00,0.891389427183813,0.000000000000000E+000,0.000000000000000E+000,0.307744857013105,0.100145056247950,0.407889913261053,0.100145056247950,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258269010140314E-002 
 07/20  03:00:00,0.827526257397337,0.000000000000000E+000,0.000000000000000E+000,0.266410679959739,8.724480009485784E-002,0.353655480054597,8.724480009485784E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.442415427573498E-002 
 07/20  04:00:00,0.812013878801394,0.000000000000000E+000,0.000000000000000E+000,0.240963600522282,7.891063232443425E-002,0.319874232846718,7.891063232443425E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.385200307624047E-002 
 07/20  05:00:00,0.942123851502950,0.000000000000000E+000,0.000000000000000E+000,0.237427468184958,7.775610689869686E-002,0.315183575083656,7.775610689869686E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162465906438526 
 07/20  06:00:00,1.27098953873440,0.000000000000000E+000,0.000000000000000E+000,0.269008811221865,8.810323914819715E-002,0.357112050370062,8.810323914819715E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326684920379430 
 07/20  07:00:00,1.55553623704904,0.000000000000000E+000,0.000000000000000E+000,0.317135833618225,0.100805173922602,0.417941007540827,0.100805173922602,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367191072063334 
 07/20  08:00:00,1.51586486897461,0.000000000000000E+000,0.000000000000000E+000,0.348332798960483,0.106871547904838,0.455204346865322,0.106871547904838,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351965668561585 
 07/20  09:00:00,1.54387916033047,0.000000000000000E+000,0.000000000000000E+000,0.431487864487571,0.127650634893827,0.559138499381400,0.127650634893827,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313013993334450 
 07/20  10:00:00,1.62884162427750,0.000000000000000E+000,0.000000000000000E+000,0.518777666280248,0.156418880040513,0.675196546320763,0.156418880040513,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269467022932278 
 07/20  11:00:00,1.57031741759783,0.000000000000000E+000,0.000000000000000E+000,0.489191792654371,0.150286453196664,0.639478245851035,0.150286453196664,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232278324536661 
 07/20  12:00:00,1.49822296824137,0.000000000000000E+000,0.000000000000000E+000,0.465805541822530,0.145659153519541,0.611464695342070,0.145659153519541,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203300676041350 
 07/20  13:00:00,1.54640949614267,0.000000000000000E+000,0.000000000000000E+000,0.534316473382376,0.162887416805871,0.697203890188246,0.162887416805871,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187624530597803 
 07/20  14:00:00,1.63154092164793,0.000000000000000E+000,0.000000000000000E+000,0.623116731619395,0.185298539546571,0.808415271165966,0.185298539546571,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170850164913457 
 07/20  15:00:00,1.80198805650290,0.000000000000000E+000,0.000000000000000E+000,0.739022967674504,0.213754689632852,0.952777657307358,0.213754689632852,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173849802304292 
 07/20  16:00:00,2.00805697615786,0.000000000000000E+000,0.000000000000000E+000,0.801126173238698,0.235276436313988,1.03640260955269,0.235276436313988,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195005749757975 
 07/20  17:00:00,2.31995932379240,0.000000000000000E+000,0.000000000000000E+000,0.874993238305153,0.261375492300748,1.13636873060590,0.261375492300748,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242357404669042 
 07/20  18:00:00,2.37603127930778,0.000000000000000E+000,0.000000000000000E+000,0.826818712169268,0.250597816930880,1.07741652910015,0.250597816930880,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288000194475032 
 07/20  19:00:00,2.33043088852469,0.000000000000000E+000,0.000000000000000E+000,0.773873822486124,0.237789643808958,1.01166346629508,0.237789643808958,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296993281780035 
 07/20  20:00:00,2.37719698050068,0.000000000000000E+000,0.000000000000000E+000,0.719040522502563,0.224302747179383,0.943343269681945,0.224302747179383,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270071147556469 
 07/20  21:00:00,2.41872808142296,0.000000000000000E+000,0.000000000000000E+000,0.673171691539978,0.212650230329871,0.885821921869848,0.212650230329871,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237815647390385 
 07/20  22:00:00,2.07778394673458,0.000000000000000E+000,0.000000000000000E+000,0.602327035004070,0.191597242765352,0.793924277769422,0.191597242765352,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190556121182960 
 07/20  23:00:00,1.65620785206307,0.000000000000000E+000,0.000000000000000E+000,0.516279182759644,0.165069929612242,0.681349112371887,0.165069929612242,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140103166237340 
 07/20  24:00:00,1.22252595777307,0.000000000000000E+000,0.000000000000000E+000,0.423039061432678,0.136175744864120,0.559214806296801,0.136175744864120,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.457760338075274E-002 
 07/21  01:00:00,1.01880442405995,0.000000000000000E+000,0.000000000000000E+000,0.364381848921090,0.117284577557800,0.481666426478891,0.117284577557800,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878608166565243E-002 
 07/21  02:00:00,0.909875873448419,0.000000000000000E+000,0.000000000000000E+000,0.322561886819150,0.103820001854497,0.426381888673646,0.103820001854497,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257716095341678E-002 
 07/21  03:00:00,0.860470679977404,0.000000000000000E+000,0.000000000000000E+000,0.292470441128435,9.413505098851525E-002,0.386605492116949,9.413505098851525E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441856479345172E-002 
 07/21  04:00:00,0.850293115434976,0.000000000000000E+000,0.000000000000000E+000,0.270953727103806,8.721116742629534E-002,0.358164894530100,8.721116742629534E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.384057802643737E-002 
 07/21  05:00:00,0.984637011002631,0.000000000000000E+000,0.000000000000000E+000,0.270620084948917,8.711336398147626E-002,0.357733448930394,8.711336398147626E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162429192091468 
 07/21  06:00:00,1.31798715067564,0.000000000000000E+000,0.000000000000000E+000,0.305758272013461,9.843651464782038E-002,0.404194786661282,9.843651464782038E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326599796029453 
 07/21  07:00:00,1.60600262047385,0.000000000000000E+000,0.000000000000000E+000,0.356672932209817,0.111833732663787,0.468506664873604,0.111833732663787,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367091798155365 
 07/21  08:00:00,1.55699400516070,0.000000000000000E+000,0.000000000000000E+000,0.380336173143190,0.116094258758506,0.496430431901694,0.116094258758506,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351868719711309 
 07/21  09:00:00,1.57396594067243,0.000000000000000E+000,0.000000000000000E+000,0.454695951025823,0.134616446824091,0.589312397849913,0.134616446824091,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312926875207892 
 07/21  10:00:00,1.70346183156978,0.000000000000000E+000,0.000000000000000E+000,0.577155364507944,0.172736061500784,0.749891426008727,0.172736061500784,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269392350536588 
 07/21  11:00:00,1.68139373212805,0.000000000000000E+000,0.000000000000000E+000,0.575959604150626,0.174658075257198,0.750617679407824,0.174658075257198,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232215205510088 
 07/21  12:00:00,1.65982807258978,0.000000000000000E+000,0.000000000000000E+000,0.591777149410624,0.181346660308836,0.773123809719459,0.181346660308836,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203246666012368 
 07/21  13:00:00,1.68085676039439,0.000000000000000E+000,0.000000000000000E+000,0.635424341697272,0.196275468175454,0.831699809872727,0.196275468175454,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187575875165036 
 07/21  14:00:00,1.70875086384054,0.000000000000000E+000,0.000000000000000E+000,0.675739616265311,0.209926721257592,0.885666337522903,0.209926721257592,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170809040749127 
 07/21  15:00:00,1.72396640923054,0.000000000000000E+000,0.000000000000000E+000,0.666262918631928,0.208537121250810,0.874800039882739,0.208537121250810,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173805772456550 
 07/21  16:00:00,1.87827299689794,0.000000000000000E+000,0.000000000000000E+000,0.691236421042986,0.215433115617212,0.906669536660199,0.215433115617212,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194954843390542 
 07/21  17:00:00,2.11487809550208,0.000000000000000E+000,0.000000000000000E+000,0.710412258935227,0.220939973446782,0.931352232382009,0.220939973446782,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242292674602615 
 07/21  18:00:00,2.24461402725960,0.000000000000000E+000,0.000000000000000E+000,0.722333603779001,0.223737975334078,0.946071579113080,0.223737975334078,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287927892413910 
 07/21  19:00:00,2.21354184442841,0.000000000000000E+000,0.000000000000000E+000,0.681998287432760,0.212851874547028,0.894850161979787,0.212851874547028,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296917541999057 
 07/21  20:00:00,2.28212194056452,0.000000000000000E+000,0.000000000000000E+000,0.645710440769073,0.202627484008169,0.848337924777241,0.202627484008169,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270001452525013 
 07/21  21:00:00,2.34408977085589,0.000000000000000E+000,0.000000000000000E+000,0.616420159975778,0.194824543240080,0.811244703215857,0.194824543240080,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237754555477305 
 07/21  22:00:00,2.01034036533480,0.000000000000000E+000,0.000000000000000E+000,0.551113479499767,0.175413270475541,0.726526749975307,0.175413270475541,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190510067577288 
 07/21  23:00:00,1.59503452193754,0.000000000000000E+000,0.000000000000000E+000,0.469886468931385,0.150320134595271,0.620206603526655,0.150320134595271,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140072344957035 
 07/21  24:00:00,1.16868057576597,0.000000000000000E+000,0.000000000000000E+000,0.382266543604132,0.123118055074321,0.505384598678453,0.123118055074321,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.456242899199796E-002 
 07/22  01:00:00,0.972451468931217,0.000000000000000E+000,0.000000000000000E+000,0.324325833186403,0.104800223224321,0.429126056410723,0.104800223224321,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.102646937213060E-002 
 07/22  02:00:00,0.861263417302438,0.000000000000000E+000,0.000000000000000E+000,0.282004196334574,9.141837941626030E-002,0.373422575750835,9.141837941626030E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.431277721402700E-002 
 07/22  03:00:00,0.809327241184275,0.000000000000000E+000,0.000000000000000E+000,0.250694703164450,8.153514276557286E-002,0.332229845930022,8.153514276557286E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.628536692295001E-002 
 07/22  04:00:00,0.808320445499659,0.000000000000000E+000,0.000000000000000E+000,0.233893385223859,7.582256635179038E-002,0.309715951575649,7.582256635179038E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.764569329317272E-002 
 07/22  05:00:00,0.959441721504088,0.000000000000000E+000,0.000000000000000E+000,0.239532192928354,7.740279853895873E-002,0.316934991467313,7.740279853895873E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.173935664178478 
 07/22  06:00:00,1.31920727129772,0.000000000000000E+000,0.000000000000000E+000,0.278533105873487,8.971706323803484E-002,0.368250169111522,8.971706323803484E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353139013483376 
 07/22  07:00:00,1.61590607871801,0.000000000000000E+000,0.000000000000000E+000,0.323722750077773,0.102307076179231,0.426029826257002,0.102307076179231,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398310716167460 
 07/22  08:00:00,1.56014180951892,0.000000000000000E+000,0.000000000000000E+000,0.332532767830276,0.102961658372821,0.435494426203098,0.102961658372821,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.383515202926092 
 07/22  09:00:00,1.55335778182955,0.000000000000000E+000,0.000000000000000E+000,0.380193712601816,0.115217853385258,0.495411565987075,0.115217853385258,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341188453737122 
 07/22  10:00:00,1.68113256867740,0.000000000000000E+000,0.000000000000000E+000,0.500997137999956,0.151896075249209,0.652893213249164,0.151896075249209,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293145030381492 
 07/22  11:00:00,1.65870152241395,0.000000000000000E+000,0.000000000000000E+000,0.503251690966870,0.152711205760953,0.655962896727823,0.152711205760953,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.251688976965973 
 07/22  12:00:00,1.60841468933301,0.000000000000000E+000,0.000000000000000E+000,0.504112119357095,0.153030572063345,0.657142691420438,0.153030572063345,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220003856715125 
 07/22  13:00:00,1.59016625921075,0.000000000000000E+000,0.000000000000000E+000,0.521668004967448,0.161221433528834,0.682889438496280,0.161221433528834,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202107677972704 
 07/22  14:00:00,1.56978160331676,0.000000000000000E+000,0.000000000000000E+000,0.528039179395294,0.166314369909601,0.694353549304895,0.166314369909601,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184026964967697 
 07/22  15:00:00,1.56150472036753,0.000000000000000E+000,0.000000000000000E+000,0.501417358280399,0.160544694445513,0.661962052725910,0.160544694445513,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187123068247927 
 07/22  16:00:00,1.72595283061673,0.000000000000000E+000,0.000000000000000E+000,0.531996273501484,0.169674784450586,0.701671057952070,0.169674784450586,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211715207835409 
 07/22  17:00:00,1.98122654044022,0.000000000000000E+000,0.000000000000000E+000,0.562738622483716,0.178798766036821,0.741537388520536,0.178798766036821,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263104004905504 
 07/22  18:00:00,2.14488590679851,0.000000000000000E+000,0.000000000000000E+000,0.595649861641386,0.188530886663344,0.784180748304730,0.188530886663344,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.315780259773370 
 07/22  19:00:00,2.13957443544180,0.000000000000000E+000,0.000000000000000E+000,0.573044205401392,0.182059955038446,0.755104160439839,0.182059955038446,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328451352963042 
 07/22  20:00:00,2.23219871009073,0.000000000000000E+000,0.000000000000000E+000,0.556378713700601,0.177373111832968,0.733751825533571,0.177373111832968,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.299808923083019 
 07/22  21:00:00,2.31331000556306,0.000000000000000E+000,0.000000000000000E+000,0.545693571507544,0.174521060317868,0.720214631825414,0.174521060317868,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262397975621135 
 07/22  22:00:00,1.97785395459097,0.000000000000000E+000,0.000000000000000E+000,0.488596991681333,0.157576478232958,0.646173469914290,0.157576478232958,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210083702335636 
 07/22  23:00:00,1.54412167157652,0.000000000000000E+000,0.000000000000000E+000,0.408391844623942,0.132995184517215,0.541387029141157,0.132995184517215,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152444211217869 
 07/22  24:00:00,1.10680859816332,0.000000000000000E+000,0.000000000000000E+000,0.325583050976396,0.106854425382347,0.432437476358743,0.106854425382347,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.906388537331490E-002 
 07/23  01:00:00,0.911390139707745,0.000000000000000E+000,0.000000000000000E+000,0.277130240951101,9.093793452165108E-002,0.368068175472752,9.093793452165108E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.102302108662920E-002 
 07/23  02:00:00,0.811413142857320,0.000000000000000E+000,0.000000000000000E+000,0.243634599234642,7.994021414602683E-002,0.323574813380669,7.994021414602683E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.431026513907457E-002 
 07/23  03:00:00,0.769745934146899,0.000000000000000E+000,0.000000000000000E+000,0.220352070184098,7.229905761874177E-002,0.292651127802840,7.229905761874177E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.628277801275889E-002 
 07/23  04:00:00,0.770969263325884,0.000000000000000E+000,0.000000000000000E+000,0.205081285423464,6.728819484491337E-002,0.272369480268377,6.728819484491337E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.764098242666986E-002 
 07/23  05:00:00,0.923359815331861,0.000000000000000E+000,0.000000000000000E+000,0.211475158616596,6.939138599794216E-002,0.280866544614539,6.939138599794216E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.173922204859027 
 07/23  06:00:00,1.28343187480471,0.000000000000000E+000,0.000000000000000E+000,0.250345269789018,8.215957333597858E-002,0.332504843124995,8.215957333597858E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353108942976889 
 07/23  07:00:00,1.58662137176204,0.000000000000000E+000,0.000000000000000E+000,0.300925887555256,9.585443046416552E-002,0.396780318019420,9.585443046416552E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398275517449078 
 07/23  08:00:00,1.55767542279914,0.000000000000000E+000,0.000000000000000E+000,0.331239519368551,0.101822991594989,0.433062510963540,0.101822991594989,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.383480731445867 
 07/23  09:00:00,1.58181659943964,0.000000000000000E+000,0.000000000000000E+000,0.404134001611632,0.119767413978159,0.523901415589792,0.119767413978159,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341157421744500 
 07/23  10:00:00,1.65893688141135,0.000000000000000E+000,0.000000000000000E+000,0.484846991598763,0.145877340530986,0.630724332129748,0.145877340530986,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293118224234850 
 07/23  11:00:00,1.60825286460515,0.000000000000000E+000,0.000000000000000E+000,0.463615242913042,0.141921744631358,0.605536987544400,0.141921744631358,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.251666228340598 
 07/23  12:00:00,1.54459780775790,0.000000000000000E+000,0.000000000000000E+000,0.452759358941581,0.140586038181497,0.593345397123077,0.140586038181497,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.219984269437372 
