Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/23  13:00:00,1.55651962911932,0.000000000000000E+000,0.000000000000000E+000,0.495892406547563,0.153368513825004,0.649260920372568,0.153368513825004,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202089566004982 
 07/23  14:00:00,1.56275214956520,0.000000000000000E+000,0.000000000000000E+000,0.525513435740940,0.161826465367148,0.687339901108086,0.161826465367148,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184011159412945 
 07/23  15:00:00,1.64419273784821,0.000000000000000E+000,0.000000000000000E+000,0.569881023020204,0.174783898316786,0.744664921336991,0.174783898316786,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187108217117527 
 07/23  16:00:00,1.80953373551142,0.000000000000000E+000,0.000000000000000E+000,0.599297265513112,0.185973087760381,0.785270353273491,0.185973087760381,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211696817408675 
 07/23  17:00:00,2.09761279048068,0.000000000000000E+000,0.000000000000000E+000,0.653271829961449,0.204672640814622,0.857944470776072,0.204672640814622,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263083172690429 
 07/23  18:00:00,2.21128677164630,0.000000000000000E+000,0.000000000000000E+000,0.645938213075240,0.204671740174184,0.850609953249427,0.204671740174184,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.315751919676470 
 07/23  19:00:00,2.18955913878386,0.000000000000000E+000,0.000000000000000E+000,0.609835530851915,0.195281907500067,0.805117438351983,0.195281907500067,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328422778392960 
 07/23  20:00:00,2.26244783254772,0.000000000000000E+000,0.000000000000000E+000,0.577567933110660,0.186457962511138,0.764025895621797,0.186457962511138,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.299783975451772 
 07/23  21:00:00,2.31338204524740,0.000000000000000E+000,0.000000000000000E+000,0.543269119160792,0.177039811279345,0.720308930440139,0.177039811279345,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262375716690750 
 07/23  22:00:00,1.96952126187135,0.000000000000000E+000,0.000000000000000E+000,0.480369792960571,0.157488127611975,0.637857920572548,0.157488127611975,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210066558957757 
 07/23  23:00:00,1.53782455136758,0.000000000000000E+000,0.000000000000000E+000,0.402546886974060,0.132554478297483,0.535101365271544,0.132554478297483,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152432754878541 
 07/23  24:00:00,1.10258716647846,0.000000000000000E+000,0.000000000000000E+000,0.321666328028404,0.106554514576231,0.428220842604633,0.106554514576231,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.905908744256212E-002 
 07/24  01:00:00,0.893340027753884,0.000000000000000E+000,0.000000000000000E+000,0.267386576054431,8.882487291411953E-002,0.356211448968551,8.882487291411953E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.877666286993268E-002 
 07/24  02:00:00,0.788875277984015,0.000000000000000E+000,0.000000000000000E+000,0.229159557825555,7.622803131150570E-002,0.305387589137059,7.622803131150570E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257086502560059E-002 
 07/24  03:00:00,0.737830235943836,0.000000000000000E+000,0.000000000000000E+000,0.197942569464788,6.602993167667530E-002,0.263972501141463,6.602993167667530E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441111173536817E-002 
 07/24  04:00:00,0.725267877668560,0.000000000000000E+000,0.000000000000000E+000,0.174711780418864,5.844177015741400E-002,0.233153550576278,5.844177015741400E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.382668421384679E-002 
 07/24  05:00:00,0.855712182232090,0.000000000000000E+000,0.000000000000000E+000,0.171363929285513,5.748248705456452E-002,0.228846416340077,5.748248705456452E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162391395911242 
 07/24  06:00:00,1.18086728388096,0.000000000000000E+000,0.000000000000000E+000,0.199916251382284,6.724129442655778E-002,0.267157545808842,6.724129442655778E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326517170087216 
 07/24  07:00:00,1.46849679771633,0.000000000000000E+000,0.000000000000000E+000,0.249968152364896,8.112901541171207E-002,0.331097167776608,8.112901541171207E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.366995472494835 
 07/24  08:00:00,1.44277835442649,0.000000000000000E+000,0.000000000000000E+000,0.291622545850639,9.068554887447994E-002,0.382308094725117,9.068554887447994E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351775406153669 
 07/24  09:00:00,1.48070496169881,0.000000000000000E+000,0.000000000000000E+000,0.382724774348222,0.113410335841837,0.496135110190059,0.113410335841837,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312843183894125 
 07/24  10:00:00,1.72626956464192,0.000000000000000E+000,0.000000000000000E+000,0.598689501223693,0.174081266425438,0.772770767649131,0.174081266425438,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269320741968322 
 07/24  11:00:00,1.75619546779550,0.000000000000000E+000,0.000000000000000E+000,0.642583576766550,0.182896457229069,0.825480033995618,0.182896457229069,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232154586589753 
 07/24  12:00:00,1.82247379934141,0.000000000000000E+000,0.000000000000000E+000,0.731709176841718,0.204112533315245,0.935821710156961,0.204112533315245,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203194492326502 
 07/24  13:00:00,1.92964111631853,0.000000000000000E+000,0.000000000000000E+000,0.846536021384945,0.233994876367243,1.08053089775219,0.233994876367243,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187529143209717 
 07/24  14:00:00,2.09653505189062,0.000000000000000E+000,0.000000000000000E+000,0.999222700192932,0.274271331604569,1.27349403179750,0.274271331604569,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170765534524619 
 07/24  15:00:00,2.34308228000690,0.000000000000000E+000,0.000000000000000E+000,1.17456194725371,0.319394722300829,1.49395666955453,0.319394722300829,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173765013561109 
 07/24  16:00:00,2.54653284331694,0.000000000000000E+000,0.000000000000000E+000,1.22907657639414,0.345899407840202,1.57497598423434,0.345899407840202,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194908242235412 
 07/24  17:00:00,2.85185671276668,0.000000000000000E+000,0.000000000000000E+000,1.29304233375273,0.375347839451426,1.66839017320415,0.375347839451426,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242233351045089 
 07/24  18:00:00,2.78861399994550,0.000000000000000E+000,0.000000000000000E+000,1.14654505957284,0.343598740011486,1.49014379958432,0.343598740011486,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287855644628576 
 07/24  19:00:00,2.65758055088034,0.000000000000000E+000,0.000000000000000E+000,1.02600685826789,0.312954117257024,1.33896097552491,0.312954117257024,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296845434905855 
 07/24  20:00:00,2.63134275011561,0.000000000000000E+000,0.000000000000000E+000,0.913634223180230,0.283989524647257,1.19762374782748,0.283989524647257,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.269936439025857 
 07/24  21:00:00,2.61188271991035,0.000000000000000E+000,0.000000000000000E+000,0.820054412984180,0.259040581634843,1.07909499461902,0.259040581634843,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237697213128591 
 07/24  22:00:00,2.22790597656707,0.000000000000000E+000,0.000000000000000E+000,0.716338875580142,0.227797731688077,0.944136607268218,0.227797731688077,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190465821516650 
 07/24  23:00:00,1.77554754792606,0.000000000000000E+000,0.000000000000000E+000,0.606809470401391,0.193939520348239,0.800748990749630,0.193939520348239,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140042983722583 
 07/24  24:00:00,1.31562114810047,0.000000000000000E+000,0.000000000000000E+000,0.493544511420243,0.158794125471535,0.652338636891778,0.158794125471535,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.454896311317360E-002 
 07/25  01:00:00,1.08423905697774,0.000000000000000E+000,0.000000000000000E+000,0.413609267121166,0.133500126851494,0.547109393972659,0.133500126851494,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.877774708967783E-002 
 07/25  02:00:00,0.951537037574968,0.000000000000000E+000,0.000000000000000E+000,0.353561236186871,0.114487033580353,0.468048269767225,0.114487033580353,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257194398639127E-002 
 07/25  03:00:00,0.881404817359754,0.000000000000000E+000,0.000000000000000E+000,0.307615063912735,9.992953775816098E-002,0.407544601670898,9.992953775816098E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441359262185232E-002 
 07/25  04:00:00,0.848740088026316,0.000000000000000E+000,0.000000000000000E+000,0.268756508365450,8.786471981543238E-002,0.356621228180882,8.786471981543238E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.383121696699826E-002 
 07/25  05:00:00,0.963310314289746,0.000000000000000E+000,0.000000000000000E+000,0.253246264278145,8.318433671493530E-002,0.336430600993079,8.318433671493530E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162405343315895 
 07/25  06:00:00,1.27302489641303,0.000000000000000E+000,0.000000000000000E+000,0.270043858583404,8.923974492082883E-002,0.359283603504233,8.923974492082883E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326548724923890 
 07/25  07:00:00,1.55837826996778,0.000000000000000E+000,0.000000000000000E+000,0.319159294869434,0.101782902306788,0.420942197176222,0.101782902306788,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367031915346672 
 07/25  08:00:00,1.52691915115352,0.000000000000000E+000,0.000000000000000E+000,0.357259901118826,0.109153624575486,0.466413525694311,0.109153624575486,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351810771911504 
 07/25  09:00:00,1.57470193055249,0.000000000000000E+000,0.000000000000000E+000,0.456724157742059,0.133376194285278,0.590100352027337,0.133376194285278,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312874910910528 
 07/25  10:00:00,1.82617319878839,0.000000000000000E+000,0.000000000000000E+000,0.678334143532586,0.194313102539069,0.872647246071655,0.194313102539069,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269347897692269 
 07/25  11:00:00,1.85002802066474,0.000000000000000E+000,0.000000000000000E+000,0.718034169106809,0.201255462252192,0.919289631359000,0.201255462252192,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232177542095604 
 07/25  12:00:00,1.93119999074131,0.000000000000000E+000,0.000000000000000E+000,0.819448562152609,0.225079617568435,1.04452817972104,0.225079617568435,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203214214162320 
 07/25  13:00:00,2.05298780778862,0.000000000000000E+000,0.000000000000000E+000,0.947705536766664,0.256154435323008,1.20385997208967,0.256154435323008,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187546760342320 
 07/25  14:00:00,2.24833991579703,0.000000000000000E+000,0.000000000000000E+000,1.12642198985086,0.298861269929894,1.42528325978075,0.298861269929894,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170781170447773 
 07/25  15:00:00,2.53136462285926,0.000000000000000E+000,0.000000000000000E+000,1.33403647109841,0.348186851488886,1.68222332258729,0.348186851488886,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173780703380715 
 07/25  16:00:00,2.75214931456513,0.000000000000000E+000,0.000000000000000E+000,1.40447068095296,0.376103409511379,1.78057409046434,0.376103409511379,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194926607253593 
 07/25  17:00:00,3.13524597212377,0.000000000000000E+000,0.000000000000000E+000,1.53124516635612,0.420511488088382,1.95175665444450,0.420511488088382,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242256129161812 
 07/25  18:00:00,3.05144431236905,0.000000000000000E+000,0.000000000000000E+000,1.36786092387512,0.385086434101676,1.75294735797680,0.385086434101676,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287882398659635 
 07/25  19:00:00,2.86951502819691,0.000000000000000E+000,0.000000000000000E+000,1.20258964305344,0.348278531617130,1.55086817467057,0.348278531617130,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296872713076758 
 07/25  20:00:00,2.80551664310696,0.000000000000000E+000,0.000000000000000E+000,1.05716200719588,0.314610762587856,1.37177276978374,0.314610762587856,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.269961310060958 
 07/25  21:00:00,2.75136580681159,0.000000000000000E+000,0.000000000000000E+000,0.933447538553850,0.285108653648771,1.21855619220262,0.285108653648771,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237719102446245 
 07/25  22:00:00,2.35804154082968,0.000000000000000E+000,0.000000000000000E+000,0.821441200674026,0.252814313416664,1.07425551409069,0.252814313416664,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190482478956787 
 07/25  23:00:00,1.89987837930007,0.000000000000000E+000,0.000000000000000E+000,0.706421890489563,0.218646326527609,0.925068217017173,0.218646326527609,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140054588829045 
 07/25  24:00:00,1.43473603332078,0.000000000000000E+000,0.000000000000000E+000,0.588065513072090,0.183382694278217,0.771448207350306,0.183382694278217,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.455427787495985E-002 
 07/26  01:00:00,1.18517665494686,0.000000000000000E+000,0.000000000000000E+000,0.492697019195478,0.155345277643952,0.648042296839428,0.155345277643952,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878244219203391E-002 
 07/26  02:00:00,1.03844225167201,0.000000000000000E+000,0.000000000000000E+000,0.421016508106681,0.133933459970134,0.554949968076814,0.133933459970134,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257545977384528E-002 
 07/26  03:00:00,0.951964379361750,0.000000000000000E+000,0.000000000000000E+000,0.361804362718575,0.116296267147891,0.478100629866467,0.116296267147891,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441712642828048E-002 
 07/26  04:00:00,0.913281236867699,0.000000000000000E+000,0.000000000000000E+000,0.318191771900769,0.102962854977176,0.421154626877946,0.102962854977176,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.383896711131782E-002 
 07/26  05:00:00,1.02297566436011,0.000000000000000E+000,0.000000000000000E+000,0.298879723690743,9.719012455621411E-002,0.396069848246958,9.719012455621411E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162431446132378 
 07/26  06:00:00,1.29504600143052,0.000000000000000E+000,0.000000000000000E+000,0.287243015062489,9.400236034739590E-002,0.381245375409884,9.400236034739590E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326608058035729 
 07/26  07:00:00,1.60431049471324,0.000000000000000E+000,0.000000000000000E+000,0.354587625834082,0.112216707896202,0.466804333730282,0.112216707896202,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367102003538071 
 07/26  08:00:00,1.57441494434201,0.000000000000000E+000,0.000000000000000E+000,0.394002786478760,0.119838121461958,0.513840907940720,0.119838121461958,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351879182853590 
 07/26  09:00:00,1.61380129846956,0.000000000000000E+000,0.000000000000000E+000,0.486990731624624,0.142147587310325,0.629138318934950,0.142147587310325,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312936311919996 
 07/26  10:00:00,1.88319090009877,0.000000000000000E+000,0.000000000000000E+000,0.723392999442253,0.206219239810583,0.929612239252835,0.206219239810583,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269400605821472 
 07/26  11:00:00,1.90716170720641,0.000000000000000E+000,0.000000000000000E+000,0.763821016955914,0.212557649248468,0.976378666204380,0.212557649248468,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232222193791900 
 07/26  12:00:00,2.00443693004893,0.000000000000000E+000,0.000000000000000E+000,0.879108255662506,0.238618492237672,1.11772674790018,0.238618492237672,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203252585290797 
 07/26  13:00:00,2.12323439479001,0.000000000000000E+000,0.000000000000000E+000,1.00402903613151,0.270043120048183,1.27407215617969,0.270043120048183,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187581163253697 
 07/26  14:00:00,2.25672033236039,0.000000000000000E+000,0.000000000000000E+000,1.13142069448195,0.302212400018132,1.43363309450008,0.302212400018132,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170811752291810 
 07/26  15:00:00,2.48971208369321,0.000000000000000E+000,0.000000000000000E+000,1.29724726838380,0.343292737873226,1.64054000625702,0.343292737873226,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173811480544937 
 07/26  16:00:00,2.74079554749403,0.000000000000000E+000,0.000000000000000E+000,1.39283819602645,0.376346229612785,1.76918442563924,0.376346229612785,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194962505007591 
 07/26  17:00:00,3.11855108065809,0.000000000000000E+000,0.000000000000000E+000,1.51673001888304,0.418287477462061,1.93501749634511,0.418287477462061,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242300395795528 
 07/26  18:00:00,3.07749456589902,0.000000000000000E+000,0.000000000000000E+000,1.38821689871008,0.390728404632418,1.77894530334249,0.390728404632418,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287934706823926 
 07/26  19:00:00,2.96424164689103,0.000000000000000E+000,0.000000000000000E+000,1.27913801689792,0.366403350491465,1.64554136738939,0.366403350491465,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296926139052080 
 07/26  20:00:00,2.94119168083243,0.000000000000000E+000,0.000000000000000E+000,1.16786367212258,0.339535422728249,1.50739909485083,0.339535422728249,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270010022719322 
 07/26  21:00:00,2.91891446151090,0.000000000000000E+000,0.000000000000000E+000,1.06979273763097,0.316269222370342,1.38606196000131,0.316269222370342,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237761989346852 
 07/26  22:00:00,2.51521634891363,0.000000000000000E+000,0.000000000000000E+000,0.948206805484760,0.283190604302405,1.23139740978716,0.283190604302405,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190515391344265 
 07/26  23:00:00,2.03428891823056,0.000000000000000E+000,0.000000000000000E+000,0.813527099342070,0.245930320830335,1.05945742017241,0.245930320830335,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140075924604309 
 07/26  24:00:00,1.55489268444274,0.000000000000000E+000,0.000000000000000E+000,0.683051069553588,0.208543306153352,0.891594375706938,0.208543306153352,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.456476064028884E-002 
 07/27  01:00:00,1.28744872516412,0.000000000000000E+000,0.000000000000000E+000,0.572723678750582,0.177583721840398,0.750307400590979,0.177583721840398,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878940865774263E-002 
 07/27  02:00:00,1.12553870881875,0.000000000000000E+000,0.000000000000000E+000,0.488561903021201,0.153479285445191,0.642041188466393,0.153479285445191,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258069653099801E-002 
 07/27  03:00:00,1.02643936783872,0.000000000000000E+000,0.000000000000000E+000,0.419035085848548,0.133534609314953,0.552569695163500,0.133534609314953,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.442304960821346E-002 
 07/27  04:00:00,0.981014161292337,0.000000000000000E+000,0.000000000000000E+000,0.370111159053188,0.118763686801746,0.488874845854933,0.118763686801746,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.385167255896745E-002 
 07/27  05:00:00,1.08642451424421,0.000000000000000E+000,0.000000000000000E+000,0.347427042911584,0.112052551264569,0.459479594176153,0.112052551264569,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162470550087285 
 07/27  06:00:00,1.36185041923721,0.000000000000000E+000,0.000000000000000E+000,0.338166244388607,0.109793833559189,0.447960077947798,0.109793833559189,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326697773304512 
 07/27  07:00:00,1.65599243233325,0.000000000000000E+000,0.000000000000000E+000,0.394105601210254,0.124276113829826,0.518381715040079,0.124276113829826,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367206559848288 
 07/27  08:00:00,1.60726635164273,0.000000000000000E+000,0.000000000000000E+000,0.418536864204229,0.128053864410230,0.546590728614458,0.128053864410230,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351980769480574 
 07/27  09:00:00,1.62138141580251,0.000000000000000E+000,0.000000000000000E+000,0.491375699103261,0.145251601866151,0.636627300969411,0.145251601866151,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313027447218474 
 07/27  10:00:00,1.86926856649867,0.000000000000000E+000,0.000000000000000E+000,0.710431114601512,0.205180571433529,0.915611686035041,0.205180571433529,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269478825439169 
 07/27  11:00:00,1.89878473825516,0.000000000000000E+000,0.000000000000000E+000,0.755370941231222,0.212564446344033,0.967935387575254,0.212564446344033,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232288503469776 
 07/27  12:00:00,1.99506163976987,0.000000000000000E+000,0.000000000000000E+000,0.869557364615416,0.238737073444193,1.10829443805961,0.238737073444193,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203309604852304 
 07/27  13:00:00,2.09608201097058,0.000000000000000E+000,0.000000000000000E+000,0.980185404418699,0.266683270820669,1.24686867523937,0.266683270820669,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187632260374589 
 07/27  14:00:00,2.24881079834167,0.000000000000000E+000,0.000000000000000E+000,1.12239899724919,0.303278826552592,1.42567782380178,0.303278826552592,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170857488971388 
 07/27  15:00:00,2.48554048245237,0.000000000000000E+000,0.000000000000000E+000,1.29076279812352,0.345559670239129,1.63632246836265,0.345559670239129,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173857417198465 
 07/27  16:00:00,2.76482617376484,0.000000000000000E+000,0.000000000000000E+000,1.41448019403873,0.378683264656822,1.79316345869555,0.378683264656822,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195014098222086 
 07/27  17:00:00,3.25801228413049,0.000000000000000E+000,0.000000000000000E+000,1.63636166953377,0.438052470147212,2.07441413968098,0.438052470147212,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242364955932047 
 07/27  18:00:00,3.26988879282225,0.000000000000000E+000,0.000000000000000E+000,1.55497911057237,0.416283083749681,1.97126219432205,0.416283083749681,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288012042767594 
 07/27  19:00:00,3.09572414390994,0.000000000000000E+000,0.000000000000000E+000,1.39145621849214,0.385488262605783,1.77694448109793,0.385488262605783,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297005522362447 
 07/27  20:00:00,3.00985743864275,0.000000000000000E+000,0.000000000000000E+000,1.22513601090805,0.350856547949117,1.57599255885717,0.350856547949117,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270082316523296 
 07/27  21:00:00,2.92783442898697,0.000000000000000E+000,0.000000000000000E+000,1.07660518406465,0.318313243756697,1.39491842782135,0.318313243756697,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237825489002889 
 07/27  22:00:00,2.50586456083785,0.000000000000000E+000,0.000000000000000E+000,0.940065525456572,0.281931618919215,1.22199714437579,0.281931618919215,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190563868679860 
 07/27  23:00:00,2.01680575778082,0.000000000000000E+000,0.000000000000000E+000,0.798585190114108,0.243356874178137,1.04194206429225,0.243356874178137,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140108120034724 
 07/27  24:00:00,1.53075620331741,0.000000000000000E+000,0.000000000000000E+000,0.662726725018981,0.204716315934560,0.867443040953541,0.204716315934560,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.457961426834949E-002 
 07/28  01:00:00,1.28934617498333,0.000000000000000E+000,0.000000000000000E+000,0.574167105963628,0.178028975465648,0.752196081429275,0.178028975465648,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.879817763865281E-002 
 07/28  02:00:00,1.15270420964217,0.000000000000000E+000,0.000000000000000E+000,0.510588923754598,0.158611017053374,0.669199940807972,0.158611017053374,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258744501284624E-002 
 07/28  03:00:00,1.07676316133304,0.000000000000000E+000,0.000000000000000E+000,0.459582059378467,0.143303171857723,0.602885231236191,0.143303171857723,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.443130702984690E-002 
 07/28  04:00:00,1.03498887337077,0.000000000000000E+000,0.000000000000000E+000,0.413072508586681,0.129760313850651,0.542832822437330,0.129760313850651,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.386840805500555E-002 
 07/28  05:00:00,1.13865813377665,0.000000000000000E+000,0.000000000000000E+000,0.388669874305637,0.122991762466320,0.511661636771957,0.122991762466320,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162522127023920 
 07/28  06:00:00,1.44048028323092,0.000000000000000E+000,0.000000000000000E+000,0.399232973100212,0.127238407532547,0.526471380632759,0.127238407532547,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326816334613259 
 07/28  07:00:00,1.72744922632557,0.000000000000000E+000,0.000000000000000E+000,0.450928482381469,0.138771625294642,0.589700107676111,0.138771625294642,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367344961204573 
 07/28  08:00:00,1.69254325529964,0.000000000000000E+000,0.000000000000000E+000,0.487138408306945,0.144594574706350,0.631732983013296,0.144594574706350,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352115418738643 
 07/28  09:00:00,1.74621779399530,0.000000000000000E+000,0.000000000000000E+000,0.592472874491198,0.168869782944715,0.761342657435914,0.168869782944715,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313148468944766 
 07/28  10:00:00,2.04519857994525,0.000000000000000E+000,0.000000000000000E+000,0.853055063404869,0.238382596504708,1.09143765990958,0.238382596504708,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269582865011211 
 07/28  11:00:00,2.07153385968416,0.000000000000000E+000,0.000000000000000E+000,0.895776513518926,0.244819738067448,1.14059625158638,0.244819738067448,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232376760887652 
 07/28  12:00:00,2.15720440527207,0.000000000000000E+000,0.000000000000000E+000,1.00206197910182,0.268299372771437,1.27036135187326,0.268299372771437,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203385456540857 
 07/28  13:00:00,2.25649440232331,0.000000000000000E+000,0.000000000000000E+000,1.11217263403563,0.295040425948505,1.40721305998413,0.295040425948505,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187700266982556 
 07/28  14:00:00,2.39663528338115,0.000000000000000E+000,0.000000000000000E+000,1.24537072522227,0.328071162644515,1.57344188786679,0.328071162644515,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170917909945854 
 07/28  15:00:00,2.62219391512855,0.000000000000000E+000,0.000000000000000E+000,1.40598331182901,0.366931156462246,1.77291446829126,0.366931156462246,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173918849946036 
 07/28  16:00:00,2.90374079522136,0.000000000000000E+000,0.000000000000000E+000,1.52918333796389,0.402824109912191,1.93200744787609,0.402824109912191,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195084730498072 
 07/28  17:00:00,3.36458262162072,0.000000000000000E+000,0.000000000000000E+000,1.72368997792391,0.457206237001175,2.18089621492508,0.457206237001175,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242453218178181 
 07/28  18:00:00,3.31904740422299,0.000000000000000E+000,0.000000000000000E+000,1.59366014224250,0.426657781630091,2.02031792387259,0.426657781630091,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288114924617800 
 07/28  19:00:00,3.11115848821238,0.000000000000000E+000,0.000000000000000E+000,1.40346600442293,0.388807688359516,1.79227369278245,0.388807688359516,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297110654980362 
 07/28  20:00:00,3.01469561194100,0.000000000000000E+000,0.000000000000000E+000,1.22883937487540,0.351895603358599,1.58073497823400,0.351895603358599,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270178070444743 
 07/28  21:00:00,2.92741577870672,0.000000000000000E+000,0.000000000000000E+000,1.07623581183992,0.318179796835670,1.39441560867559,0.318179796835670,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237909657868391 
 07/28  22:00:00,2.52531555975508,0.000000000000000E+000,0.000000000000000E+000,0.956337951882805,0.285045989069795,1.24138394095260,0.285045989069795,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190628071020278 
 07/28  23:00:00,2.06221747794690,0.000000000000000E+000,0.000000000000000E+000,0.836466615633193,0.250844210913167,1.08731082654636,0.250844210913167,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140151077946695 
 07/28  24:00:00,1.59205326811089,0.000000000000000E+000,0.000000000000000E+000,0.713130338694489,0.215588576951148,0.928718915645638,0.215588576951148,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.460080436974018E-002 
 07/29  01:00:00,1.35127195772768,0.000000000000000E+000,0.000000000000000E+000,0.619217956532402,0.188694058682341,0.807912015214742,0.188694058682341,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.106099936457847E-002 
 07/29  02:00:00,1.20426331185589,0.000000000000000E+000,0.000000000000000E+000,0.548318751986456,0.168077398547723,0.716396150534181,0.168077398547723,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.433909698413642E-002 
 07/29  03:00:00,1.11806757395777,0.000000000000000E+000,0.000000000000000E+000,0.489672947915456,0.151267262858968,0.640940210774425,0.151267262858968,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.631533485204100E-002 
 07/29  04:00:00,1.07099279872574,0.000000000000000E+000,0.000000000000000E+000,0.435882642718193,0.136443227240901,0.572325869959096,0.136443227240901,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.770812813580999E-002 
 07/29  05:00:00,1.17366244079987,0.000000000000000E+000,0.000000000000000E+000,0.402967543884705,0.127987560630101,0.530955104514808,0.127987560630101,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174136270426769 
 07/29  06:00:00,1.48250558296479,0.000000000000000E+000,0.000000000000000E+000,0.401883642928679,0.129204250395662,0.531087893324341,0.129204250395662,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353599600937635 
 07/29  07:00:00,1.78910487735228,0.000000000000000E+000,0.000000000000000E+000,0.456555460845835,0.142131127776355,0.598686588622190,0.142131127776355,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398852752436544 
 07/29  08:00:00,1.76074418443635,0.000000000000000E+000,0.000000000000000E+000,0.488925635503282,0.146638927150984,0.635564562654268,0.146638927150984,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384047441392343 
 07/29  09:00:00,1.81927801238788,0.000000000000000E+000,0.000000000000000E+000,0.590360662432827,0.170490773496102,0.760851435928931,0.170490773496102,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341668814353597 
 07/29  10:00:00,2.08778451713934,0.000000000000000E+000,0.000000000000000E+000,0.825375706192539,0.233756159067075,1.05913186525961,0.233756159067075,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293558326832979 
 07/29  11:00:00,2.08816882529178,0.000000000000000E+000,0.000000000000000E+000,0.849677253321234,0.235403065348302,1.08508031866954,0.235403065348302,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252038857902095 
 07/29  12:00:00,2.15335045001507,0.000000000000000E+000,0.000000000000000E+000,0.945186914092093,0.256590330130375,1.20177724422247,0.256590330130375,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220305064595155 
 07/29  13:00:00,2.11925526680625,0.000000000000000E+000,0.000000000000000E+000,0.943640674110402,0.268069131047976,1.21170980515838,0.268069131047976,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202376318906110 
 07/29  14:00:00,2.09249649439666,0.000000000000000E+000,0.000000000000000E+000,0.937979389052205,0.278849319761586,1.21682870881379,0.278849319761586,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184266696538700 
 07/29  15:00:00,1.99070958869265,0.000000000000000E+000,0.000000000000000E+000,0.833084310564832,0.257840380200429,1.09092469076526,0.257840380200429,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187365298533694 
 07/29  16:00:00,2.05202503542905,0.000000000000000E+000,0.000000000000000E+000,0.782307016088584,0.245158729897435,1.02746574598602,0.245158729897435,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211992724613782 
 07/29  17:00:00,2.22302907404975,0.000000000000000E+000,0.000000000000000E+000,0.745908235214847,0.237086170993303,0.982994406208149,0.237086170993303,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263449520827426 
 07/29  18:00:00,2.27660697908996,0.000000000000000E+000,0.000000000000000E+000,0.692666369519186,0.222826597841685,0.915492967360871,0.222826597841685,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316189113008680 
 07/29  19:00:00,2.23503346833302,0.000000000000000E+000,0.000000000000000E+000,0.643252703909760,0.206888128780210,0.850140832689972,0.206888128780210,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328873713604135 
 07/29  20:00:00,2.29689105947027,0.000000000000000E+000,0.000000000000000E+000,0.603875293352404,0.194181127286889,0.798056420639295,0.194181127286889,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300196677356833 
 07/29  21:00:00,2.35724197863640,0.000000000000000E+000,0.000000000000000E+000,0.577980602627198,0.185827209921780,0.763807812548978,0.185827209921780,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262736767970914 
 07/29  22:00:00,2.01345491653951,0.000000000000000E+000,0.000000000000000E+000,0.515300797171566,0.166213732467138,0.681514529638704,0.166213732467138,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210343604559764 
 07/29  23:00:00,1.58021659968429,0.000000000000000E+000,0.000000000000000E+000,0.436170135417396,0.141141594019280,0.577311729436675,0.141141594019280,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152614439030120 
 07/29  24:00:00,1.14345817060216,0.000000000000000E+000,0.000000000000000E+000,0.354068590221626,0.114939510872793,0.469008101094420,0.114939510872793,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.914283307647886E-002 
 07/30  01:00:00,0.937386284100411,0.000000000000000E+000,0.000000000000000E+000,0.297220363533837,9.679204420961203E-002,0.394012407743449,9.679204420961203E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.107493320859998E-002 
 07/30  02:00:00,0.828190964585455,0.000000000000000E+000,0.000000000000000E+000,0.256614453808468,8.369933964231899E-002,0.340313793450786,8.369933964231899E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.434910679709343E-002 
 07/30  03:00:00,0.776580409373389,0.000000000000000E+000,0.000000000000000E+000,0.225619872549025,7.382152118174441E-002,0.299441393730771,7.382152118174441E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.632698731131713E-002 
 07/30  04:00:00,0.766326839656917,0.000000000000000E+000,0.000000000000000E+000,0.201499956247138,6.613419851503120E-002,0.267634154762169,6.613419851503120E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.773388426391210E-002 
 07/30  05:00:00,0.905122639808199,0.000000000000000E+000,0.000000000000000E+000,0.197357648297618,6.497411499865959E-002,0.262331763296278,6.497411499865959E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174219810653625 
 07/30  06:00:00,1.25056636459511,0.000000000000000E+000,0.000000000000000E+000,0.224741610712026,7.421485077601284E-002,0.298956461488039,7.421485077601284E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353791814404250 
 07/30  07:00:00,1.55106872047677,0.000000000000000E+000,0.000000000000000E+000,0.273324524945017,8.710044040296824E-002,0.360424965347986,8.710044040296824E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399078218835247 
 07/30  08:00:00,1.53706859131295,0.000000000000000E+000,0.000000000000000E+000,0.315375879649171,9.629060672297068E-002,0.411666486372142,9.629060672297068E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384269924551074 
 07/30  09:00:00,1.59566531400358,0.000000000000000E+000,0.000000000000000E+000,0.415708338371491,0.121329772270767,0.537038110642256,0.121329772270767,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341869441255970 
 07/30  10:00:00,1.85479385347554,0.000000000000000E+000,0.000000000000000E+000,0.642119190892489,0.183849485253417,0.825968676145907,0.183849485253417,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293730852282886 
 07/30  11:00:00,1.87772562441588,0.000000000000000E+000,0.000000000000000E+000,0.683103540176278,0.191387560070091,0.874491100246370,0.191387560070091,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252184875449358 
 07/30  12:00:00,1.95000793082600,0.000000000000000E+000,0.000000000000000E+000,0.783245852633953,0.215063196306611,0.998309048940564,0.215063196306611,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220430740687993 
 07/30  13:00:00,2.03994096236477,0.000000000000000E+000,0.000000000000000E+000,0.888351474109194,0.243931869141207,1.13228334325040,0.243931869141207,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202488476372605 
 07/30  14:00:00,2.15147018156396,0.000000000000000E+000,0.000000000000000E+000,1.00088547604617,0.274817397113606,1.27570287315977,0.274817397113606,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184366219360021 
 07/30  15:00:00,2.33103708443986,0.000000000000000E+000,0.000000000000000E+000,1.12285690562621,0.308293442256845,1.43115034788306,0.308293442256845,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187467137163109 
 07/30  16:00:00,2.51157233774756,0.000000000000000E+000,0.000000000000000E+000,1.16432970206395,0.322566622570631,1.48689632463459,0.322566622570631,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212109448283721 
 07/30  17:00:00,2.89997958771765,0.000000000000000E+000,0.000000000000000E+000,1.29784199677061,0.361957131212687,1.65979912798330,0.361957131212687,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263595312720183 
 07/30  18:00:00,2.88999639870119,0.000000000000000E+000,0.000000000000000E+000,1.19298429810476,0.335725350670138,1.52870964877490,0.335725350670138,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316361851205879 
 07/30  19:00:00,2.75604080706584,0.000000000000000E+000,0.000000000000000E+000,1.06314313401134,0.307827326933720,1.37097046094506,0.307827326933720,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329051424081862 
 07/30  20:00:00,2.72853229228966,0.000000000000000E+000,0.000000000000000E+000,0.947556684145330,0.281978086489253,1.22953477063458,0.281978086489253,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300359560180934 
 07/30  21:00:00,2.70047350233717,0.000000000000000E+000,0.000000000000000E+000,0.847898999039209,0.258997636505984,1.10689663554519,0.258997636505984,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262879468675465 
 07/30  22:00:00,2.31077631050979,0.000000000000000E+000,0.000000000000000E+000,0.747694838284175,0.231032244096705,0.978727082380881,0.231032244096705,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210452445787873 
 07/30  23:00:00,1.84105795671495,0.000000000000000E+000,0.000000000000000E+000,0.638827320947576,0.199254023011911,0.838081343959486,0.199254023011911,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152686181537976 
 07/30  24:00:00,1.36664749664171,0.000000000000000E+000,0.000000000000000E+000,0.526217705740381,0.165945686716133,0.692163392456513,0.165945686716133,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.917686775393351E-002 
 07/31  01:00:00,1.13282613274649,0.000000000000000E+000,0.000000000000000E+000,0.452443380109053,0.143190020553280,0.595633400662331,0.143190020553280,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.884081616875750E-002 
 07/31  02:00:00,1.00611924421526,0.000000000000000E+000,0.000000000000000E+000,0.396616474234426,0.125967620119544,0.522584094353969,0.125967620119544,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.261832603993438E-002 
 07/31  03:00:00,0.941110910949785,0.000000000000000E+000,0.000000000000000E+000,0.354279815518284,0.112918643049527,0.467198458567812,0.112918643049527,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.446582931497054E-002 
 07/31  04:00:00,0.906739432729702,0.000000000000000E+000,0.000000000000000E+000,0.313671330329819,0.100840898425029,0.414512228754846,0.100840898425029,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.393956109641850E-002 
 07/31  05:00:00,1.01538435944683,0.000000000000000E+000,0.000000000000000E+000,0.293010641204387,9.514653575999271E-002,0.388157176964379,9.514653575999271E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162752812501682 
 07/31  06:00:00,1.28594882343596,0.000000000000000E+000,0.000000000000000E+000,0.279819728660162,9.159202926300423E-002,0.371411757923169,9.159202926300423E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327344497527883 
 07/31  07:00:00,1.60325712127217,0.000000000000000E+000,0.000000000000000E+000,0.353419199806550,0.111471528412980,0.464890728219529,0.111471528412980,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367962235607761 
