Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/31  08:00:00,1.57854598212518,0.000000000000000E+000,0.000000000000000E+000,0.397064550040264,0.120070155289550,0.517134705329814,0.120070155289550,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352716423247666 
 07/31  09:00:00,1.64100219225741,0.000000000000000E+000,0.000000000000000E+000,0.508667335375373,0.146919890156523,0.655587225531897,0.146919890156523,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313688299110894 
 07/31  10:00:00,1.86627559810128,0.000000000000000E+000,0.000000000000000E+000,0.709689505942109,0.202361797779091,0.912051303721198,0.202361797779091,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270046239355620 
 07/31  11:00:00,1.87685589576489,0.000000000000000E+000,0.000000000000000E+000,0.737459343325128,0.208066290729101,0.945525634054227,0.208066290729101,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232769414500528 
 07/31  12:00:00,1.93215366860265,0.000000000000000E+000,0.000000000000000E+000,0.817395580777153,0.227577552819062,1.04497313359621,0.227577552819062,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203722938148482 
 07/31  13:00:00,2.02327499893554,0.000000000000000E+000,0.000000000000000E+000,0.919883674762215,0.253807647687771,1.17369132244998,0.253807647687771,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188002601128936 
 07/31  14:00:00,2.15306750464840,0.000000000000000E+000,0.000000000000000E+000,1.04362546617798,0.285979310744429,1.32960477692241,0.285979310744429,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171187242157486 
 07/31  15:00:00,2.36492545923247,0.000000000000000E+000,0.000000000000000E+000,1.19179273309774,0.323581143465960,1.51537387656370,0.323581143465960,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174190985777518 
 07/31  16:00:00,2.53045246056478,0.000000000000000E+000,0.000000000000000E+000,1.21542071074167,0.342988608603684,1.55840931934536,0.342988608603684,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195394524372230 
 07/31  17:00:00,2.79003574144770,0.000000000000000E+000,0.000000000000000E+000,1.24276650807861,0.363192062199498,1.60595857027811,0.363192062199498,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242843982652147 
 07/31  18:00:00,2.71253604232900,0.000000000000000E+000,0.000000000000000E+000,1.08485549905777,0.328489719490315,1.41334521854808,0.328489719490315,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288576268048316 
 07/31  19:00:00,2.62475642357790,0.000000000000000E+000,0.000000000000000E+000,1.00163798138956,0.303763955383598,1.30540193677316,0.303763955383598,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297580346355175 
 07/31  20:00:00,2.66376175403098,0.000000000000000E+000,0.000000000000000E+000,0.943381262655470,0.285992098416332,1.22937336107180,0.285992098416332,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270605829696909 
 07/31  21:00:00,2.69665835265018,0.000000000000000E+000,0.000000000000000E+000,0.892316382931224,0.270965874550781,1.16328225748201,0.270965874550781,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238285583005444 
 07/31  22:00:00,2.32977911237903,0.000000000000000E+000,0.000000000000000E+000,0.800925859694372,0.244634634236336,1.04556049393071,0.244634634236336,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190915070666122 
 07/31  23:00:00,1.88614558401799,0.000000000000000E+000,0.000000000000000E+000,0.697257777068178,0.213791238801794,0.911049015869971,0.213791238801794,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140340994694166 
 07/31  24:00:00,1.44562023020397,0.000000000000000E+000,0.000000000000000E+000,0.598650296267273,0.183545606191066,0.782195902458341,0.183545606191066,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.469077965011618E-002 
 08/01  01:00:00,1.23744573711210,0.000000000000000E+000,0.000000000000000E+000,0.539351309479316,0.164053866583733,0.703405176063049,0.164053866583733,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.886078337344541E-002 
 08/01  02:00:00,1.12160128786903,0.000000000000000E+000,0.000000000000000E+000,0.488884929620686,0.148999668791450,0.637884598412137,0.148999668791450,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.263290774282862E-002 
 08/01  03:00:00,1.06214419075948,0.000000000000000E+000,0.000000000000000E+000,0.450481719358254,0.137565899810512,0.588047619168766,0.137565899810512,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.448299063099569E-002 
 08/01  04:00:00,1.04574346793992,0.000000000000000E+000,0.000000000000000E+000,0.423870350571326,0.129445093792433,0.553315444363757,0.129445093792433,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.397342280501924E-002 
 08/01  05:00:00,1.17846924421018,0.000000000000000E+000,0.000000000000000E+000,0.421768407231911,0.128813269497942,0.550581676729853,0.128813269497942,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.162856685910665 
 08/01  06:00:00,1.52902014605135,0.000000000000000E+000,0.000000000000000E+000,0.459400623317971,0.140321589052712,0.599722212370686,0.140321589052712,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.327580493825872 
 08/01  07:00:00,1.82769003441927,0.000000000000000E+000,0.000000000000000E+000,0.501386442824442,0.151655886242446,0.653042329066887,0.151655886242446,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368237478789525 
 08/01  08:00:00,1.79928451187510,0.000000000000000E+000,0.000000000000000E+000,0.546349088964980,0.159536297129928,0.705885386094907,0.159536297129928,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.352983247903603 
 08/01  09:00:00,1.78085431584466,0.000000000000000E+000,0.000000000000000E+000,0.608396323306775,0.175784659121956,0.784180982428731,0.175784659121956,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.313927789472503 
 08/01  10:00:00,2.11073298653465,0.000000000000000E+000,0.000000000000000E+000,0.899684431502508,0.250385534391344,1.15006996589385,0.250385534391344,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270252075276756 
 08/01  11:00:00,2.16010373404565,0.000000000000000E+000,0.000000000000000E+000,0.964174570957104,0.258191475415643,1.22236604637275,0.258191475415643,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.232943950123198 
 08/01  12:00:00,2.25467320611006,0.000000000000000E+000,0.000000000000000E+000,1.07935771234269,0.281752021682706,1.36110973402540,0.281752021682706,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.203872984887133 
 08/01  13:00:00,2.42226137072495,0.000000000000000E+000,0.000000000000000E+000,1.24869760790381,0.317612509485854,1.56631011738967,0.317612509485854,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188137287639079 
 08/01  14:00:00,2.61225337840945,0.000000000000000E+000,0.000000000000000E+000,1.42508034893521,0.357357206750156,1.78243755568536,0.357357206750156,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171307446816011 
 08/01  15:00:00,2.86175800813474,0.000000000000000E+000,0.000000000000000E+000,1.60370825251397,0.402143876874714,2.00585212938868,0.402143876874714,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174312391515229 
 08/01  16:00:00,3.24489562422159,0.000000000000000E+000,0.000000000000000E+000,1.81606393523270,0.450026183520084,2.26609011875279,0.450026183520084,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195534435208179 
 08/01  17:00:00,3.79931822841218,0.000000000000000E+000,0.000000000000000E+000,2.07880030021825,0.521242454440016,2.60004275465827,0.521242454440016,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243016549066095 
 08/01  18:00:00,3.71866877066411,0.000000000000000E+000,0.000000000000000E+000,1.90437665298638,0.484345975625959,2.38872262861234,0.484345975625959,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.288779269627339 
 08/01  19:00:00,3.53233711940685,0.000000000000000E+000,0.000000000000000E+000,1.69944549403161,0.449776947959070,2.14922244199068,0.449776947959070,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.297787230563030 
 08/01  20:00:00,3.36947665848892,0.000000000000000E+000,0.000000000000000E+000,1.44331809029174,0.401703902100281,1.84502199239202,0.401703902100281,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.270795948513941 
 08/01  21:00:00,3.28289419947709,0.000000000000000E+000,0.000000000000000E+000,1.31969060966989,0.371338130947778,1.69102874061767,0.371338130947778,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238452838008552 
 08/01  22:00:00,2.81502939033102,0.000000000000000E+000,0.000000000000000E+000,1.19651917613086,0.336612274230665,1.53313145036152,0.336612274230665,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191043065207177 
 08/01  23:00:00,2.35325669116061,0.000000000000000E+000,0.000000000000000E+000,1.07578796601856,0.302621139936513,1.37840910595507,0.302621139936513,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140425877066691 
 08/01  24:00:00,1.82363339328556,0.000000000000000E+000,0.000000000000000E+000,0.902519607071700,0.260653707984027,1.16317331505572,0.260653707984027,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.473167603843550E-002 
 08/02  01:00:00,1.52386401810763,0.000000000000000E+000,0.000000000000000E+000,0.763942016162307,0.225859391310663,0.989801407472970,0.225859391310663,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.888283295905895E-002 
 08/02  02:00:00,1.35791413504920,0.000000000000000E+000,0.000000000000000E+000,0.673104063178234,0.201078004685248,0.874182067863481,0.201078004685248,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.264828547165302E-002 
 08/02  03:00:00,1.27902023851925,0.000000000000000E+000,0.000000000000000E+000,0.619765886652774,0.185140666229391,0.804906552882166,0.185140666229391,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.450010467737219E-002 
 08/02  04:00:00,1.20275061095102,0.000000000000000E+000,0.000000000000000E+000,0.544098579681699,0.166188522374203,0.710287102055902,0.166188522374203,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.400890812397386E-002 
 08/02  05:00:00,1.31381910194925,0.000000000000000E+000,0.000000000000000E+000,0.525354624781758,0.160462502921953,0.685817127703710,0.160462502921953,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.162971092675875 
 08/02  06:00:00,1.64707771815578,0.000000000000000E+000,0.000000000000000E+000,0.549632876604397,0.167884205214665,0.717517081819062,0.167884205214665,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.327843196481922 
 08/02  07:00:00,1.95066869096078,0.000000000000000E+000,0.000000000000000E+000,0.597273265518525,0.178440170492002,0.775713436010527,0.178440170492002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368545028387390 
 08/02  08:00:00,1.91124702140723,0.000000000000000E+000,0.000000000000000E+000,0.634331269389351,0.183217418237484,0.817548687626835,0.183217418237484,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353282455903802 
 08/02  09:00:00,1.95483416272462,0.000000000000000E+000,0.000000000000000E+000,0.749403188331157,0.208488900807780,0.957892089138936,0.208488900807780,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314196529642253 
 08/02  10:00:00,2.35612190730512,0.000000000000000E+000,0.000000000000000E+000,1.10064651138762,0.294581561864511,1.39522807325212,0.294581561864511,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270482888688953 
 08/02  11:00:00,2.35933727887340,0.000000000000000E+000,0.000000000000000E+000,1.12725523652956,0.294148792828413,1.42140402935798,0.294148792828413,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233139511965717 
 08/02  12:00:00,1.78400072213924,0.000000000000000E+000,0.000000000000000E+000,0.673257636800873,0.217011986327649,0.890269623128523,0.217011986327649,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204040611813189 
 08/02  13:00:00,1.59823073503911,0.000000000000000E+000,0.000000000000000E+000,0.560023427828745,0.182106334651875,0.742129762480618,0.182106334651875,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188287006862291 
 08/02  14:00:00,1.58938558174709,0.000000000000000E+000,0.000000000000000E+000,0.574559031813919,0.184877486585175,0.759436518399095,0.184877486585175,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171440687439917 
 08/02  15:00:00,1.64301037119170,0.000000000000000E+000,0.000000000000000E+000,0.598205398303175,0.188765090048900,0.786970488352076,0.188765090048900,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174446395608793 
 08/02  16:00:00,1.93599758355501,0.000000000000000E+000,0.000000000000000E+000,0.736882166285775,0.220158173844975,0.957040340130751,0.220158173844975,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195686173163648 
 08/02  17:00:00,2.40336763700312,0.000000000000000E+000,0.000000000000000E+000,0.934101650126261,0.269796633360318,1.20389828348658,0.269796633360318,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243210428828727 
 08/02  18:00:00,2.47719446795027,0.000000000000000E+000,0.000000000000000E+000,0.887787399839943,0.259231058831115,1.14701845867106,0.259231058831115,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289009136854769 
 08/02  19:00:00,2.40828355156148,0.000000000000000E+000,0.000000000000000E+000,0.785067427497528,0.239867547314235,1.02493497481176,0.239867547314235,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298021129896585 
 08/02  20:00:00,2.44683158344103,0.000000000000000E+000,0.000000000000000E+000,0.701016273593678,0.221149182815703,0.922165456409380,0.221149182815703,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271007409448684 
 08/02  21:00:00,2.45534455022434,0.000000000000000E+000,0.000000000000000E+000,0.654617151801669,0.208676312254020,0.863293464055688,0.208676312254020,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238638465317789 
 08/02  22:00:00,2.06137917127165,0.000000000000000E+000,0.000000000000000E+000,0.590973766845819,0.188366110343455,0.779339877189272,0.188366110343455,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191184419320073 
 08/02  23:00:00,1.63555473203799,0.000000000000000E+000,0.000000000000000E+000,0.499911868816445,0.160702006880834,0.660613875697278,0.160702006880834,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140519148201871 
 08/02  24:00:00,1.19300219249553,0.000000000000000E+000,0.000000000000000E+000,0.401993885606540,0.130505382719564,0.532499268326107,0.130505382719564,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.477452197802637E-002 
 08/03  01:00:00,0.974633089849162,0.000000000000000E+000,0.000000000000000E+000,0.331932385255435,0.108616002501152,0.440548387756587,0.108616002501152,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.890492441697349E-002 
 08/03  02:00:00,0.851553924823681,0.000000000000000E+000,0.000000000000000E+000,0.276501921108382,9.130430543282840E-002,0.367806226541210,9.130430543282840E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.266391656840677E-002 
 08/03  03:00:00,0.809602540769367,0.000000000000000E+000,0.000000000000000E+000,0.252766450858194,8.270471361947908E-002,0.335471164477672,8.270471361947908E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.451779533197998E-002 
 08/03  04:00:00,0.797123793473025,0.000000000000000E+000,0.000000000000000E+000,0.229521332716847,7.510007668040966E-002,0.304621409397258,7.510007668040966E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.404778330462092E-002 
 08/03  05:00:00,0.916675643499364,0.000000000000000E+000,0.000000000000000E+000,0.216917117551266,7.163019857181219E-002,0.288547316123079,7.163019857181219E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163097445806623 
 08/03  06:00:00,1.25552894660748,0.000000000000000E+000,0.000000000000000E+000,0.244826927550037,8.085142871438566E-002,0.325678356264424,8.085142871438566E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.328133150488263 
 08/03  07:00:00,1.56653398519425,0.000000000000000E+000,0.000000000000000E+000,0.296687839913507,9.455259198570085E-002,0.391240431899206,9.455259198570085E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368883326732178 
 08/03  08:00:00,1.53484387010892,0.000000000000000E+000,0.000000000000000E+000,0.337704146434904,0.103110606619255,0.440814753054156,0.103110606619255,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353613239178179 
 08/03  09:00:00,1.58219071968401,0.000000000000000E+000,0.000000000000000E+000,0.453894963288805,0.131056792114002,0.584951755402805,0.131056792114002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314493420337774 
 08/03  10:00:00,1.88607429593432,0.000000000000000E+000,0.000000000000000E+000,0.721876353472299,0.203049353620928,0.924925707093227,0.203049353620928,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270737643477055 
 08/03  11:00:00,1.91230114111681,0.000000000000000E+000,0.000000000000000E+000,0.764346942315120,0.209805135912332,0.974152078227453,0.209805135912332,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233355325339651 
 08/03  12:00:00,1.98146364461236,0.000000000000000E+000,0.000000000000000E+000,0.855393217431996,0.232153408196748,1.08754662562875,0.232153408196748,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204226531786091 
 08/03  13:00:00,2.13109731631715,0.000000000000000E+000,0.000000000000000E+000,1.00809450322570,0.266734666437612,1.27482916966331,0.266734666437612,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188454180957636 
 08/03  14:00:00,2.27784712477671,0.000000000000000E+000,0.000000000000000E+000,1.14482768380671,0.302921168833602,1.44774885264031,0.302921168833602,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171589896228317 
 08/03  15:00:00,2.52527655571641,0.000000000000000E+000,0.000000000000000E+000,1.32371640567256,0.345369138899576,1.66908554457214,0.345369138899576,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174597523913447 
 08/03  16:00:00,2.83482082296362,0.000000000000000E+000,0.000000000000000E+000,1.47171622049595,0.383973512495942,1.85568973299189,0.383973512495942,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195860019711118 
 08/03  17:00:00,3.28981923441392,0.000000000000000E+000,0.000000000000000E+000,1.65287175445263,0.437263251680841,2.09013500613347,0.437263251680841,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243425303592624 
 08/03  18:00:00,3.25365330694326,0.000000000000000E+000,0.000000000000000E+000,1.51719692746162,0.406026643751563,1.92322357121318,0.406026643751563,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289262863305628 
 08/03  19:00:00,3.04553672727799,0.000000000000000E+000,0.000000000000000E+000,1.29709645507361,0.364831827774098,1.66192828284771,0.364831827774098,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298280997577152 
 08/03  20:00:00,2.91904683690574,0.000000000000000E+000,0.000000000000000E+000,1.07354784969953,0.320596314546219,1.39414416424575,0.320596314546219,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271243955077028 
 08/03  21:00:00,2.85047807890456,0.000000000000000E+000,0.000000000000000E+000,0.966215267465065,0.292003864346824,1.25821913181189,0.292003864346824,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238846326241816 
 08/03  22:00:00,2.33807719904614,0.000000000000000E+000,0.000000000000000E+000,0.804961147829750,0.250917888168870,1.05587903599862,0.250917888168870,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191343288285213 
 08/03  23:00:00,1.83681385145631,0.000000000000000E+000,0.000000000000000E+000,0.653577830627752,0.208190323027815,0.861768153655569,0.208190323027815,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140623989661894 
 08/03  24:00:00,1.36538245117235,0.000000000000000E+000,0.000000000000000E+000,0.533443159178083,0.171386642563234,0.704829801741318,0.171386642563234,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.482424723963015E-002 
 08/04  01:00:00,1.13839871891789,0.000000000000000E+000,0.000000000000000E+000,0.457350595742570,0.146936512919905,0.604287108662475,0.146936512919905,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.893183257981473E-002 
 08/04  02:00:00,0.996196278108735,0.000000000000000E+000,0.000000000000000E+000,0.386885831602262,0.125543392789866,0.512429224392127,0.125543392789866,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.268327200254277E-002 
 08/04  03:00:00,0.929156960429701,0.000000000000000E+000,0.000000000000000E+000,0.343529646657661,0.111474188619632,0.455003835277294,0.111474188619632,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.453954419269350E-002 
 08/04  04:00:00,0.890585259614354,0.000000000000000E+000,0.000000000000000E+000,0.299931316521061,9.810777746890584E-002,0.398039093989968,9.810777746890584E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.409156485324113E-002 
 08/04  05:00:00,1.00947007710521,0.000000000000000E+000,0.000000000000000E+000,0.287244270808024,9.395788532007812E-002,0.381202156128100,9.395788532007812E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163237039407444 
 08/04  06:00:00,1.33822134806955,0.000000000000000E+000,0.000000000000000E+000,0.307474479826265,0.100575181470853,0.408049661297118,0.100575181470853,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.328454246917640 
 08/04  07:00:00,1.63201546408415,0.000000000000000E+000,0.000000000000000E+000,0.346107524079203,0.110239664823772,0.456347188902976,0.110239664823772,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.369258048618311 
 08/04  08:00:00,1.58007691710608,0.000000000000000E+000,0.000000000000000E+000,0.371115228774582,0.114568692381488,0.485683921156071,0.114568692381488,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353977118073415 
 08/04  09:00:00,1.58175077660219,0.000000000000000E+000,0.000000000000000E+000,0.450974809120448,0.133210183877326,0.584184992997773,0.133210183877326,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314820239660982 
 08/04  10:00:00,1.88027534006870,0.000000000000000E+000,0.000000000000000E+000,0.717228216313653,0.201618155536848,0.918846371850501,0.201618155536848,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.271018022854162 
 08/04  11:00:00,1.92505425082607,0.000000000000000E+000,0.000000000000000E+000,0.776174485227180,0.210493219935964,0.986667705163144,0.210493219935964,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233592808113221 
 08/04  12:00:00,2.02193552189888,0.000000000000000E+000,0.000000000000000E+000,0.891940866471842,0.235873591895607,1.12781445836745,0.235873591895607,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204430576333902 
 08/04  13:00:00,2.10953848442168,0.000000000000000E+000,0.000000000000000E+000,0.991013827207205,0.262073722662126,1.25308754986933,0.262073722662126,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188636968856152 
 08/04  14:00:00,2.22590190498045,0.000000000000000E+000,0.000000000000000E+000,1.10375318862439,0.291887781000085,1.39564096962448,0.291887781000085,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171752559447895 
 08/04  15:00:00,2.44611808456582,0.000000000000000E+000,0.000000000000000E+000,1.26090624375629,0.328856425242132,1.58976266899842,0.328856425242132,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174761928336569 
 08/04  16:00:00,2.70523641601480,0.000000000000000E+000,0.000000000000000E+000,1.36495553952295,0.360962017554258,1.72591755707720,0.360962017554258,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196047788676982 
 08/04  17:00:00,3.19391735421845,0.000000000000000E+000,0.000000000000000E+000,1.57696496999223,0.417031040062962,1.99399601005519,0.417031040062962,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243662419475438 
 08/04  18:00:00,3.13458976271178,0.000000000000000E+000,0.000000000000000E+000,1.41904631066041,0.384835409029334,1.80388171968974,0.384835409029334,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289541170597587 
 08/04  19:00:00,2.90415255169910,0.000000000000000E+000,0.000000000000000E+000,1.17979977294372,0.340460503610229,1.52026027655395,0.340460503610229,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298564828292002 
 08/04  20:00:00,2.85643094841979,0.000000000000000E+000,0.000000000000000E+000,1.02527248396624,0.305997307411906,1.33126979137815,0.305997307411906,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271502439458668 
 08/04  21:00:00,2.83855273919282,0.000000000000000E+000,0.000000000000000E+000,0.959647569901758,0.286419043283768,1.24606661318553,0.286419043283768,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.239073505156427 
 08/04  22:00:00,2.38184816359166,0.000000000000000E+000,0.000000000000000E+000,0.844364712627566,0.255111830968247,1.09947654359581,0.255111830968247,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191516745233544 
 08/04  23:00:00,1.89873438739668,0.000000000000000E+000,0.000000000000000E+000,0.705693133815547,0.217880780594351,0.923573914409896,0.217880780594351,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140738764847941 
 08/04  24:00:00,1.45089182083963,0.000000000000000E+000,0.000000000000000E+000,0.603844895776422,0.186439522301716,0.790284418078137,0.186439522301716,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.487900057008863E-002 
 08/05  01:00:00,1.17775631056062,0.000000000000000E+000,0.000000000000000E+000,0.483402957884243,0.153998692765252,0.637401650649496,0.153998692765252,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.122785500256370E-002 
 08/05  02:00:00,1.04778178273864,0.000000000000000E+000,0.000000000000000E+000,0.424416814074038,0.135211390122741,0.559628204196780,0.135211390122741,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.445855631157408E-002 
 08/05  03:00:00,0.968726741394381,0.000000000000000E+000,0.000000000000000E+000,0.371813619389080,0.119483847645630,0.491297467034709,0.119483847645630,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.645028813565744E-002 
 08/05  04:00:00,0.931123806284905,0.000000000000000E+000,0.000000000000000E+000,0.326147414941540,0.105863085584174,0.432010500525713,0.105863085584174,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.798754723564372E-002 
 08/05  05:00:00,1.04684922746304,0.000000000000000E+000,0.000000000000000E+000,0.303426695186004,9.927810829386144E-002,0.402704803479863,9.927810829386144E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.175016846535988 
 08/05  06:00:00,1.36223121745074,0.000000000000000E+000,0.000000000000000E+000,0.297076304062075,9.719728199704589E-002,0.394273586059122,9.719728199704589E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.355614670818906 
 08/05  07:00:00,1.68351812234502,0.000000000000000E+000,0.000000000000000E+000,0.344144094498847,0.110581889525708,0.454725984024554,0.110581889525708,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.401220532908942 
 08/05  08:00:00,1.65465080194127,0.000000000000000E+000,0.000000000000000E+000,0.378551463408784,0.116873111731803,0.495424575140587,0.116873111731803,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.386373022082057 
 08/05  09:00:00,1.70166585959843,0.000000000000000E+000,0.000000000000000E+000,0.489002506341295,0.141119309830761,0.630121816172055,0.141119309830761,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.343767404992210 
 08/05  10:00:00,1.98783009933526,0.000000000000000E+000,0.000000000000000E+000,0.744234090747110,0.206905966898993,0.951140057646104,0.206905966898993,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.295362826302833 
 08/05  11:00:00,2.00398274976150,0.000000000000000E+000,0.000000000000000E+000,0.781258850844436,0.211875370021096,0.993134220865530,0.211875370021096,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.253565989836238 
 08/05  12:00:00,2.10065755844656,0.000000000000000E+000,0.000000000000000E+000,0.902789960288315,0.238747050777869,1.14153701106618,0.238747050777869,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.221619515843351 
 08/05  13:00:00,2.11083984378602,0.000000000000000E+000,0.000000000000000E+000,0.938478648455696,0.257408494481828,1.19588714293752,0.257408494481828,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.203550667767151 
 08/05  14:00:00,2.14631499113764,0.000000000000000E+000,0.000000000000000E+000,0.988543775429665,0.274823310117180,1.26336708554685,0.274823310117180,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.185313926207044 
 08/05  15:00:00,1.91243543477715,0.000000000000000E+000,0.000000000000000E+000,0.768172145193841,0.237188699941439,1.00536084513528,0.237188699941439,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.188422099908605 
 08/05  16:00:00,2.01990199704555,0.000000000000000E+000,0.000000000000000E+000,0.756622370033853,0.230884800091754,0.987507170125607,0.230884800091754,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.213205808677269 
 08/05  17:00:00,2.25622669023212,0.000000000000000E+000,0.000000000000000E+000,0.765939559392377,0.233714348508152,0.999653907900528,0.233714348508152,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.264961899147054 
 08/05  18:00:00,2.41190826966538,0.000000000000000E+000,0.000000000000000E+000,0.782145499295096,0.236297537078433,1.01844303637353,0.236297537078433,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.317988017879611 
 08/05  19:00:00,2.38643275048971,0.000000000000000E+000,0.000000000000000E+000,0.715310511362151,0.220826726378131,0.936137237740283,0.220826726378131,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.330723284306944 
 08/05  20:00:00,2.47572885712259,0.000000000000000E+000,0.000000000000000E+000,0.674967624610140,0.210355785494143,0.885323410104284,0.210355785494143,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.301891331223466 
 08/05  21:00:00,2.46863000597211,0.000000000000000E+000,0.000000000000000E+000,0.618416740054519,0.196973824691655,0.815390564746174,0.196973824691655,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.264219934421293 
 08/05  22:00:00,2.08378274749171,0.000000000000000E+000,0.000000000000000E+000,0.572689063665604,0.180466740400385,0.753155804065989,0.180466740400385,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.211478834104581 
 08/05  23:00:00,1.63457951402825,0.000000000000000E+000,0.000000000000000E+000,0.477767435631818,0.153495594343269,0.631263029975087,0.153495594343269,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.153359918150669 
 08/05  24:00:00,1.20370957941444,0.000000000000000E+000,0.000000000000000E+000,0.402578814338549,0.129339609235689,0.531918423574237,0.129339609235689,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,8.948906531305859E-002 
 08/06  01:00:00,0.987147081383439,0.000000000000000E+000,0.000000000000000E+000,0.337301680418892,0.109455712086970,0.446757392505861,0.109455712086970,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.126288396901325E-002 
 08/06  02:00:00,0.883337073390104,0.000000000000000E+000,0.000000000000000E+000,0.298343971735634,9.681436777261476E-002,0.395158339508249,9.681436777261476E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.448371165156945E-002 
 08/06  03:00:00,0.836378295122173,0.000000000000000E+000,0.000000000000000E+000,0.270984538906378,8.793600280772708E-002,0.358920541714104,8.793600280772708E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.647876718405704E-002 
 08/06  04:00:00,0.832040955507060,0.000000000000000E+000,0.000000000000000E+000,0.251317453677351,8.155261663708305E-002,0.332870070314435,8.155261663708305E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.804512666907860E-002 
 08/06  05:00:00,0.976929681875631,0.000000000000000E+000,0.000000000000000E+000,0.251116943472886,8.148704478416978E-002,0.332603988257056,8.148704478416978E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.175198116171384 
 08/06  06:00:00,1.33428221707733,0.000000000000000E+000,0.000000000000000E+000,0.275721682624862,9.018870909722039E-002,0.365910391722082,9.018870909722039E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.356028864782542 
 08/06  07:00:00,1.64007671077020,0.000000000000000E+000,0.000000000000000E+000,0.310910142093331,9.988854540814573E-002,0.410798687501476,9.988854540814573E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.401706417857202 
 08/06  08:00:00,1.62933089298531,0.000000000000000E+000,0.000000000000000E+000,0.359826784610506,0.109800735773959,0.469627520384466,0.109800735773959,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.386850167882223 
 08/06  09:00:00,1.67538936242298,0.000000000000000E+000,0.000000000000000E+000,0.468275391099691,0.135139161575277,0.603414552674967,0.135139161575277,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.344198171313850 
 08/06  10:00:00,1.95750605606417,0.000000000000000E+000,0.000000000000000E+000,0.718461829417423,0.201983597565675,0.920445426983097,0.201983597565675,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.295733413694753 
 08/06  11:00:00,1.92709007099915,0.000000000000000E+000,0.000000000000000E+000,0.714911577288024,0.201016270884853,0.915927848172876,0.201016270884853,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.253879683766550 
 08/06  12:00:00,1.65547732032643,0.000000000000000E+000,0.000000000000000E+000,0.529194849438849,0.166892157932692,0.696087007371541,0.166892157932692,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.221889281417866 
 08/06  13:00:00,1.63956607271928,0.000000000000000E+000,0.000000000000000E+000,0.553429366706159,0.170943353568875,0.724372720275035,0.170943353568875,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.203791319362905 
 08/06  14:00:00,1.66674678665898,0.000000000000000E+000,0.000000000000000E+000,0.603425690174949,0.180157585659252,0.783583275834203,0.180157585659252,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.185529531441034 
 08/06  15:00:00,1.80432117658914,0.000000000000000E+000,0.000000000000000E+000,0.696106393120052,0.200923688669245,0.897030081789297,0.200923688669245,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.188638605066573 
 08/06  16:00:00,2.03604714483263,0.000000000000000E+000,0.000000000000000E+000,0.783197685253750,0.220206164094662,1.00340384934841,0.220206164094662,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.213454277241553 
 08/06  17:00:00,2.50141570763727,0.000000000000000E+000,0.000000000000000E+000,0.971406007386595,0.273126650571848,1.24453265795844,0.273126650571848,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.265272166494289 
 08/06  18:00:00,2.54729179638705,0.000000000000000E+000,0.000000000000000E+000,0.895066822236154,0.258391845873317,1.15345866810947,0.258391845873317,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.318355912865338 
 08/06  19:00:00,2.46662769144094,0.000000000000000E+000,0.000000000000000E+000,0.778325139656186,0.237627319936571,1.01595245959276,0.237627319936571,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.331103003405702 
 08/06  20:00:00,2.55567811365108,0.000000000000000E+000,0.000000000000000E+000,0.737229707695247,0.227694799813870,0.964924507509116,0.227694799813870,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.302239490347118 
 08/06  21:00:00,2.59825100262500,0.000000000000000E+000,0.000000000000000E+000,0.721801311993674,0.222905470709523,0.944706782703197,0.222905470709523,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.264524713117161 
 08/06  22:00:00,2.18258492658079,0.000000000000000E+000,0.000000000000000E+000,0.649304184585143,0.202420839855015,0.851725024440158,0.202420839855015,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.211711792819483 
 08/06  23:00:00,1.75781367873196,0.000000000000000E+000,0.000000000000000E+000,0.575074507080332,0.179269410768765,0.754343917849099,0.179269410768765,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.153513194980369 
 08/06  24:00:00,1.30123886695914,0.000000000000000E+000,0.000000000000000E+000,0.478542629819014,0.150833539418942,0.629376169237955,0.150833539418942,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,8.956060719403426E-002 
 08/07  01:00:00,1.04969599171787,0.000000000000000E+000,0.000000000000000E+000,0.390127621117764,0.125362226871001,0.515489847988765,0.125362226871001,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.902636605349951E-002 
 08/07  02:00:00,0.923842219506806,0.000000000000000E+000,0.000000000000000E+000,0.332193509958243,0.107814305053180,0.440007815011423,0.107814305053180,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.275062278132002E-002 
 08/07  03:00:00,0.856315663974942,0.000000000000000E+000,0.000000000000000E+000,0.287898778352836,9.418831106198605E-002,0.382087089414821,9.418831106198605E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.461499360040520E-002 
 08/07  04:00:00,0.839623339416976,0.000000000000000E+000,0.000000000000000E+000,0.261402194220600,8.551954185639318E-002,0.346921736076995,8.551954185639318E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.424700256883675E-002 
 08/07  05:00:00,0.967520291842047,0.000000000000000E+000,0.000000000000000E+000,0.255250461735702,8.350677396636183E-002,0.338757235702063,8.350677396636183E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163732174570320 
 08/07  06:00:00,1.30554264473504,0.000000000000000E+000,0.000000000000000E+000,0.281985569523531,9.225391055615552E-002,0.374239480079686,9.225391055615552E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.329585724800558 
 08/07  07:00:00,1.61902580648400,0.000000000000000E+000,0.000000000000000E+000,0.336094851698800,0.105940880105613,0.442035731804411,0.105940880105613,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.370579848116727 
 08/07  08:00:00,1.62425728599569,0.000000000000000E+000,0.000000000000000E+000,0.408018689409913,0.120558320270091,0.528577009680006,0.120558320270091,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.355264398439094 
 08/07  09:00:00,1.65306017943636,0.000000000000000E+000,0.000000000000000E+000,0.509239089449621,0.145099255494500,0.654338344944121,0.145099255494500,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.315976290548805 
 08/07  10:00:00,1.90361116530113,0.000000000000000E+000,0.000000000000000E+000,0.734601869063786,0.206587594764230,0.941189463828016,0.206587594764230,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272010756109070 
 08/07  11:00:00,1.88717041772497,0.000000000000000E+000,0.000000000000000E+000,0.741639198350439,0.206303253370274,0.947942451720713,0.206303253370274,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.234434228454542 
 08/07  12:00:00,2.01846609620875,0.000000000000000E+000,0.000000000000000E+000,0.886403246696594,0.237218424583196,1.12362167127979,0.237218424583196,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205153937731439 
 08/07  13:00:00,2.10697477870643,0.000000000000000E+000,0.000000000000000E+000,0.985994932370343,0.263880410367829,1.24987534273817,0.263880410367829,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189285470272061 
 08/07  14:00:00,2.25317453156568,0.000000000000000E+000,0.000000000000000E+000,1.12477596542540,0.297560009091203,1.42233597451661,0.297560009091203,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172330181140997 
 08/07  15:00:00,2.44557223947246,0.000000000000000E+000,0.000000000000000E+000,1.25628088667468,0.332351136431583,1.58863202310626,0.332351136431583,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175346729135368 
 08/07  16:00:00,2.39209578939034,0.000000000000000E+000,0.000000000000000E+000,1.09879785618426,0.313314096710138,1.41211195289440,0.313314096710138,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196712766235332 
 08/07  17:00:00,2.42792818911148,0.000000000000000E+000,0.000000000000000E+000,0.940035160638210,0.287135592467737,1.22717075310594,0.287135592467737,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.244498511317723 
 08/07  18:00:00,2.48064390075679,0.000000000000000E+000,0.000000000000000E+000,0.880109269301913,0.268839327748018,1.14894859704993,0.268839327748018,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.290528431282417 
 08/07  19:00:00,2.47601071139924,0.000000000000000E+000,0.000000000000000E+000,0.837765425588949,0.253346256297316,1.09111168188626,0.253346256297316,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.299571582659838 
 08/07  20:00:00,2.54348151256501,0.000000000000000E+000,0.000000000000000E+000,0.779370927191582,0.238032831148896,1.01740375834048,0.238032831148896,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.272419036641562 
 08/07  21:00:00,2.53613576100708,0.000000000000000E+000,0.000000000000000E+000,0.720288865880821,0.222554961020902,0.942843826901725,0.222554961020902,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.239879313254498 
 08/07  22:00:00,2.10945932184118,0.000000000000000E+000,0.000000000000000E+000,0.629973445142953,0.196498850591421,0.826472295734374,0.196498850591421,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192132151344501 
 08/07  23:00:00,1.67542900620909,0.000000000000000E+000,0.000000000000000E+000,0.532063296361047,0.167797665701489,0.699860962062536,0.167797665701489,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141146336007712 
 08/07  24:00:00,1.25153908744302,0.000000000000000E+000,0.000000000000000E+000,0.449111047007708,0.141626897259587,0.590737944267294,0.141626897259587,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.507274098433001E-002 
 08/08  01:00:00,1.05303944868662,0.000000000000000E+000,0.000000000000000E+000,0.394416830546865,0.124379468548375,0.518796299095240,0.124379468548375,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.906337191578084E-002 
 08/08  02:00:00,0.951288294787869,0.000000000000000E+000,0.000000000000000E+000,0.355365336395733,0.112061027840665,0.467426364236401,0.112061027840665,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.277814883740446E-002 
 08/08  03:00:00,0.891492037657587,0.000000000000000E+000,0.000000000000000E+000,0.316388608137562,0.100844071326674,0.417232679464238,0.100844071326674,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.464577723363764E-002 
