Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/08  04:00:00,0.868674432675360,0.000000000000000E+000,0.000000000000000E+000,0.284451298909249,9.146099260471555E-002,0.375912291513965,9.146099260471555E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.430754039024752E-002 
 08/08  05:00:00,1.01385362454459,0.000000000000000E+000,0.000000000000000E+000,0.291857518961776,9.304323672964093E-002,0.384900755691417,9.304323672964093E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163921987283510 
 08/08  06:00:00,1.34770735654289,0.000000000000000E+000,0.000000000000000E+000,0.314754299802236,0.101215018760601,0.415969318562836,0.101215018760601,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330020598125267 
 08/08  07:00:00,1.66183368244128,0.000000000000000E+000,0.000000000000000E+000,0.369167484012223,0.115168757905549,0.484336241917772,0.115168757905549,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.371087213960645 
 08/08  08:00:00,1.65359018052768,0.000000000000000E+000,0.000000000000000E+000,0.430220090914614,0.127196641009409,0.557416731924023,0.127196641009409,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.355757570727065 
 08/08  09:00:00,1.68959506727547,0.000000000000000E+000,0.000000000000000E+000,0.537265151659741,0.153164837608604,0.690429989268344,0.153164837608604,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.316419534063691 
 08/08  10:00:00,1.98240965493458,0.000000000000000E+000,0.000000000000000E+000,0.797666404667252,0.221940867488053,1.01960727215530,0.221940867488053,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272391437415239 
 08/08  11:00:00,1.95504294010416,0.000000000000000E+000,0.000000000000000E+000,0.794394072217985,0.221098231609968,1.01549230382795,0.221098231609968,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.234756898726500 
 08/08  12:00:00,2.03999468867635,0.000000000000000E+000,0.000000000000000E+000,0.900439464113903,0.244433467683800,1.14487293179770,0.244433467683800,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205431269681119 
 08/08  13:00:00,2.17261067291473,0.000000000000000E+000,0.000000000000000E+000,1.03749382399100,0.277768740032623,1.31526256402362,0.277768740032623,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189534143194906 
 08/08  14:00:00,2.15401786469575,0.000000000000000E+000,0.000000000000000E+000,1.02928030526598,0.293676770073473,1.32295707533945,0.293676770073473,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172552413448214 
 08/08  15:00:00,2.47022585722193,0.000000000000000E+000,0.000000000000000E+000,1.27241873960816,0.340642798872074,1.61306153848024,0.340642798872074,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175570831510864 
 08/08  16:00:00,2.31483224951690,0.000000000000000E+000,0.000000000000000E+000,1.02732401530634,0.307268957287364,1.33459297259370,0.307268957287364,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196968206662586 
 08/08  17:00:00,2.49779339071145,0.000000000000000E+000,0.000000000000000E+000,0.995522841896386,0.301192623978426,1.29671546587481,0.301192623978426,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.244819000148820 
 08/08  18:00:00,2.57887072494426,0.000000000000000E+000,0.000000000000000E+000,0.959972198933028,0.286824889424620,1.24679708835765,0.286824889424620,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.290906764162170 
 08/08  19:00:00,2.53126977615071,0.000000000000000E+000,0.000000000000000E+000,0.879887174084426,0.266098812590005,1.14598598667443,0.266098812590005,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.299956342623146 
 08/08  20:00:00,2.56472495058726,0.000000000000000E+000,0.000000000000000E+000,0.793207467176291,0.245088797892662,1.03829626506895,0.245088797892662,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.272769967935337 
 08/08  21:00:00,2.55386930778868,0.000000000000000E+000,0.000000000000000E+000,0.731993143018024,0.228276082732754,0.960269225750780,0.228276082732754,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240187461187042 
 08/08  22:00:00,2.14287890495703,0.000000000000000E+000,0.000000000000000E+000,0.655321472735675,0.204334971112047,0.859656443847722,0.204334971112047,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192367586347001 
 08/08  23:00:00,1.66326545166352,0.000000000000000E+000,0.000000000000000E+000,0.520311171723849,0.167230455250513,0.687541626974361,0.167230455250513,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141302116550316 
 08/08  24:00:00,1.24381368477540,0.000000000000000E+000,0.000000000000000E+000,0.442080852204468,0.140858101423498,0.582938953627965,0.140858101423498,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.514632895603201E-002 
 08/09  01:00:00,1.02753140997974,0.000000000000000E+000,0.000000000000000E+000,0.373286204138919,0.119963737808416,0.493249941947335,0.119963737808416,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.910169035679835E-002 
 08/09  02:00:00,0.919199170037153,0.000000000000000E+000,0.000000000000000E+000,0.329439586104264,0.105871233537642,0.435310819641905,0.105871233537642,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.280456868118198E-002 
 08/09  03:00:00,0.840493399839140,0.000000000000000E+000,0.000000000000000E+000,0.275926110761453,9.027873894246061E-002,0.366204849703912,9.027873894246061E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.467496917551230E-002 
 08/09  04:00:00,0.824101568034866,0.000000000000000E+000,0.000000000000000E+000,0.249608902360171,8.166749536606208E-002,0.331276397726234,8.166749536606208E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.437056953748497E-002 
 08/09  05:00:00,0.941481487135793,0.000000000000000E+000,0.000000000000000E+000,0.234798558062008,7.752810846637048E-002,0.312326666528378,7.752810846637048E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164123939037751 
 08/09  06:00:00,1.27640759592088,0.000000000000000E+000,0.000000000000000E+000,0.258764247820910,8.544468666139408E-002,0.344208934482305,8.544468666139408E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330481221583785 
 08/09  07:00:00,1.60021999116271,0.000000000000000E+000,0.000000000000000E+000,0.320992342248441,0.101191110872283,0.422183453120723,0.101191110872283,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.371626311479122 
 08/09  08:00:00,1.57567312448073,0.000000000000000E+000,0.000000000000000E+000,0.367804805686923,0.111169586071599,0.478974391758521,0.111169586071599,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.356282854845617 
 08/09  09:00:00,1.61866868513624,0.000000000000000E+000,0.000000000000000E+000,0.481753513485989,0.137278671018291,0.619032184504282,0.137278671018291,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.316890956688532 
 08/09  10:00:00,1.91931694682074,0.000000000000000E+000,0.000000000000000E+000,0.748058000143124,0.208051790972584,0.956109791115710,0.208051790972584,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272796210340990 
 08/09  11:00:00,1.95584761131093,0.000000000000000E+000,0.000000000000000E+000,0.799119053741001,0.216834825155424,1.01595387889643,0.216834825155424,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235099994864798 
 08/09  12:00:00,1.96477715454902,0.000000000000000E+000,0.000000000000000E+000,0.839039443360959,0.230321089930545,1.06936053329150,0.230321089930545,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205726134059988 
 08/09  13:00:00,1.85492213626349,0.000000000000000E+000,0.000000000000000E+000,0.771833675687999,0.225476254458112,0.997309930146108,0.225476254458112,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189798240421176 
 08/09  14:00:00,1.83089897700384,0.000000000000000E+000,0.000000000000000E+000,0.769575172361501,0.230028178007973,0.999603350369474,0.230028178007973,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172787250726284 
 08/09  15:00:00,1.82709105824808,0.000000000000000E+000,0.000000000000000E+000,0.744455926161001,0.225232956377563,0.969688882538566,0.225232956377563,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175808688478690 
 08/09  16:00:00,2.02505670535086,0.000000000000000E+000,0.000000000000000E+000,0.806143262752391,0.238400698778248,1.04454396153064,0.238400698778248,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197241673559608 
 08/09  17:00:00,2.45535939125695,0.000000000000000E+000,0.000000000000000E+000,0.972952322494449,0.280987167660215,1.25393949015466,0.280987167660215,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245160976414474 
 08/09  18:00:00,2.51133715375941,0.000000000000000E+000,0.000000000000000E+000,0.912483823173597,0.266377632770839,1.17886145594444,0.266377632770839,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.291308825390532 
 08/09  19:00:00,2.48420963469567,0.000000000000000E+000,0.000000000000000E+000,0.845841366942652,0.252674325912066,1.09851569285472,0.252674325912066,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.300366494987820 
 08/09  20:00:00,2.54590522145841,0.000000000000000E+000,0.000000000000000E+000,0.780692826097064,0.238409990068871,1.01910281616594,0.238409990068871,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273143687709514 
 08/09  21:00:00,2.53064676052711,0.000000000000000E+000,0.000000000000000E+000,0.714038851730119,0.222679324647021,0.936718176377139,0.222679324647021,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240515963299114 
 08/09  22:00:00,2.08727717602778,0.000000000000000E+000,0.000000000000000E+000,0.609545681264613,0.194258365187989,0.803804046452603,0.194258365187989,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192618254812873 
 08/09  23:00:00,1.67405365564709,0.000000000000000E+000,0.000000000000000E+000,0.529446369131695,0.168717225704632,0.698163594836329,0.168717225704632,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141468352671921 
 08/09  24:00:00,1.25059183952874,0.000000000000000E+000,0.000000000000000E+000,0.447150412729375,0.142487386634439,0.589637799363812,0.142487386634439,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.522563797352221E-002 
 08/10  01:00:00,1.03176097918460,0.000000000000000E+000,0.000000000000000E+000,0.376447625250645,0.120990594704511,0.497438219955155,0.120990594704511,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.914298155384155E-002 
 08/10  02:00:00,0.923426463774674,0.000000000000000E+000,0.000000000000000E+000,0.332609284055648,0.106899661178486,0.439508945234133,0.106899661178486,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.283373682647814E-002 
 08/10  03:00:00,0.873470885219374,0.000000000000000E+000,0.000000000000000E+000,0.302065709070396,9.708274094699368E-002,0.399148450017391,9.708274094699368E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.470885424226921E-002 
 08/10  04:00:00,0.873388944653305,0.000000000000000E+000,0.000000000000000E+000,0.288551151515578,9.194381935489997E-002,0.380494970870478,9.194381935489997E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.443937301168020E-002 
 08/10  05:00:00,0.983912671142154,0.000000000000000E+000,0.000000000000000E+000,0.267651061739430,8.689199686904911E-002,0.354543058608478,8.689199686904911E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164338730964012 
 08/10  06:00:00,1.29673625094501,0.000000000000000E+000,0.000000000000000E+000,0.274824221924111,8.922295588478843E-002,0.364047177808901,8.922295588478843E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330971633281314 
 08/10  07:00:00,1.65170757663290,0.000000000000000E+000,0.000000000000000E+000,0.361444154745945,0.111654552504752,0.473098707250696,0.111654552504752,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.372198642819343 
 08/10  08:00:00,1.66241635661320,0.000000000000000E+000,0.000000000000000E+000,0.437478581193441,0.127681824318110,0.565160405511552,0.127681824318110,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.356840073225058 
 08/10  09:00:00,1.66872664479213,0.000000000000000E+000,0.000000000000000E+000,0.520290655961208,0.148299058197721,0.668589714158929,0.148299058197721,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.317391386689770 
 08/10  10:00:00,1.89074713530893,0.000000000000000E+000,0.000000000000000E+000,0.721435356624679,0.205675004141811,0.927110360766490,0.205675004141811,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.273225829178402 
 08/10  11:00:00,1.98653073425469,0.000000000000000E+000,0.000000000000000E+000,0.822929191954035,0.223343625402591,1.04627281735663,0.223343625402591,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235464179348353 
 08/10  12:00:00,2.03642712331729,0.000000000000000E+000,0.000000000000000E+000,0.897169119990672,0.243528281841674,1.14069740183235,0.243528281841674,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.206039234287419 
 08/10  13:00:00,1.64431473524199,0.000000000000000E+000,0.000000000000000E+000,0.592132437644668,0.194289619111281,0.786422056755948,0.194289619111281,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.190078712789844 
 08/10  14:00:00,1.58000264767031,0.000000000000000E+000,0.000000000000000E+000,0.566188222176674,0.182269292642322,0.748457514818997,0.182269292642322,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.173036756943236 
 08/10  15:00:00,1.56856867642330,0.000000000000000E+000,0.000000000000000E+000,0.537859755083774,0.173055222354550,0.710914977438324,0.173055222354550,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.176060211754151 
 08/10  16:00:00,1.67077654891879,0.000000000000000E+000,0.000000000000000E+000,0.523149700465120,0.166827983720247,0.689977684185367,0.166827983720247,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197527794472806 
 08/10  17:00:00,1.90867783213549,0.000000000000000E+000,0.000000000000000E+000,0.537374490276279,0.169522911642799,0.706897401919077,0.169522911642799,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245521505528594 
 08/10  18:00:00,2.03110937205369,0.000000000000000E+000,0.000000000000000E+000,0.532165224217047,0.166041362444422,0.698206586661470,0.166041362444422,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.291735912967777 
 08/10  19:00:00,2.04271773442619,0.000000000000000E+000,0.000000000000000E+000,0.499115561204232,0.157471725492143,0.656587286696376,0.157471725492143,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.300803000876678 
 08/10  20:00:00,2.15666969312477,0.000000000000000E+000,0.000000000000000E+000,0.477262687974631,0.152206453644992,0.629469141619624,0.152206453644992,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273541833922178 
 08/10  21:00:00,2.21696342378745,0.000000000000000E+000,0.000000000000000E+000,0.472125715048220,0.150559378727677,0.622685093775896,0.150559378727677,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240865709160698 
 08/10  22:00:00,1.83965200371943,0.000000000000000E+000,0.000000000000000E+000,0.420612768460134,0.135298841232987,0.555911609693121,0.135298841232987,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192885519264007 
 08/10  23:00:00,1.44459697842032,0.000000000000000E+000,0.000000000000000E+000,0.353636715512396,0.114893762983400,0.468530478495794,0.114893762983400,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141644791785686 
 08/10  24:00:00,1.05032423119213,0.000000000000000E+000,0.000000000000000E+000,0.293826962045662,9.545979705692793E-002,0.389286759102591,9.545979705692793E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.530906989813770E-002 
 08/11  01:00:00,0.861015694200546,0.000000000000000E+000,0.000000000000000E+000,0.246070293740631,8.057938423025220E-002,0.326649677970883,8.057938423025220E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.918623855405963E-002 
 08/11  02:00:00,0.773323431150636,0.000000000000000E+000,0.000000000000000E+000,0.217990382780161,7.138487832303780E-002,0.289375261103199,7.138487832303780E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.286438833337350E-002 
 08/11  03:00:00,0.738711251277925,0.000000000000000E+000,0.000000000000000E+000,0.199141247028893,6.521363881355903E-002,0.264354885842452,6.521363881355903E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.474278447575837E-002 
 08/11  04:00:00,0.739673020765821,0.000000000000000E+000,0.000000000000000E+000,0.185846821942624,6.086204357778396E-002,0.246708865520408,6.086204357778396E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.450955447426560E-002 
 08/11  05:00:00,0.883915166028234,0.000000000000000E+000,0.000000000000000E+000,0.191578433070947,6.274054366242866E-002,0.254318976733376,6.274054366242866E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164565307725194 
 08/11  06:00:00,1.19940507298819,0.000000000000000E+000,0.000000000000000E+000,0.200521277224484,6.567677205039726E-002,0.266198049274881,6.567677205039726E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.331489583858510 
 08/11  07:00:00,1.51728054071984,0.000000000000000E+000,0.000000000000000E+000,0.255137458695295,8.292900526838058E-002,0.338066463963677,8.292900526838058E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.372803850193300 
 08/11  08:00:00,1.47286979236772,0.000000000000000E+000,0.000000000000000E+000,0.285795234875586,8.923053861488517E-002,0.375025773490470,8.923053861488517E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.357428141000665 
 08/11  09:00:00,1.45493348898609,0.000000000000000E+000,0.000000000000000E+000,0.349711602272827,0.104556734663467,0.454268336936295,0.104556734663467,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.317919608106364 
 08/11  10:00:00,1.50657385152604,0.000000000000000E+000,0.000000000000000E+000,0.416399975475561,0.126083921754412,0.542483897229973,0.126083921754412,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.273679008932032 
 08/11  11:00:00,1.38516173102887,0.000000000000000E+000,0.000000000000000E+000,0.336142598072458,0.108377702358456,0.444520300430914,0.108377702358456,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235847693048247 
 08/11  12:00:00,1.31486429972169,0.000000000000000E+000,0.000000000000000E+000,0.315929857105242,0.102875388717600,0.418805245822840,0.102875388717600,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.206368566701324 
 08/11  13:00:00,1.28481691254650,0.000000000000000E+000,0.000000000000000E+000,0.322631666047037,0.103996788709546,0.426628454756585,0.103996788709546,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.190374492093715 
 08/11  14:00:00,1.27302648488046,0.000000000000000E+000,0.000000000000000E+000,0.334376040350543,0.106841175377087,0.441217215727629,0.106841175377087,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.173300893244747 
 08/11  15:00:00,1.28549079632409,0.000000000000000E+000,0.000000000000000E+000,0.324039250227987,0.103530156438342,0.427569406666329,0.103530156438342,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.176327902426936 
 08/11  16:00:00,1.43635943774965,0.000000000000000E+000,0.000000000000000E+000,0.345025817733106,0.110230026591291,0.455255844324395,0.110230026591291,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197832523164642 
 08/11  17:00:00,1.70641352794738,0.000000000000000E+000,0.000000000000000E+000,0.382153330315497,0.122098185308406,0.504251515623904,0.122098185308406,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245903087635657 
 08/11  18:00:00,1.87984136118191,0.000000000000000E+000,0.000000000000000E+000,0.414136825579501,0.132351501506320,0.546488327085820,0.132351501506320,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.292186161671648 
 08/11  19:00:00,1.93853250850134,0.000000000000000E+000,0.000000000000000E+000,0.417379389015438,0.134563321037278,0.551942710052718,0.134563321037278,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.301262351595494 
 08/11  20:00:00,2.08083339426726,0.000000000000000E+000,0.000000000000000E+000,0.417326711606874,0.135889387110143,0.553216098717019,0.135889387110143,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273958577967276 
 08/11  21:00:00,2.14545664359357,0.000000000000000E+000,0.000000000000000E+000,0.414715188524433,0.136096678737175,0.550811867261605,0.136096678737175,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.241232155481101 
 08/11  22:00:00,1.78498888171313,0.000000000000000E+000,0.000000000000000E+000,0.377205900105790,0.123762449934683,0.500968350040470,0.123762449934683,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.193165656910349 
 08/11  23:00:00,1.40827095775200,0.000000000000000E+000,0.000000000000000E+000,0.325305005624616,0.106713595703203,0.432018601327818,0.106713595703203,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141830648285334 
 08/11  24:00:00,1.00344685907166,0.000000000000000E+000,0.000000000000000E+000,0.257187672478916,8.513355676134286E-002,0.342321229240259,8.513355676134286E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.539722764000801E-002 
 08/12  01:00:00,0.729525865351325,0.000000000000000E+000,0.000000000000000E+000,0.178736591566315,5.915720813504337E-002,0.237893799701358,5.915720813504337E-002,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526074927451824E-002 
 08/12  02:00:00,0.651637016601124,0.000000000000000E+000,0.000000000000000E+000,0.148642840906456,4.919308482238332E-002,0.197835925728840,4.919308482238332E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526049440593740E-002 
 08/12  03:00:00,0.625213392531122,0.000000000000000E+000,0.000000000000000E+000,0.133000523438904,4.402136680000526E-002,0.177021890238909,4.402136680000526E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526014316804697E-002 
 08/12  04:00:00,0.604142886638139,0.000000000000000E+000,0.000000000000000E+000,0.122427607809947,4.052775119311613E-002,0.162955359003063,4.052775119311613E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525994555098193E-002 
 08/12  05:00:00,0.657729174502408,0.000000000000000E+000,0.000000000000000E+000,0.133641057265731,4.384623813158689E-002,0.177487295397318,4.384623813158689E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.525981199232258E-002 
 08/12  06:00:00,0.800587969827952,0.000000000000000E+000,0.000000000000000E+000,0.161575624447010,5.302090570750008E-002,0.214596530154510,5.302090570750008E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.525997398300245E-002 
 08/12  07:00:00,1.00880100099817,0.000000000000000E+000,0.000000000000000E+000,0.201901988775851,6.508784167604890E-002,0.266989830451900,6.508784167604890E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526032210729928E-002 
 08/12  08:00:00,0.930633882669230,0.000000000000000E+000,0.000000000000000E+000,0.235418410994989,7.444117274445861E-002,0.309859583739446,7.444117274445861E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525937080828075E-002 
 08/12  09:00:00,0.918582316118432,0.000000000000000E+000,0.000000000000000E+000,0.316933471660297,9.605738358531206E-002,0.412990855245609,9.605738358531206E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525978508363828E-002 
 08/12  10:00:00,1.14305048898888,0.000000000000000E+000,0.000000000000000E+000,0.505052637922959,0.149656594260277,0.654709232183239,0.149656594260277,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526049039744308E-002 
 08/12  11:00:00,1.19940841625652,0.000000000000000E+000,0.000000000000000E+000,0.544617616053289,0.157678614690190,0.702296230743477,0.157678614690190,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526072152463465E-002 
 08/12  12:00:00,1.34947659992819,0.000000000000000E+000,0.000000000000000E+000,0.661111684410188,0.184272647227577,0.845384331637766,0.184272647227577,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526079612148571E-002 
 08/12  13:00:00,1.49337977400815,0.000000000000000E+000,0.000000000000000E+000,0.778961982275068,0.214157648957252,0.993119631232319,0.214157648957252,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526102904732484E-002 
 08/12  14:00:00,1.67152753843076,0.000000000000000E+000,0.000000000000000E+000,0.911484035555078,0.247687009284332,1.15917104483941,0.247687009284332,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526127533555214E-002 
 08/12  15:00:00,1.92237137038448,0.000000000000000E+000,0.000000000000000E+000,1.08630658718298,0.291085946969569,1.37739253415255,0.291085946969569,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526196678621503E-002 
 08/12  16:00:00,2.14231726082199,0.000000000000000E+000,0.000000000000000E+000,1.17229884077248,0.318538185557161,1.49083702632964,0.318538185557161,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526424491263030E-002 
 08/12  17:00:00,2.57165873536342,0.000000000000000E+000,0.000000000000000E+000,1.37357127585069,0.373084216352537,1.74665549220323,0.373084216352537,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526318606820490E-002 
 08/12  18:00:00,2.50621522285415,0.000000000000000E+000,0.000000000000000E+000,1.25353600642796,0.344387978575137,1.59792398500310,0.344387978575137,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526194035097804E-002 
 08/12  19:00:00,2.29679359679001,0.000000000000000E+000,0.000000000000000E+000,1.04314593993969,0.304898605228620,1.34804454516831,0.304898605228620,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526191445333149E-002 
 08/12  20:00:00,2.32435947845582,0.000000000000000E+000,0.000000000000000E+000,0.928889738118763,0.277697071277016,1.20658680939578,0.277697071277016,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526170519980992E-002 
 08/12  21:00:00,2.29859523804546,0.000000000000000E+000,0.000000000000000E+000,0.827580990305046,0.252855446091147,1.08043643639619,0.252855446091147,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526153672668987E-002 
 08/12  22:00:00,1.90854192059772,0.000000000000000E+000,0.000000000000000E+000,0.698564613045271,0.217927480498131,0.916492093543402,0.217927480498131,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526117895493698E-002 
 08/12  23:00:00,1.56055224762149,0.000000000000000E+000,0.000000000000000E+000,0.582000289703590,0.183543546766390,0.765543836469979,0.183543546766390,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526070104173021E-002 
 08/12  24:00:00,1.18135837017311,0.000000000000000E+000,0.000000000000000E+000,0.455832046852815,0.146530093732599,0.602362140585413,0.146530093732599,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526057997237502E-002 
 08/13  01:00:00,0.981250633494254,0.000000000000000E+000,0.000000000000000E+000,0.369626015278256,0.119993156942808,0.489619172221066,0.119993156942808,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526014489774113E-002 
 08/13  02:00:00,0.857063139343041,0.000000000000000E+000,0.000000000000000E+000,0.303844887615310,9.941754385960812E-002,0.403262431474920,9.941754385960812E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526011140177517E-002 
 08/13  03:00:00,0.781176885383142,0.000000000000000E+000,0.000000000000000E+000,0.250330539872002,8.265519127299177E-002,0.332985731144994,8.265519127299177E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.525979511398047E-002 
 08/13  04:00:00,0.716923556749170,0.000000000000000E+000,0.000000000000000E+000,0.206919638957123,6.881654415612350E-002,0.275736183113247,6.881654415612350E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525979155182734E-002 
 08/13  05:00:00,0.731573268842722,0.000000000000000E+000,0.000000000000000E+000,0.188606990580175,6.272459177393550E-002,0.251331582354110,6.272459177393550E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.525961937584432E-002 
 08/13  06:00:00,0.789681684097203,0.000000000000000E+000,0.000000000000000E+000,0.152856458303282,5.083392800556653E-002,0.203690386308848,5.083392800556653E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.525983209791478E-002 
 08/13  07:00:00,1.03708309565159,0.000000000000000E+000,0.000000000000000E+000,0.222922679046274,7.235020008155209E-002,0.295272879127825,7.235020008155209E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.525936808478357E-002 
 08/13  08:00:00,0.955341888089780,0.000000000000000E+000,0.000000000000000E+000,0.254385381485541,8.018243950941778E-002,0.334567820994959,8.018243950941778E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525913897331750E-002 
 08/13  09:00:00,0.953970098214060,0.000000000000000E+000,0.000000000000000E+000,0.345296701895166,0.103082140374341,0.448378842269506,0.103082140374341,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525958015536795E-002 
 08/13  10:00:00,1.23297137525382,0.000000000000000E+000,0.000000000000000E+000,0.577838721262166,0.166791635045799,0.744630356307964,0.166791635045799,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526025253765835E-002 
 08/13  11:00:00,1.32106493932139,0.000000000000000E+000,0.000000000000000E+000,0.646564646863890,0.177388386453131,0.823953033317019,0.177388386453131,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526044201597021E-002 
 08/13  12:00:00,1.41019430030221,0.000000000000000E+000,0.000000000000000E+000,0.711005551377403,0.195096892790855,0.906102444168259,0.195096892790855,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526038396501877E-002 
 08/13  13:00:00,1.59632567508314,0.000000000000000E+000,0.000000000000000E+000,0.864686176020393,0.231379824806856,1.09606600082725,0.231379824806856,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526056052738391E-002 
 08/13  14:00:00,1.82829487454375,0.000000000000000E+000,0.000000000000000E+000,1.04066396737030,0.275274779943255,1.31593874731356,0.275274779943255,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526090897439906E-002 
 08/13  15:00:00,2.08016511563397,0.000000000000000E+000,0.000000000000000E+000,1.21404607993336,0.321140314320268,1.53518639425363,0.321140314320268,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526185193462009E-002 
 08/13  16:00:00,2.26369303075338,0.000000000000000E+000,0.000000000000000E+000,1.27187180738589,0.340343935453453,1.61221574283934,0.340343935453453,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526129833431749E-002 
 08/13  17:00:00,2.13195283958073,0.000000000000000E+000,0.000000000000000E+000,1.00112578215877,0.305825532889408,1.30695131504818,0.305825532889408,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526146744056305E-002 
 08/13  18:00:00,2.05358501525889,0.000000000000000E+000,0.000000000000000E+000,0.877373212431706,0.267921103938427,1.14529431637013,0.267921103938427,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526140138868660E-002 
 08/13  19:00:00,1.97605913279156,0.000000000000000E+000,0.000000000000000E+000,0.784878159220756,0.242432603903344,1.02731076312410,0.242432603903344,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526123249908954E-002 
 08/13  20:00:00,2.05674471549299,0.000000000000000E+000,0.000000000000000E+000,0.715805152933161,0.223167531383385,0.938972684316547,0.223167531383385,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526106731621212E-002 
 08/13  21:00:00,2.09306853538788,0.000000000000000E+000,0.000000000000000E+000,0.666982986555415,0.207927480598772,0.874910467154186,0.207927480598772,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526080331112508E-002 
 08/13  22:00:00,1.71966031725857,0.000000000000000E+000,0.000000000000000E+000,0.551811634937085,0.175799124509587,0.727610759446672,0.175799124509587,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526090971251492E-002 
 08/13  23:00:00,1.41194463031543,0.000000000000000E+000,0.000000000000000E+000,0.467884927835959,0.149051515665574,0.616936443501532,0.149051515665574,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526047670411935E-002 
 08/13  24:00:00,1.07442197590440,0.000000000000000E+000,0.000000000000000E+000,0.374948539855439,0.120477375369046,0.495425915224485,0.120477375369046,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526041106459989E-002 
 08/14  01:00:00,0.894652397427768,0.000000000000000E+000,0.000000000000000E+000,0.304274630729896,9.874640865610816E-002,0.403021039386004,9.874640865610816E-002,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526004166631438E-002 
 08/14  02:00:00,0.797565311445122,0.000000000000000E+000,0.000000000000000E+000,0.259537520914153,8.422711694450603E-002,0.343764637858660,8.422711694450603E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526007712011607E-002 
 08/14  03:00:00,0.749882226134982,0.000000000000000E+000,0.000000000000000E+000,0.227772970338795,7.391802769040401E-002,0.301690998029200,7.391802769040401E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.525986898161734E-002 
 08/14  04:00:00,0.697269308822540,0.000000000000000E+000,0.000000000000000E+000,0.192959268261758,6.312280584921845E-002,0.256082074110977,6.312280584921845E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525965262746648E-002 
 08/14  05:00:00,0.720830238905944,0.000000000000000E+000,0.000000000000000E+000,0.181284261882990,5.930451115496819E-002,0.240588773037958,5.930451115496819E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.525939875521782E-002 
 08/14  06:00:00,0.844113276604984,0.000000000000000E+000,0.000000000000000E+000,0.194495296211494,6.362643448514937E-002,0.258121730696643,6.362643448514937E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526008021790244E-002 
 08/14  07:00:00,1.04929652262084,0.000000000000000E+000,0.000000000000000E+000,0.233194089712294,7.429214451376945E-002,0.307486234226063,7.429214451376945E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.525943995579884E-002 
 08/14  08:00:00,1.00018639781689,0.000000000000000E+000,0.000000000000000E+000,0.291363463156006,8.804883301832506E-002,0.379412296174330,8.804883301832506E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525917352105570E-002 
 08/14  09:00:00,1.01986271221791,0.000000000000000E+000,0.000000000000000E+000,0.399077376083990,0.115193935005958,0.514271311089948,0.115193935005958,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525972533877576E-002 
 08/14  10:00:00,1.31158721715821,0.000000000000000E+000,0.000000000000000E+000,0.642562785571039,0.180683272899544,0.823246058470584,0.180683272899544,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526039227943320E-002 
 08/14  11:00:00,1.32349270747162,0.000000000000000E+000,0.000000000000000E+000,0.646552598708915,0.179828143016082,0.826380741724998,0.179828143016082,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526050175822106E-002 
 08/14  12:00:00,1.45839589318231,0.000000000000000E+000,0.000000000000000E+000,0.750652227037043,0.203651717872799,0.954303944909842,0.203651717872799,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526047610353387E-002 
 08/14  13:00:00,1.57519131476940,0.000000000000000E+000,0.000000000000000E+000,0.845532380079024,0.229399169065916,1.07493154914494,0.229399169065916,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526065189596089E-002 
 08/14  14:00:00,1.68878050802995,0.000000000000000E+000,0.000000000000000E+000,0.923114821324125,0.253310195203291,1.17642501652742,0.253310195203291,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526027324673464E-002 
 08/14  15:00:00,1.88160568880999,0.000000000000000E+000,0.000000000000000E+000,1.04881161989976,0.287814875033641,1.33662649493340,0.287814875033641,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526232443086808E-002 
 08/14  16:00:00,1.78715462943322,0.000000000000000E+000,0.000000000000000E+000,0.874407455648155,0.261270189496206,1.13567764514436,0.261270189496206,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526099470913792E-002 
 08/14  17:00:00,1.94629528452285,0.000000000000000E+000,0.000000000000000E+000,0.860952570985564,0.260341465438943,1.12129403642451,0.260341465438943,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526119100634634E-002 
 08/14  18:00:00,1.92632746473613,0.000000000000000E+000,0.000000000000000E+000,0.781674500560997,0.236362772448022,1.01803727300902,0.236362772448022,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526089422704003E-002 
 08/14  19:00:00,1.88313099111795,0.000000000000000E+000,0.000000000000000E+000,0.717470494467614,0.216912344372330,0.934382838839945,0.216912344372330,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526101510964341E-002 
 08/14  20:00:00,1.96048661763121,0.000000000000000E+000,0.000000000000000E+000,0.643833885457288,0.198880986424450,0.842714871881736,0.198880986424450,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526078188924683E-002 
 08/14  21:00:00,1.97420405315893,0.000000000000000E+000,0.000000000000000E+000,0.574806755403298,0.181239038839916,0.756045794243215,0.181239038839916,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526099399315040E-002 
 08/14  22:00:00,1.65833513638176,0.000000000000000E+000,0.000000000000000E+000,0.506571423365409,0.159713892416094,0.666285315781504,0.159713892416094,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526117250087266E-002 
 08/14  23:00:00,1.36716128572474,0.000000000000000E+000,0.000000000000000E+000,0.435007442316298,0.137145362433877,0.572152804750175,0.137145362433877,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526077086478357E-002 
 08/14  24:00:00,1.05775540900080,0.000000000000000E+000,0.000000000000000E+000,0.364002122553260,0.114756823589557,0.478758946142817,0.114756823589557,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526081324266219E-002 
 08/15  01:00:00,0.921186676635824,0.000000000000000E+000,0.000000000000000E+000,0.327455944708155,0.102098552513688,0.429554497221842,0.102098552513688,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526086303853369E-002 
 08/15  02:00:00,0.840040175384331,0.000000000000000E+000,0.000000000000000E+000,0.294435032886321,9.180335731481876E-002,0.386238390201140,9.180335731481876E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526118871684118E-002 
 08/15  03:00:00,0.773928217993762,0.000000000000000E+000,0.000000000000000E+000,0.247016957542703,7.871972962059275E-002,0.325736687163297,7.871972962059275E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526017170629896E-002 
 08/15  04:00:00,0.728170707917078,0.000000000000000E+000,0.000000000000000E+000,0.217173803234066,6.980950422789453E-002,0.286983307461959,6.980950422789453E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525981837102130E-002 
 08/15  05:00:00,0.759776744721823,0.000000000000000E+000,0.000000000000000E+000,0.211536668103022,6.799810075507291E-002,0.279534768858095,6.799810075507291E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.525990875096138E-002 
 08/15  06:00:00,0.890980485339462,0.000000000000000E+000,0.000000000000000E+000,0.230796761736197,7.419186045680810E-002,0.304988622193005,7.419186045680810E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526039745601817E-002 
 08/15  07:00:00,1.10801689592199,0.000000000000000E+000,0.000000000000000E+000,0.279149099731043,8.705725836278097E-002,0.366206358093824,8.705725836278097E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.525968938918866E-002 
 08/15  08:00:00,1.05871457155964,0.000000000000000E+000,0.000000000000000E+000,0.337225598598949,0.100714667248677,0.437940265847627,0.100714667248677,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525937759051145E-002 
 08/15  09:00:00,1.07628555257134,0.000000000000000E+000,0.000000000000000E+000,0.444114988224059,0.126578942351410,0.570693930575468,0.126578942351410,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525994620668246E-002 
 08/15  10:00:00,1.25892125078304,0.000000000000000E+000,0.000000000000000E+000,0.596449352393164,0.174130592216392,0.770579944609554,0.174130592216392,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526053976528369E-002 
 08/15  11:00:00,1.28524624351749,0.000000000000000E+000,0.000000000000000E+000,0.613270499038434,0.174863982219896,0.788134481258331,0.174863982219896,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526029827076188E-002 
 08/15  12:00:00,1.31560869642996,0.000000000000000E+000,0.000000000000000E+000,0.629605654411434,0.181910955489860,0.811516609901294,0.181910955489860,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526061435972892E-002 
 08/15  13:00:00,1.19259955180737,0.000000000000000E+000,0.000000000000000E+000,0.528761136419415,0.163578841638592,0.692339978058009,0.163578841638592,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526046002085573E-002 
 08/15  14:00:00,1.20186786781040,0.000000000000000E+000,0.000000000000000E+000,0.528082544100750,0.161429686805587,0.689512230906338,0.161429686805587,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526041864826735E-002 
 08/15  15:00:00,1.27367114851603,0.000000000000000E+000,0.000000000000000E+000,0.559421585263935,0.169271841379195,0.728693426643128,0.169271841379195,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526085242717993E-002 
 08/15  16:00:00,1.47643295323842,0.000000000000000E+000,0.000000000000000E+000,0.640054363644656,0.184902019964102,0.824956383608759,0.184902019964102,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526058004994841E-002 
 08/15  17:00:00,1.81099936444764,0.000000000000000E+000,0.000000000000000E+000,0.764983298072504,0.221014585755608,0.985997883828112,0.221014585755608,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526142352753959E-002 
 08/15  18:00:00,1.78573166895103,0.000000000000000E+000,0.000000000000000E+000,0.677116893820809,0.200323153582650,0.877440047403457,0.200323153582650,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526232404750194E-002 
 08/15  19:00:00,1.74346473579308,0.000000000000000E+000,0.000000000000000E+000,0.608642026844854,0.186074731385520,0.794716758230373,0.186074731385520,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526084039433558E-002 
 08/15  20:00:00,1.87764095435675,0.000000000000000E+000,0.000000000000000E+000,0.580380645252289,0.179488514933779,0.759869160186070,0.179488514933779,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526083031045251E-002 
