Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/15  21:00:00,1.94918585170662,0.000000000000000E+000,0.000000000000000E+000,0.557114164527811,0.173913769038917,0.731027933566729,0.173913769038917,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526065321732056E-002 
 08/15  22:00:00,1.67752903803334,0.000000000000000E+000,0.000000000000000E+000,0.523602206230749,0.161877333503706,0.685479539734454,0.161877333503706,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526085019950509E-002 
 08/15  23:00:00,1.43934745168919,0.000000000000000E+000,0.000000000000000E+000,0.494687474900372,0.149651350769337,0.644338825669709,0.149651350769337,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526091590969738E-002 
 08/15  24:00:00,1.14401464265643,0.000000000000000E+000,0.000000000000000E+000,0.433793514032156,0.131223111709128,0.565016625741283,0.131223111709128,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526236729982905E-002 
 08/16  01:00:00,0.972312517659814,0.000000000000000E+000,0.000000000000000E+000,0.367166554677695,0.113513041387821,0.480679596065516,0.113513041387821,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526160521884827E-002 
 08/16  02:00:00,0.891157017572371,0.000000000000000E+000,0.000000000000000E+000,0.334070717366055,0.103284615153129,0.437355332519183,0.103284615153129,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526108858683969E-002 
 08/16  03:00:00,0.858473299484554,0.000000000000000E+000,0.000000000000000E+000,0.313386606009301,9.689457056571832E-002,0.410281176575018,9.689457056571832E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526076378536846E-002 
 08/16  04:00:00,0.815944041329805,0.000000000000000E+000,0.000000000000000E+000,0.285602239930787,8.915333191913152E-002,0.374755571849918,8.915333191913152E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526088739579096E-002 
 08/16  05:00:00,0.834885901339298,0.000000000000000E+000,0.000000000000000E+000,0.269555737763135,8.508737301129395E-002,0.354643110774428,8.508737301129395E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526072345210259E-002 
 08/16  06:00:00,0.967602420701289,0.000000000000000E+000,0.000000000000000E+000,0.290048585014096,9.156193511290532E-002,0.381610520127000,9.156193511290532E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526043488385034E-002 
 08/16  07:00:00,1.19485552011699,0.000000000000000E+000,0.000000000000000E+000,0.346982083486472,0.106062190496045,0.453044273982518,0.106062190496045,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526039769550086E-002 
 08/16  08:00:00,1.14283644733975,0.000000000000000E+000,0.000000000000000E+000,0.402865823079784,0.119195929761667,0.522061752841452,0.119195929761667,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525976637679998E-002 
 08/16  09:00:00,1.15029441503964,0.000000000000000E+000,0.000000000000000E+000,0.501612392383596,0.143090047906778,0.644702440290376,0.143090047906778,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.526029896008438E-002 
 08/16  10:00:00,1.43676791895902,0.000000000000000E+000,0.000000000000000E+000,0.740058205777166,0.208367900205466,0.948426105982631,0.208367900205466,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526104656819219E-002 
 08/16  11:00:00,1.48577831512234,0.000000000000000E+000,0.000000000000000E+000,0.775580001553988,0.213085587212943,0.988665588766933,0.213085587212943,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526126236700427E-002 
 08/16  12:00:00,1.62492073497900,0.000000000000000E+000,0.000000000000000E+000,0.884010216267443,0.236817829996620,1.12082804626406,0.236817829996620,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526121654600456E-002 
 08/16  13:00:00,1.76091291411093,0.000000000000000E+000,0.000000000000000E+000,0.996735100016242,0.263917338759616,1.26065243877586,0.263917338759616,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526136160656922E-002 
 08/16  14:00:00,1.92733048169832,0.000000000000000E+000,0.000000000000000E+000,1.11876150801088,0.296212164423092,1.41497367243397,0.296212164423092,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526159100854719E-002 
 08/16  15:00:00,2.18473307793139,0.000000000000000E+000,0.000000000000000E+000,1.30029729504881,0.339456886465781,1.63975418151459,0.339456886465781,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526202697107817E-002 
 08/16  16:00:00,1.99796019153033,0.000000000000000E+000,0.000000000000000E+000,1.03323840599381,0.313244042753134,1.34648244874695,0.313244042753134,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526175320366222E-002 
 08/16  17:00:00,2.24271387269093,0.000000000000000E+000,0.000000000000000E+000,1.09703627625502,0.320675125662515,1.41771140191753,0.320675125662515,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526241368140643E-002 
 08/16  18:00:00,2.16321163433798,0.000000000000000E+000,0.000000000000000E+000,0.968293692875390,0.286626487420193,1.25492018029558,0.286626487420193,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526215654232905E-002 
 08/16  19:00:00,2.11062478857081,0.000000000000000E+000,0.000000000000000E+000,0.896547141159909,0.265328305066899,1.16187544622681,0.265328305066899,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526220517563407E-002 
 08/16  20:00:00,2.24843978421884,0.000000000000000E+000,0.000000000000000E+000,0.875051346380995,0.255615431223489,1.13066677760448,0.255615431223489,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526204275412802E-002 
 08/16  21:00:00,2.27663163270525,0.000000000000000E+000,0.000000000000000E+000,0.816834351772011,0.241638201281149,1.05847255305316,0.241638201281149,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526181472951894E-002 
 08/16  22:00:00,1.93390195248216,0.000000000000000E+000,0.000000000000000E+000,0.725125489201622,0.216725701355290,0.941851190556911,0.216725701355290,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526211382586377E-002 
 08/16  23:00:00,1.61077733045812,0.000000000000000E+000,0.000000000000000E+000,0.626296836475354,0.189471102015975,0.815767938491329,0.189471102015975,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526168185701431E-002 
 08/16  24:00:00,1.26970713032798,0.000000000000000E+000,0.000000000000000E+000,0.529055876622115,0.161653805270444,0.690709681892559,0.161653805270444,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526179882010399E-002 
 08/17  01:00:00,1.10996079804822,0.000000000000000E+000,0.000000000000000E+000,0.473615590712242,0.144711990408213,0.618327581120452,0.144711990408213,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526190055231843E-002 
 08/17  02:00:00,0.998688822747355,0.000000000000000E+000,0.000000000000000E+000,0.416217501062696,0.128668896289290,0.544886397351986,0.128668896289290,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526182892902086E-002 
 08/17  03:00:00,0.947842255365873,0.000000000000000E+000,0.000000000000000E+000,0.381662266061194,0.117987237491861,0.499649503553055,0.117987237491861,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526139268865214E-002 
 08/17  04:00:00,0.896822106160875,0.000000000000000E+000,0.000000000000000E+000,0.347254994309070,0.108378313491059,0.455633307800130,0.108378313491059,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526121627664934E-002 
 08/17  05:00:00,0.937998950210613,0.000000000000000E+000,0.000000000000000E+000,0.349652396398077,0.108103611015312,0.457756007413388,0.108103611015312,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526087568445909E-002 
 08/17  06:00:00,1.07247859892087,0.000000000000000E+000,0.000000000000000E+000,0.371592558278170,0.114893047396643,0.486485605674812,0.114893047396643,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526152755561753E-002 
 08/17  07:00:00,1.25802870352473,0.000000000000000E+000,0.000000000000000E+000,0.394292217092785,0.121924039545378,0.516216256638164,0.121924039545378,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526159844759007E-002 
 08/17  08:00:00,1.15387483129851,0.000000000000000E+000,0.000000000000000E+000,0.408298637840016,0.124800322639594,0.533098960479608,0.124800322639594,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.526094269739492E-002 
 08/17  09:00:00,1.10710331454857,0.000000000000000E+000,0.000000000000000E+000,0.464180887040432,0.137330715238783,0.601511602279214,0.137330715238783,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.526003648017273E-002 
 08/17  10:00:00,1.29412818453495,0.000000000000000E+000,0.000000000000000E+000,0.625107473278131,0.180679200423202,0.805786673701334,0.180679200423202,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526074442542131E-002 
 08/17  11:00:00,1.40248621766941,0.000000000000000E+000,0.000000000000000E+000,0.708179288221363,0.197194328137608,0.905373616358972,0.197194328137608,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526113732203090E-002 
 08/17  12:00:00,1.51976823946974,0.000000000000000E+000,0.000000000000000E+000,0.796779270714376,0.218896349709227,1.01567562042360,0.218896349709227,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526114687720105E-002 
 08/17  13:00:00,1.66768113264490,0.000000000000000E+000,0.000000000000000E+000,0.920775627608538,0.246645082218473,1.16742070982701,0.246645082218473,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526130908938081E-002 
 08/17  14:00:00,1.80759959182249,0.000000000000000E+000,0.000000000000000E+000,1.02158059015237,0.273662273291468,1.29524286344384,0.273662273291468,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526151012285109E-002 
 08/17  15:00:00,2.04221534044775,0.000000000000000E+000,0.000000000000000E+000,1.18379123820935,0.313445056840392,1.49723629504974,0.313445056840392,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526217595229403E-002 
 08/17  16:00:00,2.30692412489957,0.000000000000000E+000,0.000000000000000E+000,1.30889453483215,0.346549961826334,1.65544449665848,0.346549961826334,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526363866137197E-002 
 08/17  17:00:00,2.71251735023736,0.000000000000000E+000,0.000000000000000E+000,1.48877059586852,0.398743477404213,1.88751407327273,0.398743477404213,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526321987263777E-002 
 08/17  18:00:00,2.61887712573899,0.000000000000000E+000,0.000000000000000E+000,1.34522238761561,0.365363286127020,1.71058567374263,0.365363286127020,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526215449628992E-002 
 08/17  19:00:00,2.50661288033309,0.000000000000000E+000,0.000000000000000E+000,1.21856270587274,0.339300895176216,1.55786360104896,0.339300895176216,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526214211576473E-002 
 08/17  20:00:00,2.48487739964811,0.000000000000000E+000,0.000000000000000E+000,1.06055400565027,0.306550436037383,1.36710444168765,0.306550436037383,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526199410022660E-002 
 08/17  21:00:00,2.48276925380032,0.000000000000000E+000,0.000000000000000E+000,0.978746707933648,0.285863397776141,1.26461010570979,0.285863397776141,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526188316795896E-002 
 08/17  22:00:00,2.14588978301083,0.000000000000000E+000,0.000000000000000E+000,0.893054569849632,0.260785039759602,1.15383960960924,0.260785039759602,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526152530221184E-002 
 08/17  23:00:00,1.79610261148713,0.000000000000000E+000,0.000000000000000E+000,0.772623717935055,0.228469506623232,1.00109322455829,0.228469506623232,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526167681905944E-002 
 08/17  24:00:00,1.38231715702138,0.000000000000000E+000,0.000000000000000E+000,0.615344757852337,0.187975587159281,0.803320345011617,0.187975587159281,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526116239444402E-002 
 08/18  01:00:00,1.21182240601734,0.000000000000000E+000,0.000000000000000E+000,0.552960079781646,0.167229537527353,0.720189617309000,0.167229537527353,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526147233288807E-002 
 08/18  02:00:00,1.06975783235188,0.000000000000000E+000,0.000000000000000E+000,0.470534531888299,0.145420743174710,0.615955275063009,0.145420743174710,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526196082251831E-002 
 08/18  03:00:00,1.00348563292141,0.000000000000000E+000,0.000000000000000E+000,0.424195448430771,0.131097176223086,0.555292624653855,0.131097176223086,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526164914338231E-002 
 08/18  04:00:00,0.921462250618464,0.000000000000000E+000,0.000000000000000E+000,0.365094115441136,0.115179793316046,0.480273908757181,0.115179793316046,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526075977718775E-002 
 08/18  05:00:00,0.929271020832683,0.000000000000000E+000,0.000000000000000E+000,0.341340915927386,0.107687317665552,0.449028233592938,0.107687317665552,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526072012697937E-002 
 08/18  06:00:00,1.02527497815383,0.000000000000000E+000,0.000000000000000E+000,0.333072664946758,0.106210110538262,0.439282775485020,0.106210110538262,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526073697837118E-002 
 08/18  07:00:00,1.24965521540048,0.000000000000000E+000,0.000000000000000E+000,0.389002188950074,0.118841895718455,0.507844084668529,0.118841895718455,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526028229298048E-002 
 08/18  08:00:00,1.18453959743829,0.000000000000000E+000,0.000000000000000E+000,0.435097612910356,0.128667198803584,0.563764811713939,0.128667198803584,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525985760284935E-002 
 08/18  09:00:00,1.18534594297856,0.000000000000000E+000,0.000000000000000E+000,0.528940957670261,0.150812985511847,0.679753943182108,0.150812985511847,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.526032400727164E-002 
 08/18  10:00:00,1.51905219162083,0.000000000000000E+000,0.000000000000000E+000,0.806339666071433,0.224370677550188,1.03071034362162,0.224370677550188,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526108159100826E-002 
 08/18  11:00:00,1.54426969356414,0.000000000000000E+000,0.000000000000000E+000,0.821553871036663,0.225603129944426,1.04715700098109,0.225603129944426,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526122859464503E-002 
 08/18  12:00:00,1.69375984976695,0.000000000000000E+000,0.000000000000000E+000,0.938400232761458,0.251267001434349,1.18966723419581,0.251267001434349,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526114340220965E-002 
 08/18  13:00:00,1.76615126148525,0.000000000000000E+000,0.000000000000000E+000,0.995577357934407,0.270313397209021,1.26589075514343,0.270313397209021,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526139261331347E-002 
 08/18  14:00:00,2.01050358642729,0.000000000000000E+000,0.000000000000000E+000,1.18809533353519,0.310051570601639,1.49814690413683,0.310051570601639,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526146403466394E-002 
 08/18  15:00:00,2.18043135703329,0.000000000000000E+000,0.000000000000000E+000,1.29323657079701,0.342216569431950,1.63545314022896,0.342216569431950,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526134735861754E-002 
 08/18  16:00:00,2.42624524402408,0.000000000000000E+000,0.000000000000000E+000,1.40341755247882,0.371348828955573,1.77476638143439,0.371348828955573,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526287300996834E-002 
 08/18  17:00:00,2.72765675247853,0.000000000000000E+000,0.000000000000000E+000,1.49652370476364,0.406130950981356,1.90265465574500,0.406130950981356,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526203964153220E-002 
 08/18  18:00:00,2.54296751217829,0.000000000000000E+000,0.000000000000000E+000,1.27570692509978,0.358969147241796,1.63467607234158,0.358969147241796,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526214233664074E-002 
 08/18  19:00:00,2.35588848996444,0.000000000000000E+000,0.000000000000000E+000,1.08914948252433,0.317990104117569,1.40713958664190,0.317990104117569,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526176615418008E-002 
 08/18  20:00:00,2.33790029014065,0.000000000000000E+000,0.000000000000000E+000,0.936857977029385,0.283269759284076,1.22012773631346,0.283269759284076,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526158996696274E-002 
 08/18  21:00:00,2.32309338411852,0.000000000000000E+000,0.000000000000000E+000,0.846499554537738,0.258435146445956,1.10493470098370,0.258435146445956,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526141821225755E-002 
 08/18  22:00:00,1.95434827681179,0.000000000000000E+000,0.000000000000000E+000,0.735236375306174,0.227062135570800,0.962298510876973,0.227062135570800,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526111783543086E-002 
 08/18  23:00:00,1.58567644083891,0.000000000000000E+000,0.000000000000000E+000,0.601172393988086,0.189495680990299,0.790668074978385,0.189495680990299,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526065575074453E-002 
 08/18  24:00:00,1.24202762425855,0.000000000000000E+000,0.000000000000000E+000,0.504135689888604,0.158895696749692,0.663031386638296,0.158895696749692,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526058800494228E-002 
 08/19  01:00:00,1.14624915260707,0.000000000000000E+000,0.000000000000000E+000,0.459074659145692,0.146243571305713,0.605318230451405,0.146243571305713,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.180411724709813E-002 
 08/19  02:00:00,1.01644817760993,0.000000000000000E+000,0.000000000000000E+000,0.399483174117161,0.128356643787216,0.527839817904378,0.128356643787216,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.491333747526761E-002 
 08/19  03:00:00,0.936707695033251,0.000000000000000E+000,0.000000000000000E+000,0.346344297254811,0.112397049191212,0.458741346446022,0.112397049191212,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.698736236321703E-002 
 08/19  04:00:00,0.915292215203511,0.000000000000000E+000,0.000000000000000E+000,0.313343139697411,0.101686230406966,0.415029370104378,0.101686230406966,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.913708657558612E-002 
 08/19  05:00:00,1.04922598898929,0.000000000000000E+000,0.000000000000000E+000,0.303025365010759,9.833647171096721E-002,0.401361836721726,9.833647171096721E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.178736574820374 
 08/19  06:00:00,1.35998049486885,0.000000000000000E+000,0.000000000000000E+000,0.288945801580134,9.451927967695825E-002,0.383465081257092,9.451927967695825E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.364172453039054 
 08/19  07:00:00,1.70050390163898,0.000000000000000E+000,0.000000000000000E+000,0.350124520738834,0.111531207305791,0.461655728044626,0.111531207305791,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.411276568182833 
 08/19  08:00:00,1.68804062012183,0.000000000000000E+000,0.000000000000000E+000,0.398523103127700,0.120415592915482,0.518938696043183,0.120415592915482,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.396248719360025 
 08/19  09:00:00,1.71498439906319,0.000000000000000E+000,0.000000000000000E+000,0.492412216685011,0.142115498857439,0.634527715542450,0.142115498857439,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.352680045086580 
 08/19  10:00:00,2.04192866236625,0.000000000000000E+000,0.000000000000000E+000,0.780551890705691,0.217021844881701,0.997573735587394,0.217021844881701,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.303027711392533 
 08/19  11:00:00,2.05318921818758,0.000000000000000E+000,0.000000000000000E+000,0.814833016261992,0.221020163814931,1.03585318007692,0.221020163814931,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.260053499050931 
 08/19  12:00:00,2.13864288086200,0.000000000000000E+000,0.000000000000000E+000,0.928389218424103,0.245548676489492,1.17393789491360,0.245548676489492,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.227203954411378 
 08/19  13:00:00,2.20741754499686,0.000000000000000E+000,0.000000000000000E+000,1.01817624822046,0.269299974945010,1.28747622316547,0.269299974945010,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.208539288750047 
 08/19  14:00:00,2.33321363817706,0.000000000000000E+000,0.000000000000000E+000,1.14339213998116,0.302422250280093,1.44581439026126,0.302422250280093,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.189765268532063 
 08/19  15:00:00,2.58762628992140,0.000000000000000E+000,0.000000000000000E+000,1.32932484056823,0.346735951940576,1.67606079250881,0.346735951940576,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.192913007679321 
 08/19  16:00:00,2.73715861085926,0.000000000000000E+000,0.000000000000000E+000,1.34085563379891,0.358755199924925,1.69961083372384,0.358755199924925,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.218358758892751 
 08/19  17:00:00,3.21210074177473,0.000000000000000E+000,0.000000000000000E+000,1.53771205953986,0.411395047123838,1.94910710666370,0.411395047123838,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.271382751926487 
 08/19  18:00:00,3.14379092573281,0.000000000000000E+000,0.000000000000000E+000,1.36753210120912,0.375162217794912,1.74269431900403,0.375162217794912,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.325619391316535 
 08/19  19:00:00,2.93178629277505,0.000000000000000E+000,0.000000000000000E+000,1.14078915934249,0.332845053179579,1.47363421252207,0.332845053179579,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.338579851810498 
 08/19  20:00:00,2.94299031557340,0.000000000000000E+000,0.000000000000000E+000,1.03856157135909,0.306825233479232,1.34538680483832,0.306825233479232,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.309089394940226 
 08/19  21:00:00,2.87910950772482,0.000000000000000E+000,0.000000000000000E+000,0.936590402823298,0.282980309257489,1.21957071208079,0.282980309257489,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.270519288839376 
 08/19  22:00:00,2.38084405621320,0.000000000000000E+000,0.000000000000000E+000,0.798789332022265,0.246605565277106,1.04539489729937,0.246605565277106,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.216301049592678 
 08/19  23:00:00,1.89588041411748,0.000000000000000E+000,0.000000000000000E+000,0.678072003904455,0.211325414072793,0.889397417977248,0.211325414072793,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.156526430237747 
 08/19  24:00:00,1.40762859769724,0.000000000000000E+000,0.000000000000000E+000,0.558402573926266,0.175964365826904,0.734366939753168,0.175964365826904,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.095956741692655E-002 
 08/20  01:00:00,1.15638065642067,0.000000000000000E+000,0.000000000000000E+000,0.466601681529869,0.148618893981593,0.615220575511461,0.148618893981593,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.203327600064721E-002 
 08/20  02:00:00,1.01505964832088,0.000000000000000E+000,0.000000000000000E+000,0.398351927593968,0.127981178686608,0.526333106280573,0.127981178686608,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.503151981001785E-002 
 08/20  03:00:00,0.932667366554257,0.000000000000000E+000,0.000000000000000E+000,0.343220856329824,0.111376928781736,0.454597785111559,0.111376928781736,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.709059521868464E-002 
 08/20  04:00:00,0.910338815431309,0.000000000000000E+000,0.000000000000000E+000,0.309483876322797,0.100429703982901,0.409913580305699,0.100429703982901,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.929947660206303E-002 
 08/20  05:00:00,1.03223358953167,0.000000000000000E+000,0.000000000000000E+000,0.289334193763759,9.464514346485030E-002,0.383979337228607,9.464514346485030E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.179126674855876 
 08/20  06:00:00,1.38667202835554,0.000000000000000E+000,0.000000000000000E+000,0.308431940159805,0.100890919445428,0.409322859605234,0.100890919445428,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.365006208177605 
 08/20  07:00:00,1.68507714115228,0.000000000000000E+000,0.000000000000000E+000,0.336984790509736,0.108265312546774,0.445250103056511,0.108265312546774,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.412255432684249 
 08/20  08:00:00,1.64531593014416,0.000000000000000E+000,0.000000000000000E+000,0.363145480050468,0.112107456543648,0.475252936594117,0.112107456543648,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.397209788831418 
 08/20  09:00:00,1.67565199876449,0.000000000000000E+000,0.000000000000000E+000,0.460123031223125,0.134205015640475,0.594328046863602,0.134205015640475,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.353547313466727 
 08/20  10:00:00,1.97572301737480,0.000000000000000E+000,0.000000000000000E+000,0.726420090168577,0.204202294583641,0.930622384752218,0.204202294583641,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.303773417236262 
 08/20  11:00:00,1.97780136899609,0.000000000000000E+000,0.000000000000000E+000,0.753233410334491,0.206600873219190,0.959834283553682,0.206600873219190,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.260684546382681 
 08/20  12:00:00,2.08392658249782,0.000000000000000E+000,0.000000000000000E+000,0.884715323780154,0.233963108048804,1.11867843182896,0.233963108048804,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.227747119131839 
 08/20  13:00:00,2.17247999483861,0.000000000000000E+000,0.000000000000000E+000,0.990195189301562,0.261858267535777,1.25205345683734,0.261858267535777,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.209024504919924 
 08/20  14:00:00,2.21578107962700,0.000000000000000E+000,0.000000000000000E+000,1.04463760847237,0.283311464431143,1.32794907290351,0.283311464431143,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.190198027339742 
 08/20  15:00:00,2.37949048830505,0.000000000000000E+000,0.000000000000000E+000,1.15160827063881,0.315881057203658,1.46748932784247,0.315881057203658,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.193348670729312 
 08/20  16:00:00,2.51877375548327,0.000000000000000E+000,0.000000000000000E+000,1.15243789632840,0.328287901240711,1.48072579756911,0.328287901240711,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.218858939671492 
 08/20  17:00:00,3.02475597201615,0.000000000000000E+000,0.000000000000000E+000,1.38206148655832,0.379076252368301,1.76113773892662,0.379076252368301,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.272007349904994 
 08/20  18:00:00,3.03813780223616,0.000000000000000E+000,0.000000000000000E+000,1.28035180744597,0.355947324466857,1.63629913191282,0.355947324466857,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.326361454911083 
 08/20  19:00:00,2.92037846587235,0.000000000000000E+000,0.000000000000000E+000,1.13416314330492,0.327298983351833,1.46146212665676,0.327298983351833,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.339344110773116 
 08/20  20:00:00,2.89546519254125,0.000000000000000E+000,0.000000000000000E+000,0.999001774945144,0.298159665115280,1.29716144006042,0.298159665115280,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.309789636685972 
 08/20  21:00:00,2.77647774598580,0.000000000000000E+000,0.000000000000000E+000,0.851083014857364,0.265243129701382,1.11632614455875,0.265243129701382,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.271132094622412 
 08/20  22:00:00,2.32462237776001,0.000000000000000E+000,0.000000000000000E+000,0.753782406949390,0.234921708284849,0.988704115234240,0.234921708284849,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.216770153204623 
 08/20  23:00:00,1.82095102091709,0.000000000000000E+000,0.000000000000000E+000,0.617476105105161,0.196683866361661,0.814159971466823,0.196683866361661,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.156834483547774 
 08/20  24:00:00,1.32078416248260,0.000000000000000E+000,0.000000000000000E+000,0.488760639397565,0.158619310311539,0.647379949709104,0.158619310311539,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.110212224634560E-002 
 08/21  01:00:00,1.08424763403044,0.000000000000000E+000,0.000000000000000E+000,0.414721104855741,0.134596011817787,0.549317116673528,0.134596011817787,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.975073968131211E-002 
 08/21  02:00:00,0.949641513488464,0.000000000000000E+000,0.000000000000000E+000,0.350589006219842,0.114703551612693,0.465292557832535,0.114703551612693,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.326517394186590E-002 
 08/21  03:00:00,0.858292464580669,0.000000000000000E+000,0.000000000000000E+000,0.287763658020284,9.572276061554223E-002,0.383486418635826,9.572276061554223E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.519246498513111E-002 
 08/21  04:00:00,0.832593913536489,0.000000000000000E+000,0.000000000000000E+000,0.254161686819172,8.454776931555218E-002,0.338709456134723,8.454776931555218E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.542985663061785E-002 
 08/21  05:00:00,0.954950549490931,0.000000000000000E+000,0.000000000000000E+000,0.241949617661832,8.048692610829854E-002,0.322436543770131,8.048692610829854E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.167483124151135 
 08/21  06:00:00,1.23027343174445,0.000000000000000E+000,0.000000000000000E+000,0.217907576936023,7.248899395568127E-002,0.290396570891704,7.248899395568127E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.338159420997954 
 08/21  07:00:00,1.54293541590498,0.000000000000000E+000,0.000000000000000E+000,0.267574946473125,8.835629511124120E-002,0.355931241584365,8.835629511124120E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.380593947757745 
 08/21  08:00:00,1.47466786138161,0.000000000000000E+000,0.000000000000000E+000,0.279450045572060,8.979207525493217E-002,0.369242120826991,8.979207525493217E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.365009862678032 
 08/21  09:00:00,1.41580485426099,0.000000000000000E+000,0.000000000000000E+000,0.311306140364821,9.702466121742521E-002,0.408330801582247,9.702466121742521E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.324728508735310 
 08/21  10:00:00,1.58528715178868,0.000000000000000E+000,0.000000000000000E+000,0.472578168761646,0.142772676865890,0.615350845627538,0.142772676865890,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.279525360797110 
 08/21  11:00:00,1.62767881245505,0.000000000000000E+000,0.000000000000000E+000,0.528059782187621,0.154022485502904,0.682082267690525,0.154022485502904,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.240802807214813 
 08/21  12:00:00,1.71707818883273,0.000000000000000E+000,0.000000000000000E+000,0.637538897054076,0.179220816436706,0.816759713490784,0.179220816436706,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.210627988144417 
 08/21  13:00:00,1.73118720044600,0.000000000000000E+000,0.000000000000000E+000,0.674524795931983,0.194656593592608,0.869181389524591,0.194656593592608,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.194191845225208 
 08/21  14:00:00,1.44207533568838,0.000000000000000E+000,0.000000000000000E+000,0.454461568638181,0.152403616266285,0.606865184904468,0.152403616266285,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.176701774875831 
 08/21  15:00:00,1.54828516137806,0.000000000000000E+000,0.000000000000000E+000,0.520971904820921,0.165953672172771,0.686925576993691,0.165953672172771,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.179766097153543 
 08/21  16:00:00,1.61228754785291,0.000000000000000E+000,0.000000000000000E+000,0.472653411481657,0.154606379969463,0.627259791451121,0.154606379969463,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.201756686141179 
 08/21  17:00:00,1.82654560604825,0.000000000000000E+000,0.000000000000000E+000,0.467693509654661,0.151765679841773,0.619459189496433,0.151765679841773,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.250827491864002 
 08/21  18:00:00,1.98309945417696,0.000000000000000E+000,0.000000000000000E+000,0.487357893621859,0.156578160674575,0.643936054296434,0.156578160674575,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.297996527456087 
 08/21  19:00:00,2.02520794025521,0.000000000000000E+000,0.000000000000000E+000,0.478844759213037,0.153847555995647,0.632692315208683,0.153847555995647,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.307188178193393 
 08/21  20:00:00,2.12624333136254,0.000000000000000E+000,0.000000000000000E+000,0.447007270158074,0.146222560946733,0.593229831104810,0.146222560946733,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.279354782674770 
 08/21  21:00:00,2.16259459912764,0.000000000000000E+000,0.000000000000000E+000,0.423425035203215,0.139782451112712,0.563207486315929,0.139782451112712,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.245974491960851 
 08/21  22:00:00,1.78632519439241,0.000000000000000E+000,0.000000000000000E+000,0.374916287159634,0.123767331108521,0.498683618268156,0.123767331108521,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.196786701361946 
 08/21  23:00:00,1.38648292016598,0.000000000000000E+000,0.000000000000000E+000,0.306058927533816,0.101773887282183,0.407832814815999,0.101773887282183,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144228397211134 
 08/21  24:00:00,0.986998303517689,0.000000000000000E+000,0.000000000000000E+000,0.243698050439676,8.103684415855485E-002,0.324734894598230,8.103684415855485E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.653500672806000E-002 
 08/22  01:00:00,0.804658218233843,0.000000000000000E+000,0.000000000000000E+000,0.202366305244758,6.729276312101271E-002,0.269659068365771,6.729276312101271E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.981937219246919E-002 
 08/22  02:00:00,0.715158871848806,0.000000000000000E+000,0.000000000000000E+000,0.173175067070638,5.758588762834797E-002,0.230760954698985,5.758588762834797E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.331413543575645E-002 
 08/22  03:00:00,0.680460584508471,0.000000000000000E+000,0.000000000000000E+000,0.154292814535409,5.130698180542233E-002,0.205599796340831,5.130698180542233E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.524720720792541E-002 
 08/22  04:00:00,0.674368763026534,0.000000000000000E+000,0.000000000000000E+000,0.135080338879021,4.529198696990392E-002,0.180372325848925,4.529198696990392E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.554183640646354E-002 
 08/22  05:00:00,0.820556851532306,0.000000000000000E+000,0.000000000000000E+000,0.140558592401729,4.712902658415638E-002,0.187687618985886,4.712902658415638E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.167838350976755 
 08/22  06:00:00,1.10465769410252,0.000000000000000E+000,0.000000000000000E+000,0.122795642715001,4.117403029567177E-002,0.163969673010673,4.117403029567177E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.338970581237059 
 08/22  07:00:00,1.45697576958677,0.000000000000000E+000,0.000000000000000E+000,0.202249426522010,6.677426727239386E-002,0.269023693794403,6.677426727239386E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.381541849229507 
 08/22  08:00:00,1.41029919906303,0.000000000000000E+000,0.000000000000000E+000,0.230511370604986,7.343934591572585E-002,0.303950716520712,7.343934591572585E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.365932604665730 
 08/22  09:00:00,1.41780000426866,0.000000000000000E+000,0.000000000000000E+000,0.314460436092425,9.503659389723039E-002,0.409497029989656,9.503659389723039E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.325557430335575 
 08/22  10:00:00,1.64962642165732,0.000000000000000E+000,0.000000000000000E+000,0.525606853788888,0.153371298906061,0.678978152694949,0.153371298906061,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.280237323598332 
 08/22  11:00:00,1.67263939711458,0.000000000000000E+000,0.000000000000000E+000,0.565317807412498,0.161121623436882,0.726439430849380,0.161121623436882,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.241406228715493 
 08/22  12:00:00,1.68593783622646,0.000000000000000E+000,0.000000000000000E+000,0.610944507733554,0.174156207432197,0.785100715165753,0.174156207432197,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.211146633863176 
 08/22  13:00:00,1.75040606945488,0.000000000000000E+000,0.000000000000000E+000,0.690965733516886,0.196969625215377,0.887935358732263,0.196969625215377,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.194656745026416 
 08/22  14:00:00,1.80940467612584,0.000000000000000E+000,0.000000000000000E+000,0.755547895439511,0.218230301896030,0.973778197335540,0.218230301896030,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177118102882223 
 08/22  15:00:00,1.99168357488280,0.000000000000000E+000,0.000000000000000E+000,0.884010098020513,0.245893372730619,1.12990347075113,0.245893372730619,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.180186616900843 
 08/22  16:00:00,2.17729176484238,0.000000000000000E+000,0.000000000000000E+000,0.930151532778639,0.261632307752623,1.19178384053126,0.261632307752623,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.202236854050506 
 08/22  17:00:00,2.48860674952525,0.000000000000000E+000,0.000000000000000E+000,0.991495905909682,0.289423900535932,1.28091980644561,0.289423900535932,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.251428018391818 
 08/22  18:00:00,2.54218326820420,0.000000000000000E+000,0.000000000000000E+000,0.927956706074074,0.274354622419539,1.20231132849361,0.274354622419539,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.298705067286149 
 08/22  19:00:00,2.52784282929197,0.000000000000000E+000,0.000000000000000E+000,0.873636059929364,0.260970296080542,1.13460635600991,0.260970296080542,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.307909026428935 
 08/22  20:00:00,2.58185492883201,0.000000000000000E+000,0.000000000000000E+000,0.802980085786330,0.245203312528213,1.04818339831454,0.245203312528213,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.280012812934502 
 08/22  21:00:00,2.56087712594800,0.000000000000000E+000,0.000000000000000E+000,0.732482719491832,0.228428776116396,0.960911495608226,0.228428776116396,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.246553009488915 
 08/22  22:00:00,2.13518020480405,0.000000000000000E+000,0.000000000000000E+000,0.644029857671871,0.203067172704919,0.847097030376790,0.203067172704919,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.197228299664952 
 08/22  23:00:00,1.71859474091418,0.000000000000000E+000,0.000000000000000E+000,0.562350586096476,0.177301374281648,0.739651960378123,0.177301374281648,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144521072397214 
 08/22  24:00:00,1.29239148713180,0.000000000000000E+000,0.000000000000000E+000,0.478982013873249,0.151006301213181,0.629988315086432,0.151006301213181,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.667476985397264E-002 
 08/23  01:00:00,1.06926223793664,0.000000000000000E+000,0.000000000000000E+000,0.405104300731731,0.129086376246984,0.534190676978716,0.129086376246984,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.989178328232774E-002 
 08/23  02:00:00,0.945068002261475,0.000000000000000E+000,0.000000000000000E+000,0.348581554039653,0.112037136481056,0.460618690520708,0.112037136481056,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.336553002670264E-002 
 08/23  03:00:00,0.875628000253262,0.000000000000000E+000,0.000000000000000E+000,0.302506611363940,9.820332409437837E-002,0.400709935458320,9.820332409437837E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.530448383523000E-002 
 08/23  04:00:00,0.847832481379970,0.000000000000000E+000,0.000000000000000E+000,0.266506761525494,8.721275236499219E-002,0.353719513890488,8.721275236499219E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.565836671833689E-002 
 08/23  05:00:00,0.979040938245502,0.000000000000000E+000,0.000000000000000E+000,0.260542601716650,8.526224472340092E-002,0.345804846440050,8.526224472340092E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168205210235787 
 08/23  06:00:00,1.32002969334290,0.000000000000000E+000,0.000000000000000E+000,0.285177988537678,9.332553929339144E-002,0.378503527831069,9.332553929339144E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.339808725657035 
 08/23  07:00:00,1.60843463592137,0.000000000000000E+000,0.000000000000000E+000,0.317458469693656,0.102045296034654,0.419503765728311,0.102045296034654,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.382520643630198 
 08/23  08:00:00,1.59027908640931,0.000000000000000E+000,0.000000000000000E+000,0.370870144465150,0.112108213124616,0.482978357589766,0.112108213124616,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.366884850942952 
 08/23  09:00:00,1.60853578171052,0.000000000000000E+000,0.000000000000000E+000,0.465092092492585,0.134285423188991,0.599377515681576,0.134285423188991,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.326412722085513 
 08/23  10:00:00,1.90535344528617,0.000000000000000E+000,0.000000000000000E+000,0.728944056370559,0.205026603383915,0.933970659754474,0.205026603383915,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.280971840167659 
 08/23  11:00:00,1.90781988239626,0.000000000000000E+000,0.000000000000000E+000,0.754044185163877,0.206953237504924,0.960997422668801,0.206953237504924,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.242028722177754 
 08/23  12:00:00,1.96135826087297,0.000000000000000E+000,0.000000000000000E+000,0.833736809547878,0.226249248672184,1.05998605822006,0.226249248672184,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.211681715455378 
 08/23  13:00:00,2.07417387555760,0.000000000000000E+000,0.000000000000000E+000,0.955482310538548,0.255740644544519,1.21122295508307,0.255740644544519,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.195136954778334 
 08/23  14:00:00,2.21256008206251,0.000000000000000E+000,0.000000000000000E+000,1.08586522703800,0.290642516655222,1.37650774369322,0.290642516655222,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177543962461202 
