Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/23  15:00:00,2.50415972886444,0.000000000000000E+000,0.000000000000000E+000,1.30220282415361,0.339745099350326,1.64194792350393,0.339745099350326,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.180618318129686 
 08/23  16:00:00,2.68202564280897,0.000000000000000E+000,0.000000000000000E+000,1.33792259381617,0.358103261801339,1.69602585561751,0.358103261801339,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.202728716930852 
 08/23  17:00:00,2.51916958505016,0.000000000000000E+000,0.000000000000000E+000,0.998972731124671,0.311891323049123,1.31086405417379,0.311891323049123,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.252046606188546 
 08/23  18:00:00,2.56346202476086,0.000000000000000E+000,0.000000000000000E+000,0.936755698653501,0.286104986098403,1.22286068475190,0.286104986098403,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.299434467584519 
 08/23  19:00:00,2.50488226183988,0.000000000000000E+000,0.000000000000000E+000,0.848718696712764,0.262183213120108,1.11090190983287,0.262183213120108,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.308652905153874 
 08/23  20:00:00,2.54889752434615,0.000000000000000E+000,0.000000000000000E+000,0.773401584745773,0.241146975039459,1.01454855978523,0.241146975039459,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.280690246977954 
 08/23  21:00:00,2.56959843974628,0.000000000000000E+000,0.000000000000000E+000,0.740387072623456,0.228650263361035,0.969037335984490,0.228650263361035,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.247148482910926 
 08/23  22:00:00,2.11726995913894,0.000000000000000E+000,0.000000000000000E+000,0.630109727445695,0.198621622656005,0.828731350101700,0.198621622656005,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.197683734274934 
 08/23  23:00:00,1.66919851519102,0.000000000000000E+000,0.000000000000000E+000,0.523250951244637,0.166704090220757,0.689955041465394,0.166704090220757,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144821765586778 
 08/23  24:00:00,1.22263948186602,0.000000000000000E+000,0.000000000000000E+000,0.423882863109544,0.136211108200100,0.560093971309644,0.136211108200100,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.681710836497947E-002 
 08/24  01:00:00,0.984803202081590,0.000000000000000E+000,0.000000000000000E+000,0.338814870289666,0.110844463480627,0.449659333770293,0.110844463480627,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.996409063569440E-002 
 08/24  02:00:00,0.873793990768772,0.000000000000000E+000,0.000000000000000E+000,0.293330802217110,9.596269059981689E-002,0.389293492816928,9.596269059981689E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.341671623777908E-002 
 08/24  03:00:00,0.807188615158245,0.000000000000000E+000,0.000000000000000E+000,0.249754708520678,8.245793636335381E-002,0.332212644884031,8.245793636335381E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.536238931449824E-002 
 08/24  04:00:00,0.803603925060151,0.000000000000000E+000,0.000000000000000E+000,0.233109452298522,7.626280298219913E-002,0.309372255280720,7.626280298219913E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.577706900828227E-002 
 08/24  05:00:00,0.938342968460871,0.000000000000000E+000,0.000000000000000E+000,0.229610692104374,7.511827695826709E-002,0.304728969062641,7.511827695826709E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168583117828567 
 08/24  06:00:00,1.20161570782733,0.000000000000000E+000,0.000000000000000E+000,0.194529298998657,6.469823727174646E-002,0.259227536270404,6.469823727174646E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.340670731702134 
 08/24  07:00:00,1.56775957497875,0.000000000000000E+000,0.000000000000000E+000,0.286524582314619,9.129775827933818E-002,0.377822340593956,9.129775827933818E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.383527007821933 
 08/24  08:00:00,1.53780681647149,0.000000000000000E+000,0.000000000000000E+000,0.329067099262566,0.100458494307310,0.429525593569878,0.100458494307310,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.367865345025027 
 08/24  09:00:00,1.55295749137390,0.000000000000000E+000,0.000000000000000E+000,0.420275336705173,0.122643544668569,0.542918881373741,0.122643544668569,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.327293066056732 
 08/24  10:00:00,1.89475553073841,0.000000000000000E+000,0.000000000000000E+000,0.721865010563391,0.200751842966190,0.922616853529581,0.200751842966190,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.281727731844788 
 08/24  11:00:00,1.90813596309068,0.000000000000000E+000,0.000000000000000E+000,0.755664121607125,0.205008783734947,0.960672905342071,0.205008783734947,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.242669320198898 
 08/24  12:00:00,1.94390759565825,0.000000000000000E+000,0.000000000000000E+000,0.819611023841003,0.222373771953180,1.04198479579418,0.222373771953180,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.212232312666544 
 08/24  13:00:00,2.08849584941005,0.000000000000000E+000,0.000000000000000E+000,0.968786800349859,0.256264612793136,1.22505141314300,0.256264612793136,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.195630470570859 
 08/24  14:00:00,2.23900425068448,0.000000000000000E+000,0.000000000000000E+000,1.10912397215697,0.293388249252009,1.40251222140898,0.293388249252009,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177983653367420 
 08/24  15:00:00,2.49428520632453,0.000000000000000E+000,0.000000000000000E+000,1.29406718038145,0.337562386417046,1.63162956679850,0.337562386417046,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.181062152295202 
 08/24  16:00:00,2.75200483818056,0.000000000000000E+000,0.000000000000000E+000,1.39619509612970,0.369302438181070,1.76549753431077,0.369302438181070,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.203236233609172 
 08/24  17:00:00,3.18361427166824,0.000000000000000E+000,0.000000000000000E+000,1.55786044206229,0.416811285430998,1.97467172749328,0.416811285430998,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.252683619487136 
 08/24  18:00:00,3.14138193281404,0.000000000000000E+000,0.000000000000000E+000,1.41595209769907,0.384076873108872,1.80002897080794,0.384076873108872,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.300186089581652 
 08/24  19:00:00,2.95111184587089,0.000000000000000E+000,0.000000000000000E+000,1.21124786613726,0.345117308033620,1.55636517417088,0.345117308033620,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.309419224846887 
 08/24  20:00:00,2.89816592254752,0.000000000000000E+000,0.000000000000000E+000,1.05223029983898,0.310888643704199,1.36311894354318,0.310888643704199,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.281388261421374 
 08/24  21:00:00,2.76655772356176,0.000000000000000E+000,0.000000000000000E+000,0.890445941825803,0.274937328257039,1.16538327008284,0.274937328257039,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.247761832628055 
 08/24  22:00:00,2.32383907969279,0.000000000000000E+000,0.000000000000000E+000,0.790708038700180,0.244124629594929,1.03483266829511,0.244124629594929,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.198151536635374 
 08/24  23:00:00,1.86286082776664,0.000000000000000E+000,0.000000000000000E+000,0.673421305775505,0.209885806955989,0.883307112731494,0.209885806955989,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.145132006896297 
 08/24  24:00:00,1.39117599508810,0.000000000000000E+000,0.000000000000000E+000,0.553924269374519,0.174558677108221,0.728482946482738,0.174558677108221,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.696464641395925E-002 
 08/25  01:00:00,1.14699852495655,0.000000000000000E+000,0.000000000000000E+000,0.463990344892551,0.147788556277792,0.611778901170343,0.147788556277792,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.003984611060319E-002 
 08/25  02:00:00,1.00806991672271,0.000000000000000E+000,0.000000000000000E+000,0.396220033166401,0.127295365701965,0.523515398868365,0.127295365701965,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.347073614028024E-002 
 08/25  03:00:00,0.943601054709493,0.000000000000000E+000,0.000000000000000E+000,0.354631352583855,0.113933767666337,0.468565120250193,0.113933767666337,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.542235349958510E-002 
 08/25  04:00:00,0.921229399462066,0.000000000000000E+000,0.000000000000000E+000,0.323078137892945,0.103796472658215,0.426874610551160,0.103796472658215,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.590018813976110E-002 
 08/25  05:00:00,1.03246789087667,0.000000000000000E+000,0.000000000000000E+000,0.300842917605964,9.762246892471432E-002,0.398465386530676,9.762246892471432E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168971622776323 
 08/25  06:00:00,1.36720090693903,0.000000000000000E+000,0.000000000000000E+000,0.320064622884188,0.103860151432335,0.423924774316523,0.103860151432335,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.341558692767716 
 08/25  07:00:00,1.66766794560253,0.000000000000000E+000,0.000000000000000E+000,0.362469041027840,0.114224719450160,0.476693760477998,0.114224719450160,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.384563958561671 
 08/25  08:00:00,1.64953533848671,0.000000000000000E+000,0.000000000000000E+000,0.416063183992414,0.124182044218308,0.540245228210723,0.124182044218308,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.368874232399397 
 08/25  09:00:00,1.69862642144035,0.000000000000000E+000,0.000000000000000E+000,0.536781918962228,0.150899829989064,0.687681748951290,0.150899829989064,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.328199128545626 
 08/25  10:00:00,2.05983218215371,0.000000000000000E+000,0.000000000000000E+000,0.855030347927753,0.231885213707246,1.08691556163500,0.231885213707246,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.282505675154668 
 08/25  11:00:00,2.02891055382945,0.000000000000000E+000,0.000000000000000E+000,0.852672670806805,0.228115519163537,1.08078818997034,0.228115519163537,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.243328626309403 
 08/25  12:00:00,2.12254807580429,0.000000000000000E+000,0.000000000000000E+000,0.967668544304060,0.252390046464095,1.22005859076816,0.252390046464095,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.212798997838604 
 08/25  13:00:00,2.24715538867518,0.000000000000000E+000,0.000000000000000E+000,1.09969361478709,0.283509391799854,1.38320300658694,0.283509391799854,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.196138416392034 
 08/25  14:00:00,2.43727953813001,0.000000000000000E+000,0.000000000000000E+000,1.27596138693823,0.324373763362850,1.60033515030108,0.324373763362850,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.178436011920859 
 08/25  15:00:00,2.63645394128857,0.000000000000000E+000,0.000000000000000E+000,1.40986758068632,0.363472988761453,1.77334056944777,0.363472988761453,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.181519884609963 
 08/25  16:00:00,2.98149178150885,0.000000000000000E+000,0.000000000000000E+000,1.59020321997168,0.404258111160372,1.99446133113205,0.404258111160372,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.203759380116176 
 08/25  17:00:00,3.47532469456712,0.000000000000000E+000,0.000000000000000E+000,1.80134238039575,0.464386191649745,2.26572857204549,0.464386191649745,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.253337197833800 
 08/25  18:00:00,3.43735794172354,0.000000000000000E+000,0.000000000000000E+000,1.66180885072138,0.433425011936849,2.09523386265823,0.433425011936849,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.300957206640887 
 08/25  19:00:00,3.20910659417867,0.000000000000000E+000,0.000000000000000E+000,1.42318318410281,0.390388579144244,1.81357176324705,0.390388579144244,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.310207384078470 
 08/25  20:00:00,3.12621457757322,0.000000000000000E+000,0.000000000000000E+000,1.23783538103708,0.352614218372127,1.59044959940921,0.352614218372127,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.282106260581045 
 08/25  21:00:00,3.05914308465129,0.000000000000000E+000,0.000000000000000E+000,1.13096217474198,0.326375342853601,1.45733751759558,0.326375342853601,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.248392946204843 
 08/25  22:00:00,2.55307133440165,0.000000000000000E+000,0.000000000000000E+000,0.975446316259212,0.288136552911858,1.26358286917107,0.288136552911858,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.198633590468272 
 08/25  23:00:00,2.04578229427744,0.000000000000000E+000,0.000000000000000E+000,0.818595847958907,0.247313360974050,1.06590920893296,0.247313360974050,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.145451377205636 
 08/25  24:00:00,1.58499452015980,0.000000000000000E+000,0.000000000000000E+000,0.708193909948797,0.213955975263748,0.922149885212546,0.213955975263748,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.711623275585489E-002 
 08/26  01:00:00,1.35897890733685,0.000000000000000E+000,0.000000000000000E+000,0.627699246225679,0.189636541615301,0.817335787840979,0.189636541615301,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.251631458730443E-002 
 08/26  02:00:00,1.18548213345928,0.000000000000000E+000,0.000000000000000E+000,0.532135543829064,0.164277346081909,0.696412889910972,0.164277346081909,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.537422131802577E-002 
 08/26  03:00:00,1.11091104858736,0.000000000000000E+000,0.000000000000000E+000,0.483267934859291,0.149191127011252,0.632459061870545,0.149191127011252,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.747300049280277E-002 
 08/26  04:00:00,1.07298670557367,0.000000000000000E+000,0.000000000000000E+000,0.435922409891318,0.135856827301259,0.571779237192577,0.135856827301259,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,8.008170985754801E-002 
 08/26  05:00:00,1.18708347692034,0.000000000000000E+000,0.000000000000000E+000,0.407858619169709,0.128525452251653,0.536384071421361,0.128525452251653,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.181571828051788 
 08/26  06:00:00,1.52764202572695,0.000000000000000E+000,0.000000000000000E+000,0.413121066391547,0.131585357772260,0.544706424163807,0.131585357772260,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.370592640990431 
 08/26  07:00:00,1.84782625832525,0.000000000000000E+000,0.000000000000000E+000,0.459558541017928,0.141877802357569,0.601436343375498,0.141877802357569,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.418818309538232 
 08/26  08:00:00,1.88776162926183,0.000000000000000E+000,0.000000000000000E+000,0.553570394250531,0.157682926843177,0.711253321093707,0.157682926843177,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.403655103449505 
 08/26  09:00:00,1.90007607555948,0.000000000000000E+000,0.000000000000000E+000,0.636095314308483,0.176840053033389,0.812935367341871,0.176840053033389,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.359364069783448 
 08/26  10:00:00,2.33167756296493,0.000000000000000E+000,0.000000000000000E+000,1.01354256387044,0.268031940736046,1.28157450460649,0.268031940736046,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.308775842972121 
 08/26  11:00:00,2.32576662948949,0.000000000000000E+000,0.000000000000000E+000,1.03638403130840,0.267181476433383,1.30356550774179,0.267181476433383,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.264918582687975 
 08/26  12:00:00,2.39987756915233,0.000000000000000E+000,0.000000000000000E+000,1.14093719959079,0.290047584364796,1.43098478395559,0.290047584364796,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.231391753659717 
 08/26  13:00:00,2.50762687873929,0.000000000000000E+000,0.000000000000000E+000,1.26289058498113,0.321053740384231,1.58394432536537,0.321053740384231,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.212280520292582 
 08/26  14:00:00,2.65352232654229,0.000000000000000E+000,0.000000000000000E+000,1.40548132083292,0.357304090386819,1.76278541121974,0.357304090386819,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.193102935938803 
 08/26  15:00:00,2.28519661671402,0.000000000000000E+000,0.000000000000000E+000,1.05506505614540,0.315202063007363,1.37026711915276,0.315202063007363,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.196277007827984 
 08/26  16:00:00,2.31113918286127,0.000000000000000E+000,0.000000000000000E+000,0.980064827829018,0.289664064825878,1.26972889265490,0.289664064825878,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.222221271963704 
 08/26  17:00:00,2.41402180540570,0.000000000000000E+000,0.000000000000000E+000,0.875760059794176,0.270453298668602,1.14621335846278,0.270453298668602,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.276197563758385 
 08/26  18:00:00,2.45143468175784,0.000000000000000E+000,0.000000000000000E+000,0.798153668617427,0.246460953334396,1.04461462195182,0.246460953334396,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.331342844393780 
 08/26  19:00:00,2.41608712335326,0.000000000000000E+000,0.000000000000000E+000,0.725801005724357,0.226242730150664,0.952043735875021,0.226242730150664,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.344471159035751 
 08/26  20:00:00,2.50440333560443,0.000000000000000E+000,0.000000000000000E+000,0.687198758639173,0.214203978216438,0.901402736855610,0.214203978216438,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.314486482953980 
 08/26  21:00:00,2.50240702665103,0.000000000000000E+000,0.000000000000000E+000,0.637290753291673,0.200854015967052,0.838144769258726,0.200854015967052,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.275242750587663 
 08/26  22:00:00,2.06961811162619,0.000000000000000E+000,0.000000000000000E+000,0.554057684246365,0.176495342818321,0.730553027064685,0.176495342818321,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.219916975240358 
 08/26  23:00:00,1.63978349475248,0.000000000000000E+000,0.000000000000000E+000,0.478501881861096,0.152423757707041,0.630925639568136,0.152423757707041,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.158901289281851 
 08/26  24:00:00,1.19121169810423,0.000000000000000E+000,0.000000000000000E+000,0.391165712183181,0.125681446421728,0.516847158604910,0.125681446421728,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.206244897217747E-002 
 08/27  01:00:00,1.01663997662877,0.000000000000000E+000,0.000000000000000E+000,0.361104605445578,0.113804056366365,0.474908661811942,0.113804056366365,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.260450990826535E-002 
 08/27  02:00:00,0.896535383091935,0.000000000000000E+000,0.000000000000000E+000,0.308334348124787,9.906814683195711E-002,0.407402494956744,9.906814683195711E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.543786590490585E-002 
 08/27  03:00:00,0.854974868583662,0.000000000000000E+000,0.000000000000000E+000,0.284909355717186,9.154290647668381E-002,0.376452262193869,9.154290647668381E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.754362016578014E-002 
 08/27  04:00:00,0.843938365803436,0.000000000000000E+000,0.000000000000000E+000,0.258646267746188,8.394172361198933E-002,0.342587991358177,8.394172361198933E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,8.022461592171194E-002 
 08/27  05:00:00,0.996374878204676,0.000000000000000E+000,0.000000000000000E+000,0.260636370171914,8.458997186513695E-002,0.345226342037050,8.458997186513695E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.182020958720436 
 08/27  06:00:00,1.32615442310118,0.000000000000000E+000,0.000000000000000E+000,0.257837787762627,8.435576006372017E-002,0.342193547826347,8.435576006372017E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.371617914702124 
 08/27  07:00:00,1.66760230934013,0.000000000000000E+000,0.000000000000000E+000,0.317853476695189,0.102152858500076,0.420006335195266,0.102152858500076,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.420024368733337 
 08/27  08:00:00,1.63773960095461,0.000000000000000E+000,0.000000000000000E+000,0.351485042988493,0.108562391373767,0.460047434362259,0.108562391373767,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.404838961873733 
 08/27  09:00:00,1.67387350492827,0.000000000000000E+000,0.000000000000000E+000,0.453365232713832,0.132299189887672,0.585664422601505,0.132299189887672,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.360432443892599 
 08/27  10:00:00,2.02214463868982,0.000000000000000E+000,0.000000000000000E+000,0.759810581501145,0.211312152519585,0.971122734020730,0.211312152519585,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.309694689282767 
 08/27  11:00:00,2.03178701747948,0.000000000000000E+000,0.000000000000000E+000,0.793507183133114,0.215300951448626,1.00880813458174,0.215300951448626,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.265696343838012 
 08/27  12:00:00,2.10493927816508,0.000000000000000E+000,0.000000000000000E+000,0.895664500074249,0.239712414397108,1.13537691447136,0.239712414397108,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.232061332156705 
 08/27  13:00:00,2.16338560303547,0.000000000000000E+000,0.000000000000000E+000,0.979863612703808,0.259241342064434,1.23910495476824,0.259241342064434,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.212878615185887 
 08/27  14:00:00,1.84422465457777,0.000000000000000E+000,0.000000000000000E+000,0.729886454414780,0.223068246854667,0.952954701269448,0.223068246854667,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.193635973924579 
 08/27  15:00:00,1.89274179243421,0.000000000000000E+000,0.000000000000000E+000,0.752474879082991,0.224799624974716,0.977274504057708,0.224799624974716,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.196814798643233 
 08/27  16:00:00,1.93885435273866,0.000000000000000E+000,0.000000000000000E+000,0.683580058304109,0.213245840374204,0.896825898678314,0.213245840374204,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.222839435817675 
 08/27  17:00:00,2.09639339454320,0.000000000000000E+000,0.000000000000000E+000,0.629326744239087,0.198488792117228,0.827815536356316,0.198488792117228,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.276966975002350 
 08/27  18:00:00,2.19376727629861,0.000000000000000E+000,0.000000000000000E+000,0.597575451173398,0.188457438771503,0.786032889944903,0.188457438771503,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.332257170941474 
 08/27  19:00:00,2.18938419197568,0.000000000000000E+000,0.000000000000000E+000,0.549313029839958,0.175086685744717,0.724399715584675,0.175086685744717,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.345412247948516 
 08/27  20:00:00,2.31513481669903,0.000000000000000E+000,0.000000000000000E+000,0.540759448057404,0.170511662950765,0.711271111008170,0.170511662950765,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.315349589896023 
 08/27  21:00:00,2.33900478556457,0.000000000000000E+000,0.000000000000000E+000,0.511103991927136,0.162882926285467,0.673986918212603,0.162882926285467,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.275998360547325 
 08/27  22:00:00,1.93037332733645,0.000000000000000E+000,0.000000000000000E+000,0.447037770609269,0.143691671374137,0.590729441983409,0.143691671374137,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.220495776031902 
 08/27  23:00:00,1.51943362520236,0.000000000000000E+000,0.000000000000000E+000,0.386096760116569,0.124099225856245,0.510195985972815,0.124099225856245,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.159281073327052 
 08/27  24:00:00,1.09910829191247,0.000000000000000E+000,0.000000000000000E+000,0.321298455515570,0.103268033714242,0.424566489229811,0.103268033714242,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.223971215550930E-002 
 08/28  01:00:00,0.908475098683078,0.000000000000000E+000,0.000000000000000E+000,0.282286530230255,9.072874050498961E-002,0.373015270735245,9.072874050498961E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.028005027223025E-002 
 08/28  02:00:00,0.813168438644105,0.000000000000000E+000,0.000000000000000E+000,0.247949943871632,8.049376443439003E-002,0.328443708306023,8.049376443439003E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.364094862401819E-002 
 08/28  03:00:00,0.782089597754019,0.000000000000000E+000,0.000000000000000E+000,0.231656356524308,7.520675914698308E-002,0.306863115671291,7.520675914698308E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.561290112301392E-002 
 08/28  04:00:00,0.789243944313431,0.000000000000000E+000,0.000000000000000E+000,0.222319996779075,7.218053181612148E-002,0.294500528595195,7.218053181612148E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.628881494708729E-002 
 08/28  05:00:00,0.941836899843039,0.000000000000000E+000,0.000000000000000E+000,0.231453317179227,7.515165920869205E-002,0.306604976387918,7.515165920869205E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.170201041885456 
 08/28  06:00:00,1.25768790299069,0.000000000000000E+000,0.000000000000000E+000,0.234758471141592,7.684401816141674E-002,0.311602489303009,7.684401816141674E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.344367973832886 
 08/28  07:00:00,1.58567183344970,0.000000000000000E+000,0.000000000000000E+000,0.296173667933328,9.524152280152146E-002,0.391415190734849,9.524152280152146E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.387846416151993 
 08/28  08:00:00,1.48910933484478,0.000000000000000E+000,0.000000000000000E+000,0.284961059279529,9.166418030548612E-002,0.376625239585015,9.166418030548612E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.372068217383175 
 08/28  09:00:00,1.40158901238795,0.000000000000000E+000,0.000000000000000E+000,0.294762923517003,9.301383709111903E-002,0.387776760608124,9.301383709111903E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.331066707836393 
 08/28  10:00:00,1.45386090959475,0.000000000000000E+000,0.000000000000000E+000,0.365483700149821,0.112999248342482,0.478482948492303,0.112999248342482,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.284967015738408 
 08/28  11:00:00,1.48602504396071,0.000000000000000E+000,0.000000000000000E+000,0.411332611691298,0.124483778947389,0.535816390638686,0.124483778947389,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.245414915772320 
 08/28  12:00:00,1.54302374795881,0.000000000000000E+000,0.000000000000000E+000,0.492897269467692,0.145843513958133,0.638740783425826,0.145843513958133,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.214592477335453 
 08/28  13:00:00,1.61558084942350,0.000000000000000E+000,0.000000000000000E+000,0.581844745764224,0.168175977766487,0.750020723530713,0.168175977766487,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.197746160196592 
 08/28  14:00:00,1.72918692415658,0.000000000000000E+000,0.000000000000000E+000,0.693089002678967,0.197720987919561,0.890809990598528,0.197720987919561,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.179868557649975 
 08/28  15:00:00,1.84616528792504,0.000000000000000E+000,0.000000000000000E+000,0.761505452621464,0.220099031124083,0.981604483745548,0.220099031124083,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.182967316948663 
 08/28  16:00:00,1.97712792640520,0.000000000000000E+000,0.000000000000000E+000,0.756957009192053,0.231488644616020,0.988445653808074,0.231488644616020,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.205411202336513 
 08/28  17:00:00,2.20720507382113,0.000000000000000E+000,0.000000000000000E+000,0.758620683589764,0.236912987427916,0.995533671017680,0.236912987427916,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.255412478115632 
 08/28  18:00:00,2.32812176873043,0.000000000000000E+000,0.000000000000000E+000,0.749525950754264,0.234022717081433,0.983548667835699,0.234022717081433,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.303406228470294 
 08/28  19:00:00,2.29186779763311,0.000000000000000E+000,0.000000000000000E+000,0.677655477929951,0.216181947737453,0.893837425667405,0.216181947737453,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.312702925112576 
 08/28  20:00:00,2.35293389939781,0.000000000000000E+000,0.000000000000000E+000,0.615078403762504,0.199817927497469,0.814896331259971,0.199817927497469,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.284378850554871 
 08/28  21:00:00,2.36142718897275,0.000000000000000E+000,0.000000000000000E+000,0.570781430889360,0.186843056300396,0.757624487189755,0.186843056300396,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.250390080932141 
 08/28  22:00:00,1.94225803044680,0.000000000000000E+000,0.000000000000000E+000,0.489549662239894,0.161695164367050,0.651244826606944,0.161695164367050,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.200158329077546 
 08/28  23:00:00,1.53037503127268,0.000000000000000E+000,0.000000000000000E+000,0.413070894562568,0.136421172345484,0.549492066908052,0.136421172345484,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.146461256225784 
 08/28  24:00:00,1.09822145285966,0.000000000000000E+000,0.000000000000000E+000,0.326344293406134,0.108553126640463,0.434897420046597,0.108553126640463,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.759563062167176E-002 
 08/29  01:00:00,0.856642213855267,0.000000000000000E+000,0.000000000000000E+000,0.239625864821194,8.147438254598388E-002,0.321100247367179,8.147438254598388E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.036218881248825E-002 
 08/29  02:00:00,0.736076051494034,0.000000000000000E+000,0.000000000000000E+000,0.187213646885058,6.407990396472049E-002,0.251293550849778,6.407990396472049E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.369871893019022E-002 
 08/29  03:00:00,0.673344472315730,0.000000000000000E+000,0.000000000000000E+000,0.147356145354929,5.069699528977934E-002,0.198053140644708,5.069699528977934E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.567775071130882E-002 
 08/29  04:00:00,0.669695195288600,0.000000000000000E+000,0.000000000000000E+000,0.130239964045319,4.457725457297374E-002,0.174817218618292,4.457725457297374E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.642337589916069E-002 
 08/29  05:00:00,0.814257447796182,0.000000000000000E+000,0.000000000000000E+000,0.133283380066035,4.531264568352254E-002,0.178596025749557,4.531264568352254E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.170630540476959 
 08/29  06:00:00,1.15993042705665,0.000000000000000E+000,0.000000000000000E+000,0.158854636553297,5.400667795600696E-002,0.212861314509304,5.400667795600696E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.345351672692550 
 08/29  07:00:00,1.41987383911335,0.000000000000000E+000,0.000000000000000E+000,0.167516698013218,5.695182664866931E-002,0.224468524661888,5.695182664866931E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.388995087888599 
 08/29  08:00:00,1.31762287640086,0.000000000000000E+000,0.000000000000000E+000,0.152538607100307,5.148218476857237E-002,0.204020791868880,5.148218476857237E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.373186206655393 
 08/29  09:00:00,1.25976984257406,0.000000000000000E+000,0.000000000000000E+000,0.184153666740300,6.079970175212860E-002,0.244953368492429,6.079970175212860E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.332070930138198 
 08/29  10:00:00,1.29854258090881,0.000000000000000E+000,0.000000000000000E+000,0.243921502786491,7.838052332747766E-002,0.322302026113967,7.838052332747766E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.285829609430802 
 08/29  11:00:00,1.37313906651228,0.000000000000000E+000,0.000000000000000E+000,0.321865747896681,0.100333960565045,0.422199708461727,0.100333960565045,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.246145620500847 
 08/29  12:00:00,1.42055496227262,0.000000000000000E+000,0.000000000000000E+000,0.395983039015069,0.119660993531896,0.515644032546965,0.119660993531896,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.215220442528127 
 08/29  13:00:00,1.50122268054894,0.000000000000000E+000,0.000000000000000E+000,0.490252207536641,0.144847532690526,0.635099740227169,0.144847532690526,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.198308974625578 
 08/29  14:00:00,1.60503717465684,0.000000000000000E+000,0.000000000000000E+000,0.591418185101578,0.174740669505623,0.766158854607202,0.174740669505623,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.180369944141557 
 08/29  15:00:00,1.73380934873806,0.000000000000000E+000,0.000000000000000E+000,0.669018299964176,0.199722703478514,0.868741003442691,0.199722703478514,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.183474858064539 
 08/29  16:00:00,1.98592178005370,0.000000000000000E+000,0.000000000000000E+000,0.769356212306316,0.227303657741727,0.996659870048044,0.227303657741727,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.205990839745046 
 08/29  17:00:00,2.32547866305499,0.000000000000000E+000,0.000000000000000E+000,0.857200719752110,0.255879842875024,1.11308056262713,0.255879842875024,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.256139175740042 
 08/29  18:00:00,2.37081503196941,0.000000000000000E+000,0.000000000000000E+000,0.783477074321955,0.241908051586996,1.02538512590895,0.241908051586996,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.304263033636018 
 08/29  19:00:00,2.28569598789051,0.000000000000000E+000,0.000000000000000E+000,0.671156360594226,0.215635289111936,0.886791649706163,0.215635289111936,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.313576891331215 
 08/29  20:00:00,2.31963450060641,0.000000000000000E+000,0.000000000000000E+000,0.587014494779153,0.193786497504638,0.780800992283794,0.193786497504638,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.285174790739650 
 08/29  21:00:00,2.33647931451376,0.000000000000000E+000,0.000000000000000E+000,0.550296808249008,0.181680329191574,0.731977137440583,0.181680329191574,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.251089556222321 
 08/29  22:00:00,1.88586917385673,0.000000000000000E+000,0.000000000000000E+000,0.444314563840597,0.150007289253015,0.594321853093613,0.150007289253015,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.200692446000816 
 08/29  23:00:00,1.43620317291816,0.000000000000000E+000,0.000000000000000E+000,0.338882393577467,0.116084972406866,0.454967365984335,0.116084972406866,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.146814098794983 
 08/29  24:00:00,1.01190411457824,0.000000000000000E+000,0.000000000000000E+000,0.259503054025365,8.891033978759437E-002,0.348413393812959,8.891033978759437E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.776231857388314E-002 
 08/30  01:00:00,0.797885839135683,0.000000000000000E+000,0.000000000000000E+000,0.195058975649520,6.719950115939237E-002,0.262258476808913,6.719950115939237E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.044758465116820E-002 
 08/30  02:00:00,0.690602951063397,0.000000000000000E+000,0.000000000000000E+000,0.153031714686104,5.272831981351155E-002,0.205760034499615,5.272831981351155E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.375913484971708E-002 
 08/30  03:00:00,0.642200259329930,0.000000000000000E+000,0.000000000000000E+000,0.124083806934808,4.275713946986171E-002,0.166840946404669,4.275713946986171E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.574573196554684E-002 
 08/30  04:00:00,0.619290459107132,0.000000000000000E+000,0.000000000000000E+000,9.229133333155093E-002,3.198211960194577E-002,0.124273452933497,3.198211960194577E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.656240540248781E-002 
 08/30  05:00:00,0.753123137799128,0.000000000000000E+000,0.000000000000000E+000,8.690518057875744E-002,3.011572989475575E-002,0.117020910473513,3.011572989475575E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.171071345755952 
 08/30  06:00:00,1.09277295837468,0.000000000000000E+000,0.000000000000000E+000,0.107462096389566,3.723472859205737E-002,0.144696824981623,3.723472859205737E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.346358693538264 
 08/30  07:00:00,1.35939183413627,0.000000000000000E+000,0.000000000000000E+000,0.121094025089242,4.171583242441396E-002,0.162809857513656,4.171583242441396E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.390171750059750 
 08/30  08:00:00,1.26607500313805,0.000000000000000E+000,0.000000000000000E+000,0.112905794423335,3.842202608210016E-002,0.151327820505435,3.842202608210016E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.374331304756026 
 08/30  09:00:00,1.16751838453195,0.000000000000000E+000,0.000000000000000E+000,0.113567710314787,3.810558099404846E-002,0.151673291308835,3.810558099404846E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.333099549279685 
 08/30  10:00:00,1.17056977852804,0.000000000000000E+000,0.000000000000000E+000,0.146041449227314,4.740473204302724E-002,0.193446181270341,4.740473204302724E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.286712651893657 
 08/30  11:00:00,1.25461270381070,0.000000000000000E+000,0.000000000000000E+000,0.230943963920011,7.198102610773370E-002,0.302924990027745,7.198102610773370E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.246893976233242 
 08/30  12:00:00,1.29653948310943,0.000000000000000E+000,0.000000000000000E+000,0.299572604488886,9.141273452829579E-002,0.390985339017182,9.141273452829579E-002,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.215863656894717 
 08/30  13:00:00,1.36220682949992,0.000000000000000E+000,0.000000000000000E+000,0.381612485877997,0.113894858006813,0.495507343884808,0.113894858006813,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.198885519918919 
 08/30  14:00:00,1.42309063109322,0.000000000000000E+000,0.000000000000000E+000,0.449533875149782,0.134165058031183,0.583698933180965,0.134165058031183,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.180883322004181 
 08/30  15:00:00,1.49503219635201,0.000000000000000E+000,0.000000000000000E+000,0.482284023371585,0.147160389030836,0.629444412402421,0.147160389030836,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.183994296718764 
 08/30  16:00:00,1.63803614194155,0.000000000000000E+000,0.000000000000000E+000,0.494172585188366,0.154010205552986,0.648182790741354,0.154010205552986,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.206582280939588 
 08/30  17:00:00,1.91319106092559,0.000000000000000E+000,0.000000000000000E+000,0.532308502140319,0.167741675922428,0.700050178062747,0.167741675922428,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.256881958175030 
 08/30  18:00:00,2.06918756625423,0.000000000000000E+000,0.000000000000000E+000,0.549667753491032,0.173212114156026,0.722879867647059,0.173212114156026,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.305140826182732 
 08/30  19:00:00,2.08196419811868,0.000000000000000E+000,0.000000000000000E+000,0.516291578176488,0.165873254495549,0.682164832672035,0.165873254495549,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.314471918593509 
 08/30  20:00:00,2.19731458697056,0.000000000000000E+000,0.000000000000000E+000,0.496534274008324,0.161131691017245,0.657665965025568,0.161131691017245,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.285989904362029 
 08/30  21:00:00,2.25294194084437,0.000000000000000E+000,0.000000000000000E+000,0.489024648245494,0.158698416747051,0.647723064992546,0.158698416747051,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.251806255000963 
 08/30  22:00:00,1.86207208129491,0.000000000000000E+000,0.000000000000000E+000,0.429479048010019,0.140497892159448,0.569976940169468,0.140497892159448,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.201240266363133 
 08/30  23:00:00,1.45932859235446,0.000000000000000E+000,0.000000000000000E+000,0.359150277147989,0.118579546729672,0.477729823877662,0.118579546729672,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.147177060337958 
 08/30  24:00:00,1.05592569992045,0.000000000000000E+000,0.000000000000000E+000,0.294895653078703,9.736647551442226E-002,0.392262128593124,9.736647551442226E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.793516913592513E-002 
 08/31  01:00:00,0.862098063501452,0.000000000000000E+000,0.000000000000000E+000,0.244920875069421,8.146103893282679E-002,0.326381914002247,8.146103893282679E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.053637182359983E-002 
 08/31  02:00:00,0.779360687839551,0.000000000000000E+000,0.000000000000000E+000,0.221365762027730,7.308880252197884E-002,0.294454564549708,7.308880252197884E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.382234157577909E-002 
 08/31  03:00:00,0.732735979541837,0.000000000000000E+000,0.000000000000000E+000,0.193086325682438,6.421938823142670E-002,0.257305713913864,6.421938823142670E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.581668466825923E-002 
 08/31  04:00:00,0.720612805005780,0.000000000000000E+000,0.000000000000000E+000,0.168831968881817,5.662039800119800E-002,0.225452366883015,5.662039800119800E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.670583735161940E-002 
 08/31  05:00:00,0.854160962193931,0.000000000000000E+000,0.000000000000000E+000,0.162689164632805,5.491744369362675E-002,0.217606608326432,5.491744369362675E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.171523472297836 
 08/31  06:00:00,1.20322453911114,0.000000000000000E+000,0.000000000000000E+000,0.189986112582979,6.413033680044840E-002,0.254116449383428,6.413033680044840E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.347390649872923 
 08/31  07:00:00,1.41543456645430,0.000000000000000E+000,0.000000000000000E+000,0.162990279155145,5.465688445611175E-002,0.217647163611256,5.465688445611175E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.391377176280179 
 08/31  08:00:00,1.38719486051537,0.000000000000000E+000,0.000000000000000E+000,0.203946051648491,6.732866404218842E-002,0.271274715690679,6.732866404218842E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.375504266948101 
