Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/31  09:00:00,1.34040758089124,0.000000000000000E+000,0.000000000000000E+000,0.244846381078409,7.866272153397105E-002,0.323509102612381,7.866272153397105E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.334152934335431 
 08/31  10:00:00,1.46740021510565,0.000000000000000E+000,0.000000000000000E+000,0.373932996122930,0.115438761820788,0.489371757943715,0.115438761820788,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.287617511797898 
 08/31  11:00:00,1.49293059869265,0.000000000000000E+000,0.000000000000000E+000,0.415069432927447,0.125406577510052,0.540476010437501,0.125406577510052,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.247660850705438 
 08/31  12:00:00,1.56541728217440,0.000000000000000E+000,0.000000000000000E+000,0.510337667723610,0.148866268442132,0.659203936165744,0.148866268442132,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.216522858811130 
 08/31  13:00:00,1.66463445370813,0.000000000000000E+000,0.000000000000000E+000,0.620560914638418,0.176783087653534,0.797344002291953,0.176783087653534,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.199476485719984 
 08/31  14:00:00,1.80985353297462,0.000000000000000E+000,0.000000000000000E+000,0.757085513284604,0.212849483340888,0.969934996625490,0.212849483340888,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.181410160441049 
 08/31  15:00:00,1.99986506141046,0.000000000000000E+000,0.000000000000000E+000,0.884950846110961,0.248794632439494,1.13374547855045,0.248794632439494,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.184526095629177 
 08/31  16:00:00,2.23956787671280,0.000000000000000E+000,0.000000000000000E+000,0.974989302053779,0.274117106256778,1.24910640831056,0.274117106256778,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.207190398141633 
 08/31  17:00:00,2.55350977716705,0.000000000000000E+000,0.000000000000000E+000,1.03705701800571,0.302549310866224,1.33960632887194,0.302549310866224,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.257644523607295 
 08/31  18:00:00,2.62300070277874,0.000000000000000E+000,0.000000000000000E+000,0.984811982482442,0.290981392035675,1.27579337451812,0.290981392035675,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.306040455836180 
 08/31  19:00:00,2.52110185382821,0.000000000000000E+000,0.000000000000000E+000,0.856425595318539,0.263959679521455,1.12038527483999,0.263959679521455,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.315389132135084 
 08/31  20:00:00,2.56628758006266,0.000000000000000E+000,0.000000000000000E+000,0.781000183221544,0.244803253645849,1.02580343686739,0.244803253645849,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.286825425612304 
 08/31  21:00:00,2.52414534341622,0.000000000000000E+000,0.000000000000000E+000,0.694917783291643,0.223274598246642,0.918192381538287,0.223274598246642,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.252540341027072 
 08/31  22:00:00,2.09038511874882,0.000000000000000E+000,0.000000000000000E+000,0.602770094899126,0.194959653210206,0.797729748109332,0.194959653210206,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.201800495877187 
 08/31  23:00:00,1.66122378994462,0.000000000000000E+000,0.000000000000000E+000,0.513043741753343,0.166209845809825,0.679253587563166,0.166209845809825,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.147548494242605 
 08/31  24:00:00,1.22756094624788,0.000000000000000E+000,0.000000000000000E+000,0.425611079440288,0.138109394169769,0.563720473610057,0.138109394169769,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.811207044642745E-002 
 09/01  01:00:00,1.01915742187151,0.000000000000000E+000,0.000000000000000E+000,0.362842954109417,0.117932457463344,0.480775411572760,0.117932457463344,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.062713198473956E-002 
 09/01  02:00:00,0.904584143332499,0.000000000000000E+000,0.000000000000000E+000,0.315727035754774,0.102948600281644,0.418675636036419,0.102948600281644,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.388685707192061E-002 
 09/01  03:00:00,0.848799578295047,0.000000000000000E+000,0.000000000000000E+000,0.280595123687450,9.178277187159153E-002,0.372377895559042,9.178277187159153E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.588822525867165E-002 
 09/01  04:00:00,0.838697284175985,0.000000000000000E+000,0.000000000000000E+000,0.258119325170980,8.443092898296943E-002,0.342550254153948,8.443092898296943E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.685262559183489E-002 
 09/01  05:00:00,0.978525669106015,0.000000000000000E+000,0.000000000000000E+000,0.256052769588552,8.375491742417089E-002,0.339807687012724,8.375491742417089E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.171985972738189 
 09/01  06:00:00,1.35022484877155,0.000000000000000E+000,0.000000000000000E+000,0.287394913062774,9.385923364714463E-002,0.381254146709921,9.385923364714463E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.348446191451611 
 09/01  07:00:00,1.68424613929297,0.000000000000000E+000,0.000000000000000E+000,0.331423602594903,0.105380273894621,0.436803876489524,0.105380273894621,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.392608805619652 
 09/01  08:00:00,1.62308743800486,0.000000000000000E+000,0.000000000000000E+000,0.349482800991409,0.107895546551037,0.457378347542446,0.107895546551037,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.376702805022081 
 09/01  09:00:00,1.57366879487304,0.000000000000000E+000,0.000000000000000E+000,0.409044626496509,0.122090684935508,0.531135311432018,0.122090684935508,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.335229947647346 
 09/01  10:00:00,1.76043245178374,0.000000000000000E+000,0.000000000000000E+000,0.592205907661414,0.172018318259726,0.764224225921139,0.172018318259726,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.288542283350078 
 09/01  11:00:00,1.79135246643886,0.000000000000000E+000,0.000000000000000E+000,0.640134817653994,0.180788652330841,0.820923469984834,0.180788652330841,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.248444733292465 
 09/01  12:00:00,1.88216060262676,0.000000000000000E+000,0.000000000000000E+000,0.751890858640117,0.206277541613240,0.958168400253357,0.206277541613240,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.217196651758554 
 09/01  13:00:00,1.92782358156433,0.000000000000000E+000,0.000000000000000E+000,0.815806181271856,0.226878925571660,1.04268510684352,0.226878925571660,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.200080523709740 
 09/01  14:00:00,1.99592301400689,0.000000000000000E+000,0.000000000000000E+000,0.888308595207655,0.249823884446512,1.13813247965417,0.249823884446512,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.181948634586853 
 09/01  15:00:00,2.03757119933429,0.000000000000000E+000,0.000000000000000E+000,0.897760664182765,0.255856746845544,1.15361741102831,0.255856746845544,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.185070444901782 
 09/01  16:00:00,2.15224535696777,0.000000000000000E+000,0.000000000000000E+000,0.880726550541838,0.258094100427477,1.13882065096931,0.258094100427477,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.207810733037135 
 09/01  17:00:00,2.42361876365262,0.000000000000000E+000,0.000000000000000E+000,0.895845486628772,0.269679442605313,1.16552492923409,0.269679442605313,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.258423698962089 
 09/01  18:00:00,2.49911942648648,0.000000000000000E+000,0.000000000000000E+000,0.807161186470241,0.249314503309453,1.05647568977969,0.249314503309453,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.306958791422231 
 09/01  19:00:00,2.53144344255608,0.000000000000000E+000,0.000000000000000E+000,0.741348834946199,0.232011276773501,0.973360111719700,0.232011276773501,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.316325649610142 
 09/01  20:00:00,2.62704727602754,0.000000000000000E+000,0.000000000000000E+000,0.689227235977253,0.218820406555507,0.908047642532761,0.218820406555507,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.287678369048244 
 09/01  21:00:00,2.44386329322489,0.000000000000000E+000,0.000000000000000E+000,0.627971103223628,0.201794017286351,0.829765120509979,0.201794017286351,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.253289778494898 
 09/01  22:00:00,2.02424146572270,0.000000000000000E+000,0.000000000000000E+000,0.546565099057002,0.176804761140306,0.723369860197309,0.176804761140306,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.202373123842728 
 09/01  23:00:00,1.59919535971646,0.000000000000000E+000,0.000000000000000E+000,0.460587761485420,0.149715617556913,0.610303379042335,0.149715617556913,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.147927679740689 
 09/01  24:00:00,1.15828213280461,0.000000000000000E+000,0.000000000000000E+000,0.370640685185175,0.121243187261456,0.491883872446630,0.121243187261456,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.829138578761768E-002 
 09/02  01:00:00,0.952327928473617,0.000000000000000E+000,0.000000000000000E+000,0.306546957446236,0.100895084496087,0.407442041942326,0.100895084496087,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.318398098431935E-002 
 09/02  02:00:00,0.835830144945753,0.000000000000000E+000,0.000000000000000E+000,0.259542177822144,8.580760956096717E-002,0.345349787383112,8.580760956096717E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.584746682226077E-002 
 09/02  03:00:00,0.775703245062780,0.000000000000000E+000,0.000000000000000E+000,0.221986082550150,7.381747208731793E-002,0.295803554637468,7.381747208731793E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.800082768367808E-002 
 09/02  04:00:00,0.768122354398978,0.000000000000000E+000,0.000000000000000E+000,0.198865713227794,6.612930489535297E-002,0.264995018123147,6.612930489535297E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.116177409322982E-002 
 09/02  05:00:00,0.917563092212167,0.000000000000000E+000,0.000000000000000E+000,0.196453413827665,6.532733019288317E-002,0.261780744020548,6.532733019288317E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.184953642958990 
 09/02  06:00:00,1.30946526327753,0.000000000000000E+000,0.000000000000000E+000,0.225131304180491,7.486446015366771E-002,0.299995764334158,7.486446015366771E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.378319467615437 
 09/02  07:00:00,1.67012524725952,0.000000000000000E+000,0.000000000000000E+000,0.277175153830674,8.905826952106499E-002,0.366233423351740,8.905826952106499E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.427896987875322 
 09/02  08:00:00,1.64796399890404,0.000000000000000E+000,0.000000000000000E+000,0.316290820524046,9.765863750054221E-002,0.413949458024588,9.765863750054221E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.412570928597087 
 09/02  09:00:00,1.60892551844695,0.000000000000000E+000,0.000000000000000E+000,0.377617043567154,0.111563565843857,0.489180609411011,0.111563565843857,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.367410278751532 
 09/02  10:00:00,1.83367977837870,0.000000000000000E+000,0.000000000000000E+000,0.589302677487823,0.170099635866119,0.759402313353942,0.170099635866119,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.315695252489953 
 09/02  11:00:00,1.84790510785499,0.000000000000000E+000,0.000000000000000E+000,0.626484714087765,0.176172253384956,0.802656967472721,0.176172253384956,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.270775075710688 
 09/02  12:00:00,1.92506441388719,0.000000000000000E+000,0.000000000000000E+000,0.732927378135217,0.201097871267993,0.934025249403210,0.201097871267993,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.236433069529636 
 09/02  13:00:00,1.96769691248840,0.000000000000000E+000,0.000000000000000E+000,0.799021120206229,0.223245701856132,1.02226682206236,0.223245701856132,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.216784072029824 
 09/02  14:00:00,2.03892537175490,0.000000000000000E+000,0.000000000000000E+000,0.877749086954341,0.249088587758048,1.12683767471239,0.249088587758048,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.197120193800977 
 09/02  15:00:00,2.16282481926085,0.000000000000000E+000,0.000000000000000E+000,0.951706307099073,0.274846388216935,1.22655269531601,0.274846388216935,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.200329778038192 
 09/02  16:00:00,2.35212090886970,0.000000000000000E+000,0.000000000000000E+000,0.994157940788655,0.289557814260866,1.28371575504952,0.289557814260866,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.226873232876798 
 09/02  17:00:00,2.72100832997357,0.000000000000000E+000,0.000000000000000E+000,1.08575496839454,0.318235978745310,1.40399094713985,0.318235978745310,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.281995288880548 
 09/02  18:00:00,2.84340000578710,0.000000000000000E+000,0.000000000000000E+000,1.03055572302275,0.304615584721223,1.33517130774398,0.304615584721223,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.338233409770778 
 09/02  19:00:00,2.84451440805804,0.000000000000000E+000,0.000000000000000E+000,0.933590891765460,0.283357253358749,1.21694814512421,0.283357253358749,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.351563800118240 
 09/02  20:00:00,2.89520142536054,0.000000000000000E+000,0.000000000000000E+000,0.845058529427544,0.262981055305051,1.10803958473259,0.262981055305051,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.320985177969515 
 09/02  21:00:00,2.65129216620782,0.000000000000000E+000,0.000000000000000E+000,0.738625675306290,0.235321548687438,0.973947223993725,0.235321548687438,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.280929662040291 
 09/02  22:00:00,2.19318194171103,0.000000000000000E+000,0.000000000000000E+000,0.637598374337980,0.204521202244896,0.842119576582878,0.204521202244896,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.224270648886650 
 09/02  23:00:00,1.72834459147216,0.000000000000000E+000,0.000000000000000E+000,0.536974809233881,0.173110904296126,0.710085713530008,0.173110904296126,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.161759719245070 
 09/02  24:00:00,1.25554057002274,0.000000000000000E+000,0.000000000000000E+000,0.435988582900976,0.141482048001442,0.577470630902418,0.141482048001442,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.338937621421536E-002 
 09/03  01:00:00,1.02326194941540,0.000000000000000E+000,0.000000000000000E+000,0.360386798104405,0.117884686537813,0.478271484642218,0.117884686537813,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.328855922620409E-002 
 09/03  02:00:00,0.889852390359537,0.000000000000000E+000,0.000000000000000E+000,0.300197164513959,9.910033689564275E-002,0.399297501409601,9.910033689564275E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.592199820955360E-002 
 09/03  03:00:00,0.819472510862829,0.000000000000000E+000,0.000000000000000E+000,0.254771167479821,8.471898249485484E-002,0.339490149974675,8.471898249485484E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.808349814652051E-002 
 09/03  04:00:00,0.806015508108938,0.000000000000000E+000,0.000000000000000E+000,0.227176753757446,7.554299379677974E-002,0.302719747554227,7.554299379677974E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.133019837211164E-002 
 09/03  05:00:00,0.949564462225412,0.000000000000000E+000,0.000000000000000E+000,0.220073412921508,7.318099284566883E-002,0.293254405767176,7.318099284566883E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.185481351225604 
 09/03  06:00:00,1.28010419921178,0.000000000000000E+000,0.000000000000000E+000,0.202194477861006,6.723577407233929E-002,0.269430251933345,6.723577407233929E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.379523915950495 
 09/03  07:00:00,1.68368369329280,0.000000000000000E+000,0.000000000000000E+000,0.286368286836382,9.200857904385185E-002,0.378376865880234,9.200857904385185E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.429311991380110 
 09/03  08:00:00,1.65768110774164,0.000000000000000E+000,0.000000000000000E+000,0.322657118772489,9.961964709940474E-002,0.422276765871895,9.961964709940474E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.413960729587377 
 09/03  09:00:00,1.62369159378766,0.000000000000000E+000,0.000000000000000E+000,0.388051176253851,0.114641244708264,0.502692420962115,0.114641244708264,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.368664542541137 
 09/03  10:00:00,1.82810188930764,0.000000000000000E+000,0.000000000000000E+000,0.583577384355951,0.169168440349178,0.752745824705128,0.169168440349178,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.316773852067701 
 09/03  11:00:00,1.84075400220686,0.000000000000000E+000,0.000000000000000E+000,0.618976666100428,0.175616266726472,0.794592932826899,0.175616266726472,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.271688004708380 
 09/03  12:00:00,1.91884578670170,0.000000000000000E+000,0.000000000000000E+000,0.725289813579853,0.201730924038479,0.927020737618333,0.201730924038479,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.237218954129027 
 09/03  13:00:00,1.98785478178488,0.000000000000000E+000,0.000000000000000E+000,0.815015074703630,0.226707365053043,1.04172243975667,0.226707365053043,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.217486323631992 
 09/03  14:00:00,2.07859185552543,0.000000000000000E+000,0.000000000000000E+000,0.912151925283890,0.253726169114881,1.16587809439877,0.253726169114881,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.197746257885118 
 09/03  15:00:00,2.25830637311154,0.000000000000000E+000,0.000000000000000E+000,1.03382248475248,0.287578793776490,1.32140127852897,0.287578793776490,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.200962748675928 
 09/03  16:00:00,2.46940888541752,0.000000000000000E+000,0.000000000000000E+000,1.09234190259929,0.307935766539180,1.40027766913847,0.307935766539180,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.227599295335672 
 09/03  17:00:00,2.88305270671165,0.000000000000000E+000,0.000000000000000E+000,1.21799582788315,0.347136186758155,1.56513201464130,0.347136186758155,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.282898598117167 
 09/03  18:00:00,2.99580491682268,0.000000000000000E+000,0.000000000000000E+000,1.15342021819619,0.333081378239653,1.48650159643585,0.333081378239653,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.339308032114472 
 09/03  19:00:00,2.98218011229879,0.000000000000000E+000,0.000000000000000E+000,1.04371223326664,0.309795843186171,1.35350807645281,0.309795843186171,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.352669573030397 
 09/03  20:00:00,3.02622009021205,0.000000000000000E+000,0.000000000000000E+000,0.949346869548966,0.288698249742234,1.23804511929120,0.288698249742234,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.321998308262427 
 09/03  21:00:00,2.76434549543988,0.000000000000000E+000,0.000000000000000E+000,0.827966944570845,0.258146956004710,1.08611390057556,0.258146956004710,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.281816314690521 
 09/03  22:00:00,2.29754296604579,0.000000000000000E+000,0.000000000000000E+000,0.719754635378984,0.226047136852718,0.945801772231701,0.226047136852718,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.224949477572581 
 09/03  23:00:00,1.82049946444341,0.000000000000000E+000,0.000000000000000E+000,0.609117359684284,0.192677120051017,0.801794479735301,0.192677120051017,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.162205826011031 
 09/03  24:00:00,1.33829073952503,0.000000000000000E+000,0.000000000000000E+000,0.500557208608955,0.159456050173992,0.660013258782946,0.159456050173992,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.359691783597658E-002 
 09/04  01:00:00,1.10088862837352,0.000000000000000E+000,0.000000000000000E+000,0.426038673505791,0.136187182590944,0.562225856096733,0.136187182590944,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.090789396277258E-002 
 09/04  02:00:00,0.977924708118804,0.000000000000000E+000,0.000000000000000E+000,0.372530492725064,0.119286481013417,0.491816973738481,0.119286481013417,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.408608415616271E-002 
 09/04  03:00:00,0.913193357299921,0.000000000000000E+000,0.000000000000000E+000,0.330393237800445,0.106155354327922,0.436548592128366,0.106155354327922,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.611130769422024E-002 
 09/04  04:00:00,0.885190412797691,0.000000000000000E+000,0.000000000000000E+000,0.293615718781862,9.497226569357260E-002,0.388587984475433,9.497226569357260E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.730802389205575E-002 
 09/04  05:00:00,1.01066285802000,0.000000000000000E+000,0.000000000000000E+000,0.279614360575265,9.088727411946418E-002,0.370501634694729,9.088727411946418E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.173429213970169 
 09/04  06:00:00,1.36603382783040,0.000000000000000E+000,0.000000000000000E+000,0.296706795489335,9.705943714167925E-002,0.393766232631015,9.705943714167925E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.351743084589359 
 09/04  07:00:00,1.70985550995689,0.000000000000000E+000,0.000000000000000E+000,0.348673492025498,0.109889380777513,0.458562872803010,0.109889380777513,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.396459179970082 
 09/04  08:00:00,1.67531175662063,0.000000000000000E+000,0.000000000000000E+000,0.388470610136503,0.117383690516434,0.505854300652936,0.117383690516434,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.380451170527357 
 09/04  09:00:00,1.66231685618536,0.000000000000000E+000,0.000000000000000E+000,0.478351918449923,0.138065130807244,0.616417049257167,0.138065130807244,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.338596271134522 
 09/04  10:00:00,1.88062768830415,0.000000000000000E+000,0.000000000000000E+000,0.686056533782977,0.195472386686468,0.881528920469447,0.195472386686468,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.291432825322174 
 09/04  11:00:00,1.87477478310320,0.000000000000000E+000,0.000000000000000E+000,0.703579935436029,0.198316107710749,0.901896043146777,0.198316107710749,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.250894476794864 
 09/04  12:00:00,1.91964268277811,0.000000000000000E+000,0.000000000000000E+000,0.777329471655427,0.216215360918888,0.993544832574316,0.216215360918888,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.219302299588940 
 09/04  13:00:00,2.02268308878968,0.000000000000000E+000,0.000000000000000E+000,0.891122244753442,0.244534871990940,1.13565711674438,0.244534871990940,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.201968021034221 
 09/04  14:00:00,2.17348556387820,0.000000000000000E+000,0.000000000000000E+000,1.03359653852772,0.280416936010383,1.31401347453810,0.280416936010383,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.183630189574219 
 09/04  15:00:00,2.38095484758564,0.000000000000000E+000,0.000000000000000E+000,1.17964949382807,0.315650696323494,1.49530019015156,0.315650696323494,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.186771314029873 
 09/04  16:00:00,2.55382054313846,0.000000000000000E+000,0.000000000000000E+000,1.20719506442583,0.331259612703823,1.53845467712965,0.331259612703823,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.209751893047489 
 09/04  17:00:00,2.92196274053835,0.000000000000000E+000,0.000000000000000E+000,1.29608592116556,0.365348543494598,1.66143446466016,0.365348543494598,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.260858140421731 
 09/04  18:00:00,2.95685649748133,0.000000000000000E+000,0.000000000000000E+000,1.17268739653976,0.338651983301089,1.51133937984084,0.338651983301089,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.309832172355942 
 09/04  19:00:00,2.95584271473106,0.000000000000000E+000,0.000000000000000E+000,1.07763277626213,0.317196717585246,1.39482949384737,0.317196717585246,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.319255539657439 
 09/04  20:00:00,3.01848595798231,0.000000000000000E+000,0.000000000000000E+000,0.997679184899459,0.299138635012517,1.29681781991198,0.299138635012517,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.290346873623805 
 09/04  21:00:00,2.78453428059936,0.000000000000000E+000,0.000000000000000E+000,0.894911885650430,0.273178775447505,1.16809066109794,0.273178775447505,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.255635225281420 
 09/04  22:00:00,2.33454077891099,0.000000000000000E+000,0.000000000000000E+000,0.789122658364727,0.242755417330791,1.03187807569552,0.242755417330791,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.204164221532806 
 09/04  23:00:00,1.88319004394914,0.000000000000000E+000,0.000000000000000E+000,0.682085340515936,0.211026346450903,0.893111686966839,0.211026346450903,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149114056048862 
 09/04  24:00:00,1.41885253902276,0.000000000000000E+000,0.000000000000000E+000,0.573208269152671,0.178682383309776,0.751890652462446,0.178682383309776,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.885501198995688E-002 
 09/05  01:00:00,1.18416144202820,0.000000000000000E+000,0.000000000000000E+000,0.491158399354958,0.154242005107804,0.645400404462763,0.154242005107804,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.100615925142807E-002 
 09/05  02:00:00,1.05069487447553,0.000000000000000E+000,0.000000000000000E+000,0.428859783690480,0.135657956103692,0.564517739794172,0.135657956103692,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.415548445720096E-002 
 09/05  03:00:00,0.976596000878948,0.000000000000000E+000,0.000000000000000E+000,0.379101961560149,0.120771658443091,0.499873620003240,0.120771658443091,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.618892339837414E-002 
 09/05  04:00:00,0.956186647285078,0.000000000000000E+000,0.000000000000000E+000,0.348426902168065,0.110998981597890,0.459425883765955,0.110998981597890,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.746635908892324E-002 
 09/05  05:00:00,1.08956698184671,0.000000000000000E+000,0.000000000000000E+000,0.340448497564055,0.108456635074872,0.448905132638927,0.108456635074872,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.173929839852677 
 09/05  06:00:00,1.45769254609548,0.000000000000000E+000,0.000000000000000E+000,0.367276733964138,0.117005022286206,0.484281756250345,0.117005022286206,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.352886279235120 
 09/05  07:00:00,1.77495952213351,0.000000000000000E+000,0.000000000000000E+000,0.397498547708684,0.124832313761571,0.522330861470255,0.124832313761571,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.397795203479461 
 09/05  08:00:00,1.68323677774241,0.000000000000000E+000,0.000000000000000E+000,0.391212179700874,0.121267614995968,0.512479794696841,0.121267614995968,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.381750697605233 
 09/05  09:00:00,1.55046967285333,0.000000000000000E+000,0.000000000000000E+000,0.385682912625936,0.117719959788772,0.503402872414709,0.117719959788772,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.339763264644941 
 09/05  10:00:00,1.60015013363671,0.000000000000000E+000,0.000000000000000E+000,0.459721183095099,0.140329122752519,0.600050305847619,0.140329122752519,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.292433885276563 
 09/05  11:00:00,1.57226536431090,0.000000000000000E+000,0.000000000000000E+000,0.458545259474634,0.139992935187180,0.598538194661812,0.139992935187180,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.251742906487537 
 09/05  12:00:00,1.57115936819401,0.000000000000000E+000,0.000000000000000E+000,0.493612413349551,0.150719808275283,0.644332221624834,0.150719808275283,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.220031595954331 
 09/05  13:00:00,1.60454055235064,0.000000000000000E+000,0.000000000000000E+000,0.550440953692983,0.166419958919712,0.716860912612696,0.166419958919712,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.202621688726866 
 09/05  14:00:00,1.67046409207080,0.000000000000000E+000,0.000000000000000E+000,0.624028460520788,0.186381541965189,0.810410002485978,0.186381541965189,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.184212189818954 
 09/05  15:00:00,1.81043184456935,0.000000000000000E+000,0.000000000000000E+000,0.713335398592598,0.210852843234247,0.924188241826846,0.210852843234247,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.187360259338300 
 09/05  16:00:00,1.94402108685381,0.000000000000000E+000,0.000000000000000E+000,0.711209006717942,0.216774335378020,0.927983342095963,0.216774335378020,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.210423771796521 
 09/05  17:00:00,2.21296140756156,0.000000000000000E+000,0.000000000000000E+000,0.724683771853229,0.226906282671561,0.951590054524787,0.226906282671561,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.261701217580323 
 09/05  18:00:00,2.34804503982728,0.000000000000000E+000,0.000000000000000E+000,0.682155705331633,0.219377398567020,0.901533103898653,0.219377398567020,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.310826990644080 
 09/05  19:00:00,2.42675163566134,0.000000000000000E+000,0.000000000000000E+000,0.653269167472952,0.211454616231975,0.864723783704929,0.211454616231975,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.320270170730168 
 09/05  20:00:00,2.56041973548823,0.000000000000000E+000,0.000000000000000E+000,0.632221653783099,0.205605884297393,0.837827538080491,0.205605884297393,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.291270932961204 
 09/05  21:00:00,2.38970017418688,0.000000000000000E+000,0.000000000000000E+000,0.581994725236308,0.190449906784906,0.772444632021214,0.190449906784906,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.256447147945647 
 09/05  22:00:00,1.98027923657415,0.000000000000000E+000,0.000000000000000E+000,0.509702457191834,0.167293999238374,0.676996456430210,0.167293999238374,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.204784298461278 
 09/05  23:00:00,1.56013932159037,0.000000000000000E+000,0.000000000000000E+000,0.428567163113151,0.141084081709306,0.569651244822456,0.141084081709306,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149523775834480 
 09/05  24:00:00,1.12741018935067,0.000000000000000E+000,0.000000000000000E+000,0.346011279855266,0.114242774692621,0.460254054547888,0.114242774692621,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.904926023242618E-002 
 09/06  01:00:00,0.922417875056782,0.000000000000000E+000,0.000000000000000E+000,0.288144095815464,9.541464870065067E-002,0.383558744516114,9.541464870065067E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.110425222665406E-002 
 09/06  02:00:00,0.815397694436689,0.000000000000000E+000,0.000000000000000E+000,0.247182447870007,8.196862235242180E-002,0.329151070222429,8.196862235242180E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.422497399010032E-002 
 09/06  03:00:00,0.762762055337978,0.000000000000000E+000,0.000000000000000E+000,0.214595498763689,7.136593444016855E-002,0.285961433203858,7.136593444016855E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.626716465678543E-002 
 09/06  04:00:00,0.745221853233253,0.000000000000000E+000,0.000000000000000E+000,0.186074342220230,6.222627711668993E-002,0.248300619336920,6.222627711668993E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.762682946613222E-002 
 09/06  05:00:00,0.877769356737296,0.000000000000000E+000,0.000000000000000E+000,0.177125422482154,5.947354274149640E-002,0.236598965223650,5.947354274149640E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.174438382158542 
 09/06  06:00:00,1.15914368404429,0.000000000000000E+000,0.000000000000000E+000,0.137995004729045,4.657451426330827E-002,0.184569518992353,4.657451426330827E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.354049654441916 
 09/06  07:00:00,1.56127365407978,0.000000000000000E+000,0.000000000000000E+000,0.231356297956008,7.593052268331761E-002,0.307286820639326,7.593052268331761E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.399153376256657 
 09/06  08:00:00,1.51359538723547,0.000000000000000E+000,0.000000000000000E+000,0.259325043476588,8.219106427127854E-002,0.341516107747865,8.219106427127854E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.383072994047272 
 09/06  09:00:00,1.46638881689607,0.000000000000000E+000,0.000000000000000E+000,0.320344402820939,9.778981105750904E-002,0.418134213878448,9.778981105750904E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.340951067223944 
 09/06  10:00:00,1.64461399191276,0.000000000000000E+000,0.000000000000000E+000,0.496464141330493,0.147029289295838,0.643493430626333,0.147029289295838,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.293454618773904 
 09/06  11:00:00,1.69496156661667,0.000000000000000E+000,0.000000000000000E+000,0.559497585183566,0.160871743374378,0.720369328557943,0.160871743374378,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.252607974897173 
 09/06  12:00:00,1.81016868363540,0.000000000000000E+000,0.000000000000000E+000,0.690508299078811,0.192089586706536,0.882597885785349,0.192089586706536,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.220775247235207 
 09/06  13:00:00,1.92759397683273,0.000000000000000E+000,0.000000000000000E+000,0.814640181783268,0.224607429586402,1.03924761136967,0.224607429586402,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.203288414451990 
 09/06  14:00:00,2.08897362476631,0.000000000000000E+000,0.000000000000000E+000,0.964256235324941,0.264068869601878,1.22832510492682,0.264068869601878,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.184806620073620 
 09/06  15:00:00,2.30650108614715,0.000000000000000E+000,0.000000000000000E+000,1.11665117955847,0.303005775897193,1.41965695545566,0.303005775897193,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.187960787287281 
 09/06  16:00:00,2.44260693936231,0.000000000000000E+000,0.000000000000000E+000,1.10951527705501,0.316368600369347,1.42588387742436,0.316368600369347,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.211109088976632 
 09/06  17:00:00,2.68991479645706,0.000000000000000E+000,0.000000000000000E+000,1.09921819895551,0.328464715887393,1.42768291484290,0.328464715887393,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.262561746157706 
 09/06  18:00:00,2.69354693457629,0.000000000000000E+000,0.000000000000000E+000,0.949672379308634,0.296347741390362,1.24602012069900,0.296347741390362,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.311841868592737 
 09/06  19:00:00,2.70460461515777,0.000000000000000E+000,0.000000000000000E+000,0.867816360634755,0.273725661660603,1.14154202229536,0.273725661660603,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.321304911636168 
 09/06  20:00:00,2.79119886786222,0.000000000000000E+000,0.000000000000000E+000,0.809974339381753,0.257689951273277,1.06766429065503,0.257689951273277,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.292213312760655 
 09/06  21:00:00,2.57610888506969,0.000000000000000E+000,0.000000000000000E+000,0.725010115308736,0.233014894256730,0.958025009565467,0.233014894256730,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.257275481284211 
 09/06  22:00:00,2.13235894690165,0.000000000000000E+000,0.000000000000000E+000,0.625940689556176,0.202503400894604,0.828444090450781,0.202503400894604,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.205416374768208 
 09/06  23:00:00,1.68603195574384,0.000000000000000E+000,0.000000000000000E+000,0.524588864586289,0.170536085421344,0.695124950007635,0.170536085421344,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149942704802776 
 09/06  24:00:00,1.22727259705279,0.000000000000000E+000,0.000000000000000E+000,0.421895966370539,0.138021468652680,0.559917435023220,0.138021468652680,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.924828745921368E-002 
 09/07  01:00:00,1.00108395671661,0.000000000000000E+000,0.000000000000000E+000,0.347682215262180,0.114441140893929,0.462123356156109,0.114441140893929,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.120572224649168E-002 
 09/07  02:00:00,0.875770006503103,0.000000000000000E+000,0.000000000000000E+000,0.292682901814731,9.676892567154416E-002,0.389451827486277,9.676892567154416E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.429652879266578E-002 
 09/07  03:00:00,0.808820064584526,0.000000000000000E+000,0.000000000000000E+000,0.249102000485363,8.283737852607147E-002,0.331939379011435,8.283737852607147E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.634722809575808E-002 
 09/07  04:00:00,0.795604452327208,0.000000000000000E+000,0.000000000000000E+000,0.224182609503355,7.433682523859372E-002,0.298519434741948,7.433682523859372E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.779061315505878E-002 
 09/07  05:00:00,0.932968979779001,0.000000000000000E+000,0.000000000000000E+000,0.218824438998825,7.245536148589671E-002,0.291279800484721,7.245536148589671E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.174957169939176 
 09/07  06:00:00,1.30401888992895,0.000000000000000E+000,0.000000000000000E+000,0.246785415699992,8.147357103548274E-002,0.328258986735474,8.147357103548274E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.355235392583451 
 09/07  07:00:00,1.64855496162758,0.000000000000000E+000,0.000000000000000E+000,0.298189516980939,9.499426816223318E-002,0.393183785143174,9.499426816223318E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.400537719300605 
 09/07  08:00:00,1.61243044745161,0.000000000000000E+000,0.000000000000000E+000,0.336346216209480,0.102657338570585,0.439003554780066,0.102657338570585,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.384420607231215 
 09/07  09:00:00,1.59313387629718,0.000000000000000E+000,0.000000000000000E+000,0.420876013728136,0.122793146092421,0.543669159820558,0.122793146092421,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.342161180682945 
 09/07  10:00:00,1.82511081101822,0.000000000000000E+000,0.000000000000000E+000,0.640459517243248,0.182491607735428,0.822951124978676,0.182491607735428,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.294493743527015 
 09/07  11:00:00,1.84902169054474,0.000000000000000E+000,0.000000000000000E+000,0.683456338624459,0.190092473292075,0.873548811916535,0.190092473292075,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.253488615466653 
 09/07  12:00:00,1.94853451065658,0.000000000000000E+000,0.000000000000000E+000,0.802482816225687,0.217723989674486,1.02020680590018,0.217723989674486,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.221532154141553 
 09/07  13:00:00,2.04484834983517,0.000000000000000E+000,0.000000000000000E+000,0.910926662601333,0.244897049961955,1.15582371256329,0.244897049961955,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.203966686260810 
 09/07  14:00:00,2.16797332372073,0.000000000000000E+000,0.000000000000000E+000,1.03135760180735,0.275362699298887,1.30672030110624,0.275362699298887,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.185411122848616 
 09/07  15:00:00,2.39355944940039,0.000000000000000E+000,0.000000000000000E+000,1.19104718375607,0.315056350276717,1.50610353403278,0.315056350276717,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.188572571963403 
 09/07  16:00:00,2.43934936794994,0.000000000000000E+000,0.000000000000000E+000,1.10813303796107,0.313796365873870,1.42192940383494,0.313796365873870,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.211805991153671 
 09/07  17:00:00,2.61833638706763,0.000000000000000E+000,0.000000000000000E+000,1.04155295689391,0.313676807811157,1.35522976470506,0.313676807811157,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.263436486906115 
 09/07  18:00:00,2.59085753964133,0.000000000000000E+000,0.000000000000000E+000,0.866188678131621,0.276109973320035,1.14229865145166,0.276109973320035,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.312873942905118 
 09/07  19:00:00,2.61451240636021,0.000000000000000E+000,0.000000000000000E+000,0.795902192127236,0.254495159197262,1.05039735132450,0.254495159197262,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.322357373809468 
 09/07  20:00:00,2.72912103571256,0.000000000000000E+000,0.000000000000000E+000,0.760944767668505,0.243683130651240,1.00462789831974,0.243683130651240,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.293171872946280 
 09/07  21:00:00,2.54682061663435,0.000000000000000E+000,0.000000000000000E+000,0.702254106595533,0.225640268013618,0.927894374609153,0.225640268013618,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.258117847805180 
 09/07  22:00:00,2.12423479157627,0.000000000000000E+000,0.000000000000000E+000,0.619848631671786,0.199827580216279,0.819676211888064,0.199827580216279,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.206060098005538 
 09/07  23:00:00,1.69276649077463,0.000000000000000E+000,0.000000000000000E+000,0.530004201791450,0.171428901174284,0.701433102965733,0.171428901174284,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.150369086875459 
 09/07  24:00:00,1.25218456616248,0.000000000000000E+000,0.000000000000000E+000,0.441392769032219,0.143233948483249,0.584626717515469,0.143233948483249,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.945097407664811E-002 
 09/08  01:00:00,1.03217083782861,0.000000000000000E+000,0.000000000000000E+000,0.371710141740706,0.121396863254937,0.493107004995644,0.121396863254937,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.130895451895409E-002 
 09/08  02:00:00,0.911479391287321,0.000000000000000E+000,0.000000000000000E+000,0.320067048527601,0.105020878083526,0.425087926611125,0.105020878083526,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.436981445203481E-002 
 09/08  03:00:00,0.847622165570571,0.000000000000000E+000,0.000000000000000E+000,0.278667149785714,9.199267211704049E-002,0.370659821902754,9.199267211704049E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.642888619048005E-002 
