Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/08  04:00:00,0.833514254593645,0.000000000000000E+000,0.000000000000000E+000,0.252806731612654,8.345567057339694E-002,0.336262402186051,8.345567057339694E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.795744797739265E-002 
 09/08  05:00:00,0.970641715497507,0.000000000000000E+000,0.000000000000000E+000,0.246913904306335,8.151046108735864E-002,0.328424365393693,8.151046108735864E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.175485340748711 
 09/08  06:00:00,1.33937045269441,0.000000000000000E+000,0.000000000000000E+000,0.272461026931013,8.994420551674462E-002,0.362405232447757,8.994420551674462E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.356440709636631 
 09/08  07:00:00,1.67243448079917,0.000000000000000E+000,0.000000000000000E+000,0.314583584693155,0.101070923179805,0.415654507872960,0.101070923179805,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.401946515742416 
 09/08  08:00:00,1.61461686830315,0.000000000000000E+000,0.000000000000000E+000,0.335162966249253,0.104656665957556,0.439819632206810,0.104656665957556,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.385790950656005 
 09/08  09:00:00,1.56269437799700,0.000000000000000E+000,0.000000000000000E+000,0.393198736605079,0.118800127404730,0.511998864009811,0.118800127404730,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.343391978193516 
 09/08  10:00:00,1.77613947525727,0.000000000000000E+000,0.000000000000000E+000,0.598954169598461,0.173968964901378,0.772923134499841,0.173968964901378,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.295550398244904 
 09/08  11:00:00,1.82286028949130,0.000000000000000E+000,0.000000000000000E+000,0.661703254552822,0.184788748688630,0.846492003241450,0.184788748688630,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.254384023088292 
 09/08  12:00:00,1.95462412549905,0.000000000000000E+000,0.000000000000000E+000,0.809087799887655,0.216439018299704,1.02552681818736,0.216439018299704,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.222301756696838 
 09/08  13:00:00,2.02257084581404,0.000000000000000E+000,0.000000000000000E+000,0.893763719784918,0.239092546193907,1.13285626597882,0.239092546193907,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.204656628824145 
 09/08  14:00:00,2.13203057895099,0.000000000000000E+000,0.000000000000000E+000,1.00209147419133,0.268071940139265,1.27016341433059,0.268071940139265,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.186025264854525 
 09/08  15:00:00,2.28045995132630,0.000000000000000E+000,0.000000000000000E+000,1.09851876458978,0.293865079570739,1.39238384416052,0.293865079570739,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.189192763761581 
 09/08  16:00:00,2.46676661148195,0.000000000000000E+000,0.000000000000000E+000,1.13791723684432,0.310719369971408,1.44863660681573,0.310719369971408,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.212516031704890 
 09/08  17:00:00,2.85392847509509,0.000000000000000E+000,0.000000000000000E+000,1.24285137008186,0.347080494280612,1.58993186436247,0.347080494280612,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.264326475276175 
 09/08  18:00:00,2.91225551171416,0.000000000000000E+000,0.000000000000000E+000,1.13836382345597,0.324282896341165,1.46264671979714,0.324282896341165,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.313923846632479 
 09/08  19:00:00,2.90028554287227,0.000000000000000E+000,0.000000000000000E+000,1.03261506596360,0.302484447888659,1.33509951385226,0.302484447888659,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.323428347793785 
 09/08  20:00:00,2.95368706299634,0.000000000000000E+000,0.000000000000000E+000,0.944126348633244,0.284092154096972,1.22821850273022,0.284092154096972,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.294147295819601 
 09/08  21:00:00,2.71484999508191,0.000000000000000E+000,0.000000000000000E+000,0.836750461379614,0.258315889326735,1.09506635070635,0.258315889326735,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.258975250155544 
 09/08  22:00:00,2.25072567622219,0.000000000000000E+000,0.000000000000000E+000,0.719581831313541,0.225930876178331,0.945512707491872,0.225930876178331,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.206714487047652 
 09/08  23:00:00,1.77928181324593,0.000000000000000E+000,0.000000000000000E+000,0.596767586828174,0.190747863059840,0.787515449888014,0.190747863059840,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.150802062424485 
 09/08  24:00:00,1.30491719670928,0.000000000000000E+000,0.000000000000000E+000,0.481045304596727,0.156109309665886,0.637154614262614,0.156109309665886,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.965570787630224E-002 
 09/09  01:00:00,1.08150749412553,0.000000000000000E+000,0.000000000000000E+000,0.403917383419157,0.131930815679225,0.535848199098383,0.131930815679225,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.395738948017175E-002 
 09/09  02:00:00,0.951596840247185,0.000000000000000E+000,0.000000000000000E+000,0.346767731273366,0.113800417807960,0.460568149081327,0.113800417807960,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.639580042547591E-002 
 09/09  03:00:00,0.878196009136284,0.000000000000000E+000,0.000000000000000E+000,0.298969934260800,9.871542163920997E-002,0.397685355900011,9.871542163920997E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.861179049463960E-002 
 09/09  04:00:00,0.856533484825220,0.000000000000000E+000,0.000000000000000E+000,0.264546689754681,8.761062890711066E-002,0.352157318661791,8.761062890711066E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.241060398082765E-002 
 09/09  05:00:00,0.996014245876595,0.000000000000000E+000,0.000000000000000E+000,0.252560380573569,8.376468531344824E-002,0.336325065887018,8.376468531344824E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.188860474756948 
 09/09  06:00:00,1.37909658400945,0.000000000000000E+000,0.000000000000000E+000,0.270671893178448,9.003124622570186E-002,0.360703139404150,9.003124622570186E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.387243413277361 
 09/09  07:00:00,1.72865113506733,0.000000000000000E+000,0.000000000000000E+000,0.313273654768518,0.100999781167911,0.414273435936431,0.100999781167911,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.438382863098449 
 09/09  08:00:00,1.69240014194991,0.000000000000000E+000,0.000000000000000E+000,0.341922396570226,0.106165784763184,0.448088181333408,0.106165784763184,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.422868348334136 
 09/09  09:00:00,1.65768973431237,0.000000000000000E+000,0.000000000000000E+000,0.407138213305902,0.121513594415088,0.528651807720991,0.121513594415088,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.376703296306971 
 09/09  10:00:00,1.80401799351147,0.000000000000000E+000,0.000000000000000E+000,0.557171215225382,0.164577745758017,0.721748960983398,0.164577745758017,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.323686819993265 
 09/09  11:00:00,1.77686504029899,0.000000000000000E+000,0.000000000000000E+000,0.561170430348721,0.163682649605487,0.724853079954208,0.163682649605487,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.277538895673207 
 09/09  12:00:00,1.78457830558636,0.000000000000000E+000,0.000000000000000E+000,0.611304529723071,0.176412356854599,0.787716886577669,0.176412356854599,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.242255324054341 
 09/09  13:00:00,1.78239510678688,0.000000000000000E+000,0.000000000000000E+000,0.644863282303552,0.186900241739894,0.831763524043448,0.186900241739894,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.221985564347217 
 09/09  14:00:00,1.82378656237179,0.000000000000000E+000,0.000000000000000E+000,0.702898108927787,0.204158824152867,0.907056933080652,0.204158824152867,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.201762126049596 
 09/09  15:00:00,1.87237087388537,0.000000000000000E+000,0.000000000000000E+000,0.721085313906326,0.210332837778105,0.931418151684428,0.210332837778105,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.205010376294296 
 09/09  16:00:00,2.01102355212565,0.000000000000000E+000,0.000000000000000E+000,0.723174749555078,0.214072136152706,0.937246885707784,0.214072136152706,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.232244745474489 
 09/09  17:00:00,2.34238420455388,0.000000000000000E+000,0.000000000000000E+000,0.783041329814138,0.235630461089429,1.01867179090357,0.235630461089429,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.288690319697146 
 09/09  18:00:00,2.48003309204332,0.000000000000000E+000,0.000000000000000E+000,0.738490739242144,0.225355994028902,0.963846733271045,0.225355994028902,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.346191070499921 
 09/09  19:00:00,2.55235023411334,0.000000000000000E+000,0.000000000000000E+000,0.699736298123277,0.216857475277264,0.916593773400540,0.216857475277264,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.359753997897213 
 09/09  20:00:00,2.67948971435033,0.000000000000000E+000,0.000000000000000E+000,0.673389686866616,0.211434240411159,0.884823927277773,0.211434240411159,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.328489124414142 
 09/09  21:00:00,2.49992157288170,0.000000000000000E+000,0.000000000000000E+000,0.618884478466006,0.197124716476522,0.816009194942528,0.197124716476522,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.287497097765372 
 09/09  22:00:00,2.07959721431366,0.000000000000000E+000,0.000000000000000E+000,0.547809738060337,0.175697198176715,0.723506936237053,0.175697198176715,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.229298561835106 
 09/09  23:00:00,1.64409238885727,0.000000000000000E+000,0.000000000000000E+000,0.470772967502862,0.151758197149679,0.622531164652542,0.151758197149679,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.165062065507648 
 09/09  24:00:00,1.19603027346680,0.000000000000000E+000,0.000000000000000E+000,0.389903465762806,0.126523425216152,0.516426890978957,0.126523425216152,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.492281958173379E-002 
 09/10  01:00:00,0.990996338930340,0.000000000000000E+000,0.000000000000000E+000,0.335873371866730,0.109344414740763,0.445217786607494,0.109344414740763,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.407664677587113E-002 
 09/10  02:00:00,0.886920023629204,0.000000000000000E+000,0.000000000000000E+000,0.298479962372893,9.732703768696341E-002,0.395807000059858,9.732703768696341E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.648013282896427E-002 
 09/10  03:00:00,0.838464758892029,0.000000000000000E+000,0.000000000000000E+000,0.269653490115765,8.820614862209494E-002,0.357859638737860,8.820614862209494E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.870625741253613E-002 
 09/10  04:00:00,0.833506106995016,0.000000000000000E+000,0.000000000000000E+000,0.247670092180246,8.126767169843117E-002,0.328937763878678,8.126767169843117E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.260278093373799E-002 
 09/10  05:00:00,0.985882920634986,0.000000000000000E+000,0.000000000000000E+000,0.244968165384349,8.062717879755392E-002,0.325595344181903,8.062717879755392E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.189458871220454 
 09/10  06:00:00,1.38259779628736,0.000000000000000E+000,0.000000000000000E+000,0.272785733956745,9.005278989691566E-002,0.362838523853662,9.005278989691566E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.388609241105761 
 09/10  07:00:00,1.68620260705345,0.000000000000000E+000,0.000000000000000E+000,0.279076825725721,9.114297643810698E-002,0.370219802163830,9.114297643810698E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.439987968857168 
 09/10  08:00:00,1.63750964855352,0.000000000000000E+000,0.000000000000000E+000,0.296153302857022,9.546807055143644E-002,0.391621373408459,9.546807055143644E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.424444662862689 
 09/10  09:00:00,1.52619443436990,0.000000000000000E+000,0.000000000000000E+000,0.300135722376952,9.559898911116928E-002,0.395734711488121,9.559898911116928E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.378125092597374 
 09/10  10:00:00,1.55281180714540,0.000000000000000E+000,0.000000000000000E+000,0.357172127775263,0.112148647681005,0.469320775456267,0.112148647681005,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.324908819154328 
 09/10  11:00:00,1.56826485179828,0.000000000000000E+000,0.000000000000000E+000,0.393318953529972,0.121899651298481,0.515218604828451,0.121899651298481,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.278573182298251 
 09/10  12:00:00,1.58132852120975,0.000000000000000E+000,0.000000000000000E+000,0.447125881449327,0.136450638409674,0.583576519859001,0.136450638409674,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.243145906396406 
 09/10  13:00:00,1.60158239103735,0.000000000000000E+000,0.000000000000000E+000,0.499058185311584,0.151096532688262,0.650154717999844,0.151096532688262,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.222781654641291 
 09/10  14:00:00,1.62120700915307,0.000000000000000E+000,0.000000000000000E+000,0.540968084363549,0.162800521686111,0.703768606049659,0.162800521686111,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.202470899861867 
 09/10  15:00:00,1.69707708558558,0.000000000000000E+000,0.000000000000000E+000,0.581755283453563,0.173654423436096,0.755409706889660,0.173654423436096,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.205725032789274 
 09/10  16:00:00,1.85027268854929,0.000000000000000E+000,0.000000000000000E+000,0.595404353171479,0.180270429480938,0.775674782652416,0.180270429480938,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.233065984953492 
 09/10  17:00:00,2.16926333357115,0.000000000000000E+000,0.000000000000000E+000,0.645870806192090,0.198656181532795,0.844526987724886,0.198656181532795,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.289714251893094 
 09/10  18:00:00,2.34623954501495,0.000000000000000E+000,0.000000000000000E+000,0.631876543347600,0.196959634717155,0.828836178064757,0.196959634717155,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.347408078677846 
 09/10  19:00:00,2.43991821957640,0.000000000000000E+000,0.000000000000000E+000,0.610504125110698,0.192404332668717,0.802908457779416,0.192404332668717,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.361007298981400 
 09/10  20:00:00,2.58597600969853,0.000000000000000E+000,0.000000000000000E+000,0.599527933999983,0.190634311446559,0.790162245446541,0.190634311446559,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.329637101593576 
 09/10  21:00:00,2.42490276550465,0.000000000000000E+000,0.000000000000000E+000,0.560050513514402,0.179935324795893,0.739985838310294,0.179935324795893,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.288501647020552 
 09/10  22:00:00,2.01050337701995,0.000000000000000E+000,0.000000000000000E+000,0.493898147925944,0.159745725184184,0.653643873110130,0.159745725184184,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.230067787668314 
 09/10  23:00:00,1.57774508042464,0.000000000000000E+000,0.000000000000000E+000,0.419372437345937,0.136306455748673,0.555678893094609,0.136306455748673,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.165567028632954 
 09/10  24:00:00,1.13103252914833,0.000000000000000E+000,0.000000000000000E+000,0.339985471357437,0.111209396907921,0.451194868265359,0.111209396907921,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.515709797686192E-002 
 09/11  01:00:00,0.921576596459298,0.000000000000000E+000,0.000000000000000E+000,0.287770573592236,9.442336909214344E-002,0.382193942684379,9.442336909214344E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.162777546090398E-002 
 09/11  02:00:00,0.818881910474613,0.000000000000000E+000,0.000000000000000E+000,0.249986889570793,8.227759914768026E-002,0.332264488718473,8.227759914768026E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.459577153197812E-002 
 09/11  03:00:00,0.772709604854356,0.000000000000000E+000,0.000000000000000E+000,0.222155748324514,7.333869956544131E-002,0.295494447889955,7.333869956544131E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.668169948706664E-002 
 09/11  04:00:00,0.762050746922179,0.000000000000000E+000,0.000000000000000E+000,0.198399658520483,6.588192852186898E-002,0.264281587042352,6.588192852186898E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.847475544962663E-002 
 09/11  05:00:00,0.902759847854489,0.000000000000000E+000,0.000000000000000E+000,0.194158048766258,6.474861459358190E-002,0.258906663359840,6.474861459358190E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.177121175139547 
 09/11  06:00:00,1.27208099001049,0.000000000000000E+000,0.000000000000000E+000,0.218208693464831,7.316957987718402E-002,0.291378273342016,7.316957987718402E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.360178206058457 
 09/11  07:00:00,1.60953900375672,0.000000000000000E+000,0.000000000000000E+000,0.262725891383445,8.566795316191853E-002,0.348393844545364,8.566795316191853E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.406311702027557 
 09/11  08:00:00,1.54677066288505,0.000000000000000E+000,0.000000000000000E+000,0.279371086965491,8.835407955300044E-002,0.367725166518492,8.835407955300044E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.390039210926222 
 09/11  09:00:00,1.47085008943166,0.000000000000000E+000,0.000000000000000E+000,0.319001162791532,9.733818933263806E-002,0.416339352124168,9.733818933263806E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.347207201513814 
 09/11  10:00:00,1.52095399693711,0.000000000000000E+000,0.000000000000000E+000,0.394910631427872,0.119551463752017,0.514462095179889,0.119551463752017,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.298825959244696 
 09/11  11:00:00,1.55857834376957,0.000000000000000E+000,0.000000000000000E+000,0.445397255573494,0.134036700286353,0.579433955859847,0.134036700286353,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.257160124748170 
 09/11  12:00:00,1.56502475006465,0.000000000000000E+000,0.000000000000000E+000,0.487892418027658,0.145648874595203,0.633541292622862,0.145648874595203,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.224687906826942 
 09/11  13:00:00,1.64874683816321,0.000000000000000E+000,0.000000000000000E+000,0.585382700957270,0.171510565932064,0.756893266889335,0.171510565932064,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.206795620262801 
 09/11  14:00:00,1.73874642951608,0.000000000000000E+000,0.000000000000000E+000,0.679971511352079,0.195001620499108,0.874973131851187,0.195001620499108,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.187931397899019 
 09/11  15:00:00,1.89656153952702,0.000000000000000E+000,0.000000000000000E+000,0.785658344717998,0.220899482434501,1.00655782715250,0.220899482434501,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.191120368970310 
 09/11  16:00:00,2.04045600679645,0.000000000000000E+000,0.000000000000000E+000,0.789712078881963,0.230415234692826,1.02012731357479,0.230415234692826,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.214714720260339 
 09/11  17:00:00,2.35843729165190,0.000000000000000E+000,0.000000000000000E+000,0.838710471623710,0.252971338161048,1.09168180978476,0.252971338161048,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.267085346410688 
 09/11  18:00:00,2.44669653917786,0.000000000000000E+000,0.000000000000000E+000,0.757612247491955,0.236219223239527,0.993831470731482,0.236219223239527,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.317180123161829 
 09/11  19:00:00,2.49563029808209,0.000000000000000E+000,0.000000000000000E+000,0.704003679844093,0.223120390487333,0.927124070331427,0.223120390487333,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.326748546524417 
 09/11  20:00:00,2.59895434230822,0.000000000000000E+000,0.000000000000000E+000,0.658236100545879,0.212225791164381,0.870461891710259,0.212225791164381,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.297171186151428 
 09/11  21:00:00,2.40962193002976,0.000000000000000E+000,0.000000000000000E+000,0.593144852770458,0.194036013278259,0.787180866048717,0.194036013278259,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.261632669761028 
 09/11  22:00:00,1.98964899684911,0.000000000000000E+000,0.000000000000000E+000,0.513419467455487,0.168986980045786,0.682406447501271,0.168986980045786,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.208744067665176 
 09/11  23:00:00,1.56447939644672,0.000000000000000E+000,0.000000000000000E+000,0.429403021750326,0.141965955553582,0.571368977303908,0.141965955553582,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.152146118209381 
 09/11  24:00:00,1.12460991677094,0.000000000000000E+000,0.000000000000000E+000,0.342363043742316,0.113846168698318,0.456209212440634,0.113846168698318,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.029382975995046E-002 
 09/12  01:00:00,0.919391695651882,0.000000000000000E+000,0.000000000000000E+000,0.284895837371713,9.500365154205710E-002,0.379899488913770,9.500365154205710E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.173732842410100E-002 
 09/12  02:00:00,0.810202046156993,0.000000000000000E+000,0.000000000000000E+000,0.242438090626350,8.106905936806838E-002,0.323507149994418,8.106905936806838E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.467324593841592E-002 
 09/12  03:00:00,0.759543100874797,0.000000000000000E+000,0.000000000000000E+000,0.211369552378867,7.087163471620629E-002,0.282241187095075,7.087163471620629E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.676845630239093E-002 
 09/12  04:00:00,0.751763074425015,0.000000000000000E+000,0.000000000000000E+000,0.190082514858633,6.373412610948788E-002,0.253816640968121,6.373412610948788E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.865202902669344E-002 
 09/12  05:00:00,0.896239210735920,0.000000000000000E+000,0.000000000000000E+000,0.188589994327798,6.323363973093910E-002,0.251823634058737,6.323363973093910E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.177683567322079 
 09/12  06:00:00,1.20399307670452,0.000000000000000E+000,0.000000000000000E+000,0.166259745847269,5.574627504243019E-002,0.222006020889699,5.574627504243019E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.361462545204799 
 09/12  07:00:00,1.59147931065046,0.000000000000000E+000,0.000000000000000E+000,0.247591524463096,8.124252965665840E-002,0.328834054119755,8.124252965665840E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.407811799346906 
 09/12  08:00:00,1.52136396472923,0.000000000000000E+000,0.000000000000000E+000,0.258185843635544,8.267217535098403E-002,0.340858018986528,8.267217535098403E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.391499660302372 
 09/12  09:00:00,1.41417647414997,0.000000000000000E+000,0.000000000000000E+000,0.273199191709798,8.515538980649318E-002,0.358354581516291,8.515538980649318E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.348518356839999 
 09/12  10:00:00,1.47794436981731,0.000000000000000E+000,0.000000000000000E+000,0.360349133993113,0.109977316681220,0.470326450674332,0.109977316681220,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.299951976630450 
 09/12  11:00:00,1.52892214324580,0.000000000000000E+000,0.000000000000000E+000,0.422641365593780,0.126182056154254,0.548823421748036,0.126182056154254,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.258114458336206 
 09/12  12:00:00,1.55475679995093,0.000000000000000E+000,0.000000000000000E+000,0.481853280649936,0.140599742721056,0.622453023370993,0.140599742721056,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.225508225965089 
 09/12  13:00:00,1.64417557690479,0.000000000000000E+000,0.000000000000000E+000,0.583778125873363,0.167808497417428,0.751586623290793,0.167808497417428,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.207531002602924 
 09/12  14:00:00,1.74939217402009,0.000000000000000E+000,0.000000000000000E+000,0.690050282094695,0.194913575514621,0.884963857609314,0.194913575514621,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.188586416644898 
 09/12  15:00:00,1.94446141168549,0.000000000000000E+000,0.000000000000000E+000,0.824503520740761,0.229291975712784,1.05379549645354,0.229291975712784,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.191782571827744 
 09/12  16:00:00,2.10725957604976,0.000000000000000E+000,0.000000000000000E+000,0.844460638337090,0.241713863168933,1.08617450150602,0.241713863168933,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.215471101582414 
 09/12  17:00:00,2.44795825701050,0.000000000000000E+000,0.000000000000000E+000,0.911865250558317,0.268388656011022,1.18025390656934,0.268388656011022,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.268034214984708 
 09/12  18:00:00,2.54312457486441,0.000000000000000E+000,0.000000000000000E+000,0.836294223074115,0.252845879119805,1.08914010219392,0.252845879119805,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.318299527385940 
 09/12  19:00:00,2.55623293570628,0.000000000000000E+000,0.000000000000000E+000,0.752387459677928,0.234197820942216,0.986585280620143,0.234197820942216,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.327889973859894 
 09/12  20:00:00,2.63686199248411,0.000000000000000E+000,0.000000000000000E+000,0.687781396190782,0.219548584643220,0.907329980834001,0.219548584643220,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.298210747203571 
 09/12  21:00:00,2.41621062065093,0.000000000000000E+000,0.000000000000000E+000,0.597399096317634,0.195456749977609,0.792855846295245,0.195456749977609,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.262546380135667 
 09/12  22:00:00,1.98277466553302,0.000000000000000E+000,0.000000000000000E+000,0.507334049868432,0.167500768636827,0.674834818505259,0.167500768636827,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.209441365345092 
 09/12  23:00:00,1.54698393327324,0.000000000000000E+000,0.000000000000000E+000,0.415303212061784,0.138108703626973,0.553411915688756,0.138108703626973,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.152607716651046 
 09/12  24:00:00,1.09883173670316,0.000000000000000E+000,0.000000000000000E+000,0.322183383483389,0.108028693318552,0.430212076801942,0.108028693318552,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.051278533085311E-002 
 09/13  01:00:00,0.885809608811948,0.000000000000000E+000,0.000000000000000E+000,0.258931539893209,8.727480361363869E-002,0.346206343506848,8.727480361363869E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.184838699108668E-002 
 09/13  02:00:00,0.772019752381991,0.000000000000000E+000,0.000000000000000E+000,0.213136054997360,7.211035094346044E-002,0.285246405940820,7.211035094346044E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.475169621700915E-002 
 09/13  03:00:00,0.715138476470932,0.000000000000000E+000,0.000000000000000E+000,0.177428990052507,6.031948986319217E-002,0.237748479915700,6.031948986319217E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.685653907789737E-002 
 09/13  04:00:00,0.705308676882309,0.000000000000000E+000,0.000000000000000E+000,0.154617629736379,5.256450075407001E-002,0.207182130490449,5.256450075407001E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.883214196165894E-002 
 09/13  05:00:00,0.848614221298481,0.000000000000000E+000,0.000000000000000E+000,0.151965471092223,5.166287404232561E-002,0.203628345134548,5.166287404232561E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.178253866808830 
 09/13  06:00:00,1.22379742024609,0.000000000000000E+000,0.000000000000000E+000,0.179487644403449,6.101921613663468E-002,0.240506860540083,6.101921613663468E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.362766049095988 
 09/13  07:00:00,1.54770434390804,0.000000000000000E+000,0.000000000000000E+000,0.212629989113245,7.090681320403434E-002,0.283536802317280,7.090681320403434E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.409334084406964 
 09/13  08:00:00,1.46220323558178,0.000000000000000E+000,0.000000000000000E+000,0.211227605056102,6.898828950920773E-002,0.280215894565309,6.898828950920773E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.392981055576140 
 09/13  09:00:00,1.35617247893121,0.000000000000000E+000,0.000000000000000E+000,0.226778477093927,7.224160983611580E-002,0.299020086930042,7.224160983611580E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.349848856207492 
 09/13  10:00:00,1.40145631383905,0.000000000000000E+000,0.000000000000000E+000,0.299507930550131,9.318812956109540E-002,0.392696060111224,9.318812956109540E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.301094311215298 
 09/13  11:00:00,1.42356146589441,0.000000000000000E+000,0.000000000000000E+000,0.339484588248373,0.103010174732752,0.442494762981124,0.103010174732752,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.259082439751735 
 09/13  12:00:00,1.48597179676981,0.000000000000000E+000,0.000000000000000E+000,0.426737176569085,0.126098731301859,0.552835907870945,0.126098731301859,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.226340338284018 
 09/13  13:00:00,1.55102548678027,0.000000000000000E+000,0.000000000000000E+000,0.509621874171193,0.148068843605207,0.657690717776401,0.148068843605207,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.208276817992792 
 09/13  14:00:00,1.67378871649850,0.000000000000000E+000,0.000000000000000E+000,0.628755507076834,0.179940394993339,0.808695902070174,0.179940394993339,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.189250914662448 
 09/13  15:00:00,1.89838302185807,0.000000000000000E+000,0.000000000000000E+000,0.786022276400968,0.221023142631250,1.00704541903222,0.221023142631250,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.192454259421642 
 09/13  16:00:00,2.10442514277943,0.000000000000000E+000,0.000000000000000E+000,0.841687254503279,0.240886102390929,1.08257335689421,0.240886102390929,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.216237812923896 
 09/13  17:00:00,2.50014700733208,0.000000000000000E+000,0.000000000000000E+000,0.954231047391869,0.277248752833481,1.23147980022535,0.277248752833481,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.268997071650282 
 09/13  18:00:00,2.62656822011646,0.000000000000000E+000,0.000000000000000E+000,0.904242358029263,0.267206319560600,1.17144867758986,0.267206319560600,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.319434597242046 
 09/13  19:00:00,2.64924026496717,0.000000000000000E+000,0.000000000000000E+000,0.826619864128415,0.251814970343825,1.07843483447224,0.251814970343825,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.329047749268689 
 09/13  20:00:00,2.72224592626793,0.000000000000000E+000,0.000000000000000E+000,0.755339555607878,0.236319891039124,0.991659446647000,0.236319891039124,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.299265215174397 
 09/13  21:00:00,2.49723789230457,0.000000000000000E+000,0.000000000000000E+000,0.660685136123861,0.212271202936585,0.872956339060446,0.212271202936585,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.263473159024113 
 09/13  22:00:00,2.04846609717708,0.000000000000000E+000,0.000000000000000E+000,0.557903298618757,0.181915126820681,0.739818425439436,0.181915126820681,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.210149190054973 
 09/13  23:00:00,1.59134641943277,0.000000000000000E+000,0.000000000000000E+000,0.448731062526899,0.148575005293031,0.597306067819930,0.148575005293031,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.153076050679402 
 09/13  24:00:00,1.13010676194405,0.000000000000000E+000,0.000000000000000E+000,0.345432443888662,0.115832485225962,0.461264929114626,0.115832485225962,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.073495825906852E-002 
 09/14  01:00:00,0.916599876069478,0.000000000000000E+000,0.000000000000000E+000,0.282049515021551,9.483408014769813E-002,0.376883595169249,9.483408014769813E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.196140258621603E-002 
 09/14  02:00:00,0.802607953408221,0.000000000000000E+000,0.000000000000000E+000,0.236222410792964,7.953216575559559E-002,0.315754576548559,7.953216575559559E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.483172663550150E-002 
 09/14  03:00:00,0.745309734606527,0.000000000000000E+000,0.000000000000000E+000,0.200238035042057,6.759215921056688E-002,0.267830194252624,6.759215921056688E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.694608287657041E-002 
 09/14  04:00:00,0.728638794040216,0.000000000000000E+000,0.000000000000000E+000,0.172091674116749,5.823791482692653E-002,0.230329588943676,5.823791482692653E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.901480066633969E-002 
 09/14  05:00:00,0.863558134589955,0.000000000000000E+000,0.000000000000000E+000,0.162773810201403,5.522001541819505E-002,0.217993825619598,5.522001541819505E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.178832299615253 
 09/14  06:00:00,1.14261449822383,0.000000000000000E+000,0.000000000000000E+000,0.117907002264341,4.009545504152365E-002,0.158002457305864,4.009545504152365E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.364087530307938 
 09/14  07:00:00,1.56054182477842,0.000000000000000E+000,0.000000000000000E+000,0.221988786292708,7.284221385828779E-002,0.294831000150995,7.284221385828779E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.410877367443623 
 09/14  08:00:00,1.52049066495942,0.000000000000000E+000,0.000000000000000E+000,0.256474672510017,8.052626050847604E-002,0.337000933018495,8.052626050847604E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.394483446500588 
 09/14  09:00:00,1.49112805011696,0.000000000000000E+000,0.000000000000000E+000,0.333185339760489,9.944045943324668E-002,0.432625799193735,9.944045943324668E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.351198715129545 
 09/14  10:00:00,1.68155685180957,0.000000000000000E+000,0.000000000000000E+000,0.519972910407762,0.151664537011233,0.671637447418995,0.151664537011233,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.302253461878045 
 09/14  11:00:00,1.69724132241099,0.000000000000000E+000,0.000000000000000E+000,0.556628849458148,0.158563362380561,0.715192211838709,0.158563362380561,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.260064847410726 
 09/14  12:00:00,1.78076036940041,0.000000000000000E+000,0.000000000000000E+000,0.662568783924953,0.184211352798857,0.846780136723809,0.184211352798857,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.227184682061754 
 09/14  13:00:00,1.87338044101966,0.000000000000000E+000,0.000000000000000E+000,0.766994732235825,0.212294051650780,0.979288783886606,0.212294051650780,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.209033706121976 
 09/14  14:00:00,1.99274344923636,0.000000000000000E+000,0.000000000000000E+000,0.883523567006113,0.243452891793682,1.12697645879980,0.243452891793682,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.189925090670688 
 09/14  15:00:00,2.21617743917270,0.000000000000000E+000,0.000000000000000E+000,1.03912213280118,0.285035338122144,1.32415747092332,0.285035338122144,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.193136624845173 
 09/14  16:00:00,2.41407484725666,0.000000000000000E+000,0.000000000000000E+000,1.08768065065962,0.303764264476464,1.39144491513609,0.303764264476464,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.217015959159252 
 09/14  17:00:00,2.81536890562252,0.000000000000000E+000,0.000000000000000E+000,1.20418951704538,0.341536766029864,1.54572628307525,0.341536766029864,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.269972487090814 
 09/14  18:00:00,2.90079403907651,0.000000000000000E+000,0.000000000000000E+000,1.12100037837022,0.323522163152704,1.44452254152292,0.323522163152704,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.320586552269051 
 09/14  19:00:00,2.86551314577840,0.000000000000000E+000,0.000000000000000E+000,0.995726886754233,0.297806476224243,1.29353336297848,0.297806476224243,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.330222101573689 
 09/14  20:00:00,2.89120081758083,0.000000000000000E+000,0.000000000000000E+000,0.886016967680201,0.273527794306547,1.15954476198675,0.273527794306547,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.300334791147535 
 09/14  21:00:00,2.62546517653834,0.000000000000000E+000,0.000000000000000E+000,0.758612598116593,0.241631006706124,1.00024360482272,0.241631006706124,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.264413177495605 
 09/14  22:00:00,2.17846666158549,0.000000000000000E+000,0.000000000000000E+000,0.658587261151268,0.210513852599942,0.869101113751210,0.210513852599942,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.210867066151616 
 09/14  23:00:00,1.73622630687716,0.000000000000000E+000,0.000000000000000E+000,0.561811738805237,0.179898855311177,0.741710594116414,0.179898855311177,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.153551411827314 
 09/14  24:00:00,1.28288982067472,0.000000000000000E+000,0.000000000000000E+000,0.464550933836289,0.149270931864652,0.613821865700941,0.149270931864652,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.096108040342583E-002 
 09/15  01:00:00,1.06311593880351,0.000000000000000E+000,0.000000000000000E+000,0.395702445295709,0.127581842480240,0.523284287775948,0.127581842480240,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.207677271355122E-002 
 09/15  02:00:00,0.941078817300385,0.000000000000000E+000,0.000000000000000E+000,0.343136253666578,0.111006966896594,0.454143220563172,0.111006966896594,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.491394651305317E-002 
 09/15  03:00:00,0.881073150586240,0.000000000000000E+000,0.000000000000000E+000,0.304628548045046,9.887354620039590E-002,0.403502094245442,9.887354620039590E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.703759886346425E-002 
 09/15  04:00:00,0.862759356494127,0.000000000000000E+000,0.000000000000000E+000,0.274786525425383,8.947695035031496E-002,0.364263475775697,8.947695035031496E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.920147628822700E-002 
 09/15  05:00:00,1.00084318624983,0.000000000000000E+000,0.000000000000000E+000,0.267462613432534,8.722881173064856E-002,0.354691425163183,8.722881173064856E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.179419751731544 
 09/15  06:00:00,1.37097989772095,0.000000000000000E+000,0.000000000000000E+000,0.290113645478514,9.491337581787214E-002,0.385027021296387,9.491337581787214E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.365428365814537 
 09/15  07:00:00,1.69985827618271,0.000000000000000E+000,0.000000000000000E+000,0.327662878351101,0.104918405302626,0.432581283653728,0.104918405302626,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.412443535345184 
 09/15  08:00:00,1.62455289326415,0.000000000000000E+000,0.000000000000000E+000,0.334803791067452,0.104735826990390,0.439539618057844,0.104735826990390,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.396006989765974 
 09/15  09:00:00,1.55131354778828,0.000000000000000E+000,0.000000000000000E+000,0.376546258867024,0.114897354405871,0.491443613272896,0.114897354405871,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.352566398721713 
 09/15  10:00:00,1.69529032367683,0.000000000000000E+000,0.000000000000000E+000,0.527430118640930,0.156766340812986,0.684196459453916,0.156766340812986,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.303427921710390 
 09/15  11:00:00,1.71821667839684,0.000000000000000E+000,0.000000000000000E+000,0.570255460807665,0.164916686200681,0.735172147008344,0.164916686200681,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.261060268226936 
 09/15  12:00:00,1.78035645987821,0.000000000000000E+000,0.000000000000000E+000,0.659986627604427,0.185533975426659,0.845520603031086,0.185533975426659,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.228040306232270 
 09/15  13:00:00,1.85819503454517,0.000000000000000E+000,0.000000000000000E+000,0.753407615248629,0.209928785300203,0.963336400548834,0.209928785300203,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.209800682985258 
 09/15  14:00:00,1.96933869049911,0.000000000000000E+000,0.000000000000000E+000,0.863805548899892,0.239082810455046,1.10288835935494,0.239082810455046,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.190608431378301 
 09/15  15:00:00,2.17648559287441,0.000000000000000E+000,0.000000000000000E+000,1.00743857805921,0.276336131854078,1.28377470991329,0.276336131854078,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.193827539556918 
 09/15  16:00:00,2.32541698034221,0.000000000000000E+000,0.000000000000000E+000,1.01430427759472,0.287694314352792,1.30199859194751,0.287694314352792,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.217804415433377 
 09/15  17:00:00,2.63715065888410,0.000000000000000E+000,0.000000000000000E+000,1.05689139185970,0.309627435793570,1.36651882765327,0.309627435793570,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.270961695774383 
 09/15  18:00:00,2.69033551130148,0.000000000000000E+000,0.000000000000000E+000,0.946804971407924,0.286091837443187,1.23289680885111,0.286091837443187,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.321753757165819 
 09/15  19:00:00,2.67393439605400,0.000000000000000E+000,0.000000000000000E+000,0.839578411812148,0.261186001415888,1.10076441322803,0.261186001415888,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.331412301599726 
 09/15  20:00:00,2.72935822127804,0.000000000000000E+000,0.000000000000000E+000,0.755544651161732,0.241073580418637,0.996618231580370,0.241073580418637,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.301418725251137 
 09/15  21:00:00,2.48893100452933,0.000000000000000E+000,0.000000000000000E+000,0.650099076639787,0.212657795312875,0.862756871952662,0.212657795312875,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.265365738356649 
 09/15  22:00:00,2.03932464294664,0.000000000000000E+000,0.000000000000000E+000,0.548026028659547,0.181205792118196,0.729231820777743,0.181205792118196,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.211594340486229 
