Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/15  23:00:00,1.58423375776458,0.000000000000000E+000,0.000000000000000E+000,0.441543741343385,0.147692508115892,0.589236249459278,0.147692508115892,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.154033207371868 
 09/15  24:00:00,1.12576782974885,0.000000000000000E+000,0.000000000000000E+000,0.341249020580909,0.115222529437212,0.456471550018120,0.115222529437212,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.118940516037492E-002 
 09/16  01:00:00,0.911533570214039,0.000000000000000E+000,0.000000000000000E+000,0.272519291524177,9.248791103749492E-002,0.365007202561673,9.248791103749492E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.482446210539458E-002 
 09/16  02:00:00,0.787684601096724,0.000000000000000E+000,0.000000000000000E+000,0.220756782565006,7.528552707308903E-002,0.296042309638094,7.528552707308903E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.700940071824770E-002 
 09/16  03:00:00,0.725062204346633,0.000000000000000E+000,0.000000000000000E+000,0.181638178664764,6.222927151809294E-002,0.243867450182857,6.222927151809294E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.929589142214185E-002 
 09/16  04:00:00,0.711150189842686,0.000000000000000E+000,0.000000000000000E+000,0.152881882219377,5.249317974603965E-002,0.205375061965417,5.249317974603965E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.380956569466835E-002 
 09/16  05:00:00,0.859857225570105,0.000000000000000E+000,0.000000000000000E+000,0.145708895150231,5.008492893770276E-002,0.195793824087933,5.008492893770276E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.193234696249541 
 09/16  06:00:00,1.25238085665737,0.000000000000000E+000,0.000000000000000E+000,0.166611025900288,5.738492705392075E-002,0.223995952954208,5.738492705392075E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.397234872375221 
 09/16  07:00:00,1.49020845576271,0.000000000000000E+000,0.000000000000000E+000,0.122360570666502,4.173024855088907E-002,0.164090819217391,4.173024855088907E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.450122800512863 
 09/16  08:00:00,1.48472051166059,0.000000000000000E+000,0.000000000000000E+000,0.171208398940088,5.767101791597187E-002,0.228879416856060,5.767101791597187E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.434397482522164 
 09/16  09:00:00,1.37173472594306,0.000000000000000E+000,0.000000000000000E+000,0.174305324349956,5.798746294124796E-002,0.232292787291204,5.798746294124796E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.387107308367452 
 09/16  10:00:00,1.31586915704958,0.000000000000000E+000,0.000000000000000E+000,0.169138658223862,5.551502273669350E-002,0.224653680960555,5.551502273669350E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.332633263554212 
 09/16  11:00:00,1.36703789105397,0.000000000000000E+000,0.000000000000000E+000,0.232305578911437,7.514815212064305E-002,0.307453731032080,7.514815212064305E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.285111095350310 
 09/16  12:00:00,1.38464896047354,0.000000000000000E+000,0.000000000000000E+000,0.289159760779971,9.210963180786677E-002,0.381269392587837,9.210963180786677E-002,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.248773472931360 
 09/16  13:00:00,1.37144558671011,0.000000000000000E+000,0.000000000000000E+000,0.314077977769509,0.100913136272100,0.414991114041609,0.100913136272100,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.227808454272277 
 09/16  14:00:00,1.36698578945841,0.000000000000000E+000,0.000000000000000E+000,0.336017414500964,0.109045377743119,0.445062792244082,0.109045377743119,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.206955493972791 
 09/16  15:00:00,1.37284657780857,0.000000000000000E+000,0.000000000000000E+000,0.321489694039686,0.105166943241033,0.426656637280717,0.105166943241033,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.210247594621204 
 09/16  16:00:00,1.52053614218555,0.000000000000000E+000,0.000000000000000E+000,0.331224909547813,0.109522244194930,0.440747153742744,0.109522244194930,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.238257067499421 
 09/16  17:00:00,1.72415116751322,0.000000000000000E+000,0.000000000000000E+000,0.294457101693582,9.848811967642325E-002,0.392945221370003,9.848811967642325E-002,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.296183852190039 
 09/16  18:00:00,1.95854064529002,0.000000000000000E+000,0.000000000000000E+000,0.324049173376234,0.109396574398064,0.433445747774299,0.109396574398064,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.355099609243366 
 09/16  19:00:00,2.07565540128499,0.000000000000000E+000,0.000000000000000E+000,0.322014087593014,0.108714730769849,0.430728818362862,0.108714730769849,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.368924120106538 
 09/16  20:00:00,2.23327238586591,0.000000000000000E+000,0.000000000000000E+000,0.321618331963121,0.108586533533679,0.430204865496798,0.108586533533679,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.336890857710696 
 09/16  21:00:00,2.09289481905658,0.000000000000000E+000,0.000000000000000E+000,0.300254800066042,0.101375028516688,0.401629828582731,0.101375028516688,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.294849710300046 
 09/16  22:00:00,1.70541048169729,0.000000000000000E+000,0.000000000000000E+000,0.256938194300576,8.675314272150003E-002,0.343691337022077,8.675314272150003E-002,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.234927428433708 
 09/16  23:00:00,1.30252899363187,0.000000000000000E+000,0.000000000000000E+000,0.207283852119865,6.998829495792561E-002,0.277272147077790,6.998829495792561E-002,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.168757687857004 
 09/16  24:00:00,0.890943091414225,0.000000000000000E+000,0.000000000000000E+000,0.156710469766235,5.291331775991423E-002,0.209623787526149,5.291331775991423E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.663874098196872E-002 
 09/17  01:00:00,0.713094738674829,0.000000000000000E+000,0.000000000000000E+000,0.124345886651439,4.209162159866756E-002,0.166437508250107,4.209162159866756E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.495532487774833E-002 
 09/17  02:00:00,0.630087617092729,0.000000000000000E+000,0.000000000000000E+000,0.103300231950293,3.505245404299886E-002,0.138352685993292,3.505245404299886E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.710204035905658E-002 
 09/17  03:00:00,0.601364358088149,0.000000000000000E+000,0.000000000000000E+000,8.959312048049849E-002,3.047347722845478E-002,0.120066597708953,3.047347722845478E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.939889763756203E-002 
 09/17  04:00:00,0.617040019631121,0.000000000000000E+000,0.000000000000000E+000,8.286995641372347E-002,2.818435711698127E-002,0.111054313530705,2.818435711698127E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.402014391781497E-002 
 09/17  05:00:00,0.788254590297646,0.000000000000000E+000,0.000000000000000E+000,9.218248551073829E-002,3.134979153770872E-002,0.123532277048447,3.134979153770872E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.193893608016570 
 09/17  06:00:00,1.20143890172133,0.000000000000000E+000,0.000000000000000E+000,0.128015285510138,4.353282888097830E-002,0.171548114391116,4.353282888097830E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.398740756002283 
 09/17  07:00:00,1.54552631562523,0.000000000000000E+000,0.000000000000000E+000,0.163096130258531,5.454296118321098E-002,0.217639091441742,5.454296118321098E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.451892388151032 
 09/17  08:00:00,1.48153817060323,0.000000000000000E+000,0.000000000000000E+000,0.168627586913534,5.533165509623116E-002,0.223959242009765,5.533165509623116E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.436135316311096 
 09/17  09:00:00,1.38680839958655,0.000000000000000E+000,0.000000000000000E+000,0.186031095383093,5.976692434288400E-002,0.245798019725977,5.976692434288400E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.388675749576168 
 09/17  10:00:00,1.40018235215936,0.000000000000000E+000,0.000000000000000E+000,0.233504628886205,7.411285817080770E-002,0.307617487057012,7.411285817080770E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.333982652567539 
 09/17  11:00:00,1.43038414030636,0.000000000000000E+000,0.000000000000000E+000,0.281572732029883,8.808525297976767E-002,0.369657985009649,8.808525297976767E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.286253090625131 
 09/17  12:00:00,1.45546698797603,0.000000000000000E+000,0.000000000000000E+000,0.344684509914985,0.106419869195414,0.451104379110401,0.106419869195414,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.249756513911283 
 09/17  13:00:00,1.44447999676038,0.000000000000000E+000,0.000000000000000E+000,0.370729912918949,0.116417324863594,0.487147237782545,0.116417324863594,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.228686740581617 
 09/17  14:00:00,1.44322724919839,0.000000000000000E+000,0.000000000000000E+000,0.394430724090768,0.126090101098889,0.520520825189657,0.126090101098889,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.207738920767196 
 09/17  15:00:00,1.43998794205280,0.000000000000000E+000,0.000000000000000E+000,0.372206493936860,0.120801128894313,0.493007622831174,0.120801128894313,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.211037973314984 
 09/17  16:00:00,1.60502914459536,0.000000000000000E+000,0.000000000000000E+000,0.395861426963222,0.128471507103419,0.524332934066639,0.128471507103419,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.239164289585336 
 09/17  17:00:00,1.89473728792063,0.000000000000000E+000,0.000000000000000E+000,0.424602826599295,0.137798044481763,0.562400871081056,0.137798044481763,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.297314322886401 
 09/17  18:00:00,2.11281745246190,0.000000000000000E+000,0.000000000000000E+000,0.442707324089031,0.143670294540970,0.586377618630003,0.143670294540970,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.356444545559539 
 09/17  19:00:00,2.23180367415795,0.000000000000000E+000,0.000000000000000E+000,0.441691020479536,0.143802759981067,0.585493780460605,0.143802759981067,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.370307430881755 
 09/17  20:00:00,2.39626220484225,0.000000000000000E+000,0.000000000000000E+000,0.446370413591134,0.145557140510216,0.591927554101351,0.145557140510216,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.338157988082485 
 09/17  21:00:00,2.25628703194735,0.000000000000000E+000,0.000000000000000E+000,0.424916332179844,0.138996780709575,0.563913112889418,0.138996780709575,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.295958638884127 
 09/17  22:00:00,1.85152723504646,0.000000000000000E+000,0.000000000000000E+000,0.367604038681112,0.121354935252698,0.488958973933811,0.121354935252698,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.235776544871142 
 09/17  23:00:00,1.42744904195502,0.000000000000000E+000,0.000000000000000E+000,0.301407090034932,0.100227491648971,0.401634581683903,0.100227491648971,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.169315301574040 
 09/17  24:00:00,0.987926096338153,0.000000000000000E+000,0.000000000000000E+000,0.229423447454379,7.692487250946656E-002,0.306348319963846,7.692487250946656E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.689721346820153E-002 
 09/18  01:00:00,0.791523401649879,0.000000000000000E+000,0.000000000000000E+000,0.188227766055035,6.311207292751990E-002,0.251339838982555,6.311207292751990E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.242868435331030E-002 
 09/18  02:00:00,0.699886465832461,0.000000000000000E+000,0.000000000000000E+000,0.159292386465346,5.341015285398476E-002,0.212702539319331,5.341015285398476E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.516227628896822E-002 
 09/18  03:00:00,0.662132301266159,0.000000000000000E+000,0.000000000000000E+000,0.138009201943952,4.627397236076410E-002,0.184283174304716,4.627397236076410E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.731566948410780E-002 
 09/18  04:00:00,0.662878863332258,0.000000000000000E+000,0.000000000000000E+000,0.122679977704688,4.113414019295165E-002,0.163814117897640,4.113414019295165E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.977034100441591E-002 
 09/18  05:00:00,0.815444239266536,0.000000000000000E+000,0.000000000000000E+000,0.125431920683481,4.205686439316542E-002,0.167488785076646,4.205686439316542E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.181223444834785 
 09/18  06:00:00,1.13264366044280,0.000000000000000E+000,0.000000000000000E+000,0.106769227956253,3.579937088099574E-002,0.142568598837249,3.579937088099574E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.369550550995529 
 09/18  07:00:00,1.52154146474578,0.000000000000000E+000,0.000000000000000E+000,0.187676810478437,6.177275304086568E-002,0.249449563519303,6.177275304086568E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.417258444042680 
 09/18  08:00:00,1.46326980348710,0.000000000000000E+000,0.000000000000000E+000,0.206873066946980,6.669681571826433E-002,0.273569882665244,6.669681571826433E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.400693635381521 
 09/18  09:00:00,1.39377894795069,0.000000000000000E+000,0.000000000000000E+000,0.250684940172728,7.901450510813295E-002,0.329699445280862,7.901450510813295E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.356775966876153 
 09/18  10:00:00,1.47104196860538,0.000000000000000E+000,0.000000000000000E+000,0.347877099885768,0.108456864698159,0.456333964583927,0.108456864698159,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.307042061508925 
 09/18  11:00:00,1.50646861652577,0.000000000000000E+000,0.000000000000000E+000,0.397552222130668,0.122808870625577,0.520361092756247,0.122808870625577,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.264123260607970 
 09/18  12:00:00,1.47104527452325,0.000000000000000E+000,0.000000000000000E+000,0.408752494749562,0.124823998624839,0.533576493374400,0.124823998624839,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.230673230533997 
 09/18  13:00:00,1.53797474687236,0.000000000000000E+000,0.000000000000000E+000,0.492928626527161,0.147826872481601,0.640755499008761,0.147826872481601,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.212161296852529 
 09/18  14:00:00,1.62860804602481,0.000000000000000E+000,0.000000000000000E+000,0.587228034842199,0.172826704124422,0.760054738966621,0.172826704124422,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.192711407292315 
 09/18  15:00:00,1.74755318320792,0.000000000000000E+000,0.000000000000000E+000,0.661683026752476,0.191033406725572,0.852716433478048,0.191033406725572,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.195953406325669 
 09/18  16:00:00,1.84178503928827,0.000000000000000E+000,0.000000000000000E+000,0.627111701241874,0.188828241813211,0.815939943055085,0.188828241813211,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.220231123271860 
 09/18  17:00:00,2.06465830258971,0.000000000000000E+000,0.000000000000000E+000,0.602124531386418,0.188857904786632,0.790982436173048,0.188857904786632,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.274005730960214 
 09/18  18:00:00,2.18525017685574,0.000000000000000E+000,0.000000000000000E+000,0.546663930188272,0.177555630323222,0.724219560511493,0.177555630323222,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.325345671059695 
 09/18  19:00:00,2.27756124352578,0.000000000000000E+000,0.000000000000000E+000,0.528114166123753,0.172614160398800,0.700728326522554,0.172614160398800,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.335075235776983 
 09/18  20:00:00,2.42683860273172,0.000000000000000E+000,0.000000000000000E+000,0.520023702050257,0.170738782058154,0.690762484108409,0.170738782058154,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.304754854176777 
 09/18  21:00:00,2.27241511966942,0.000000000000000E+000,0.000000000000000E+000,0.483584421649208,0.159724380296104,0.643308801945310,0.159724380296104,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.268297923504092 
 09/18  22:00:00,1.86906907861158,0.000000000000000E+000,0.000000000000000E+000,0.417912815522682,0.138823675672504,0.556736491195187,0.138823675672504,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.213834105733727 
 09/18  23:00:00,1.45580349943740,0.000000000000000E+000,0.000000000000000E+000,0.344433248756973,0.114889878110997,0.459323126867971,0.114889878110997,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.155516071635992 
 09/18  24:00:00,1.02710764576099,0.000000000000000E+000,0.000000000000000E+000,0.267424120683824,8.968321898987697E-002,0.357107339673702,8.968321898987697E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.189343151693084E-002 
 09/19  01:00:00,0.831095480497883,0.000000000000000E+000,0.000000000000000E+000,0.217619869937644,7.317123055776011E-002,0.290791100495405,7.317123055776011E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.254950168846465E-002 
 09/19  02:00:00,0.731840182463153,0.000000000000000E+000,0.000000000000000E+000,0.182970751488307,6.159992964452818E-002,0.244570681132835,6.159992964452818E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.524785110615803E-002 
 09/19  03:00:00,0.687413189566345,0.000000000000000E+000,0.000000000000000E+000,0.156609450359893,5.285871667901007E-002,0.209468167038903,5.285871667901007E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.741156505010641E-002 
 09/19  04:00:00,0.689932517022030,0.000000000000000E+000,0.000000000000000E+000,0.142648204247304,4.802384162541645E-002,0.190672045872720,4.802384162541645E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.996606671910830E-002 
 09/19  05:00:00,0.846023058080249,0.000000000000000E+000,0.000000000000000E+000,0.147766496285090,4.968406214335569E-002,0.197450558428445,4.968406214335569E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.181840490296699 
 09/19  06:00:00,1.23768737054166,0.000000000000000E+000,0.000000000000000E+000,0.184371938092930,6.183186227945831E-002,0.246203800372388,6.183186227945831E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.370959059559252 
 09/19  07:00:00,1.56066419468590,0.000000000000000E+000,0.000000000000000E+000,0.215538141396575,7.138859564184888E-002,0.286926737038425,7.138859564184888E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.418904000463685 
 09/19  08:00:00,1.47896820629835,0.000000000000000E+000,0.000000000000000E+000,0.216908148954590,7.075937688054178E-002,0.287667525835131,7.075937688054178E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.402294395022886 
 09/19  09:00:00,1.38198317314719,0.000000000000000E+000,0.000000000000000E+000,0.239482447726580,7.698421383624458E-002,0.316466661562824,7.698421383624458E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.358212975790690 
 09/19  10:00:00,1.45057628502471,0.000000000000000E+000,0.000000000000000E+000,0.330722705539114,0.103911535142604,0.434634240681717,0.103911535142604,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.308276101830465 
 09/19  11:00:00,1.48526021290529,0.000000000000000E+000,0.000000000000000E+000,0.381225058972239,0.116881817745478,0.498106876717719,0.116881817745478,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.265169073026010 
 09/19  12:00:00,1.56954072914990,0.000000000000000E+000,0.000000000000000E+000,0.486001088502165,0.145171869259046,0.631172957761212,0.145171869259046,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.231572220773839 
 09/19  13:00:00,1.64526031891726,0.000000000000000E+000,0.000000000000000E+000,0.576463215135239,0.170772406630666,0.747235621765903,0.170772406630666,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.212966746140285 
 09/19  14:00:00,1.75115753120868,0.000000000000000E+000,0.000000000000000E+000,0.681322869848588,0.200563268023173,0.881886137871760,0.200563268023173,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.193429493571052 
 09/19  15:00:00,1.92890061189569,0.000000000000000E+000,0.000000000000000E+000,0.799867420752627,0.233470495196177,1.03333791594880,0.233470495196177,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.196679352542680 
 09/19  16:00:00,2.08962591681337,0.000000000000000E+000,0.000000000000000E+000,0.818479741665678,0.244472727300364,1.06295246896604,0.244472727300364,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.221059474886005 
 09/19  17:00:00,2.38220264458765,0.000000000000000E+000,0.000000000000000E+000,0.848423920734466,0.259063066045697,1.10748698678016,0.259063066045697,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.275045522351036 
 09/19  18:00:00,2.50713767015897,0.000000000000000E+000,0.000000000000000E+000,0.796505345436686,0.248374848033226,1.04488019346991,0.248374848033226,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.326572531404505 
 09/19  19:00:00,2.52262385148237,0.000000000000000E+000,0.000000000000000E+000,0.715415067140940,0.229124949116783,0.944540016257722,0.229124949116783,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.336326153998405 
 09/19  20:00:00,2.59273112547346,0.000000000000000E+000,0.000000000000000E+000,0.644145034843735,0.211370744734950,0.855515779578684,0.211370744734950,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.305894081448242 
 09/19  21:00:00,2.36642504819438,0.000000000000000E+000,0.000000000000000E+000,0.551425398993741,0.184892305604056,0.736317704597798,0.184892305604056,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.269298949376570 
 09/19  22:00:00,1.93885786529307,0.000000000000000E+000,0.000000000000000E+000,0.468311679360672,0.157449781001452,0.625761460362123,0.157449781001452,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.214597923248286 
 09/19  23:00:00,1.51258731794977,0.000000000000000E+000,0.000000000000000E+000,0.385736796140348,0.129864369110740,0.515601165251088,0.129864369110740,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.156021851765245 
 09/19  24:00:00,1.07581743330012,0.000000000000000E+000,0.000000000000000E+000,0.303223473917185,0.102353326259452,0.405576800176639,0.102353326259452,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.213375855312037E-002 
 09/20  01:00:00,0.862784829020755,0.000000000000000E+000,0.000000000000000E+000,0.240701524409483,8.165700593229859E-002,0.322358530341782,8.165700593229859E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.267142036495951E-002 
 09/20  02:00:00,0.744984993893513,0.000000000000000E+000,0.000000000000000E+000,0.192136225306309,6.549286171933690E-002,0.257629087025646,6.549286171933690E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.533425664370518E-002 
 09/20  03:00:00,0.683705169547131,0.000000000000000E+000,0.000000000000000E+000,0.153204793239703,5.245913315831822E-002,0.205663926398021,5.245913315831822E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.750778567177700E-002 
 09/20  04:00:00,0.661705396676016,0.000000000000000E+000,0.000000000000000E+000,0.120700266305256,4.154863574128616E-002,0.162248902046543,4.154863574128616E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.016209019927308E-002 
 09/20  05:00:00,0.790345784779272,0.000000000000000E+000,0.000000000000000E+000,0.104856884848019,3.629406726729670E-002,0.141150952115315,3.629406726729670E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.182462823308854 
 09/20  06:00:00,1.02895575966725,0.000000000000000E+000,0.000000000000000E+000,2.677938500522886E-002,9.270656581776305E-003,3.605004158700520E-002,9.270656581776305E-003,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.372381207470225 
 09/20  07:00:00,1.45475796102337,0.000000000000000E+000,0.000000000000000E+000,0.133567332164537,4.579165689124482E-002,0.179358989055781,4.579165689124482E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.420565514783787 
 09/20  08:00:00,1.38471231436019,0.000000000000000E+000,0.000000000000000E+000,0.143437372269265,4.835651372422697E-002,0.191793885993492,4.835651372422697E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.403912142926367 
 09/20  09:00:00,1.09133771047049,0.000000000000000E+000,0.000000000000000E+000,1.831918472449755E-002,6.049405316985298E-003,2.436859004148285E-002,6.049405316985298E-003,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.359665584635326 
 09/20  10:00:00,1.14660471328040,0.000000000000000E+000,0.000000000000000E+000,9.762979342371308E-002,3.178620304742182E-002,0.129415996471135,3.178620304742182E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.309522774296735 
 09/20  11:00:00,1.31247325079047,0.000000000000000E+000,0.000000000000000E+000,0.245620563709011,7.864262612679140E-002,0.324263189835803,7.864262612679140E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.266225797793110 
 09/20  12:00:00,1.40564043843683,0.000000000000000E+000,0.000000000000000E+000,0.354616894680639,0.111747312890570,0.466364207571209,0.111747312890570,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.232480680250766 
 09/20  13:00:00,1.46332050295214,0.000000000000000E+000,0.000000000000000E+000,0.429598801783219,0.134882707278954,0.564481509062174,0.134882707278954,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.213781042878895 
 09/20  14:00:00,1.54146693792604,0.000000000000000E+000,0.000000000000000E+000,0.511472611959654,0.159997487257627,0.671470099217280,0.159997487257627,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.194154938942890 
 09/20  15:00:00,1.64934559987850,0.000000000000000E+000,0.000000000000000E+000,0.574122689799484,0.178926899954904,0.753049589754387,0.178926899954904,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.197412666719911 
 09/20  16:00:00,1.79130568154286,0.000000000000000E+000,0.000000000000000E+000,0.580277226756202,0.183518739650591,0.763795966406793,0.183518739650591,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.221895742174741 
 09/20  17:00:00,1.98548919330436,0.000000000000000E+000,0.000000000000000E+000,0.537596606520380,0.172126721127816,0.709723327648197,0.172126721127816,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.276095730199717 
 09/20  18:00:00,2.01211484273040,0.000000000000000E+000,0.000000000000000E+000,0.414207828390439,0.134410963594490,0.548618791984930,0.134410963594490,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.327811105460916 
 09/20  19:00:00,1.98395227825249,0.000000000000000E+000,0.000000000000000E+000,0.304643980497370,9.996164113458116E-002,0.404605621631952,9.996164113458116E-002,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.337588975394295 
 09/20  20:00:00,2.07198742767609,0.000000000000000E+000,0.000000000000000E+000,0.250454855991228,8.316737338953827E-002,0.333622229380767,8.316737338953827E-002,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.307043933848789 
 09/20  21:00:00,2.20559113858467,0.000000000000000E+000,0.000000000000000E+000,0.430211852822924,0.144260449049472,0.574472301872396,0.144260449049472,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.270310442492262 
 09/20  22:00:00,1.81609274674568,0.000000000000000E+000,0.000000000000000E+000,0.375007275209572,0.127216134921353,0.502223410130923,0.127216134921353,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.215370854932091 
 09/20  23:00:00,1.38227292078910,0.000000000000000E+000,0.000000000000000E+000,0.286468103869525,9.830717977424756E-002,0.384775283643772,9.830717977424756E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.156533336211895 
 09/20  24:00:00,0.937692413844300,0.000000000000000E+000,0.000000000000000E+000,0.198493154689644,6.871650529471693E-002,0.267209659984361,6.871650529471693E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.237587928957847E-002 
 09/21  01:00:00,0.730918865186058,0.000000000000000E+000,0.000000000000000E+000,0.141408584324483,4.896187074246693E-002,0.190370455066949,4.896187074246693E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.279353180509442E-002 
 09/21  02:00:00,0.616943118146708,0.000000000000000E+000,0.000000000000000E+000,9.619085963804448E-002,3.331044625627846E-002,0.129501305894323,3.331044625627846E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.542016202822443E-002 
 09/21  03:00:00,0.560261388088780,0.000000000000000E+000,0.000000000000000E+000,6.099791902351479E-002,2.112588296660480E-002,8.212380199011959E-002,2.112588296660480E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.760412862132436E-002 
 09/21  04:00:00,0.549767086248175,0.000000000000000E+000,0.000000000000000E+000,3.721994902696928E-002,1.289234957351144E-002,5.011229860048069E-002,1.289234957351144E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.036038321749318E-002 
 09/21  05:00:00,0.693040855675619,0.000000000000000E+000,0.000000000000000E+000,3.209871083208395E-002,1.111804285416167E-002,4.321675368624556E-002,1.111804285416167E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.183092092634270 
 09/21  06:00:00,0.994530657185336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.374006146575317 
 09/21  07:00:00,1.35587429946806,0.000000000000000E+000,0.000000000000000E+000,5.846465815617800E-002,2.025299795915552E-002,7.871765611533339E-002,2.025299795915552E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.422323186168926 
 09/21  08:00:00,1.29942970801543,0.000000000000000E+000,0.000000000000000E+000,7.840053817127508E-002,2.647398019088707E-002,0.104874518362162,2.647398019088707E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.405548904212933 
 09/21  09:00:00,1.23929484952639,0.000000000000000E+000,0.000000000000000E+000,0.128736885291118,4.211905531927952E-002,0.170855940610398,4.211905531927952E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.361135373122320 
 09/21  10:00:00,1.28611079065768,0.000000000000000E+000,0.000000000000000E+000,0.202910533070167,6.474928104898561E-002,0.267659814119152,6.474928104898561E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.310785034026009 
 09/21  11:00:00,1.35132767080890,0.000000000000000E+000,0.000000000000000E+000,0.276145145168408,8.590296662430721E-002,0.362048111792716,8.590296662430721E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.267295295854628 
 09/21  12:00:00,1.41586091070872,0.000000000000000E+000,0.000000000000000E+000,0.365302203171959,0.110363491369184,0.475665694541146,0.110363491369184,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.233399665552724 
 09/21  13:00:00,1.47647057948624,0.000000000000000E+000,0.000000000000000E+000,0.442977833451380,0.133830049693916,0.576807883145296,0.133830049693916,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.214604745329864 
 09/21  14:00:00,1.56144749909746,0.000000000000000E+000,0.000000000000000E+000,0.530458050005848,0.160258747254888,0.690716797260735,0.160258747254888,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.194888802070847 
 09/21  15:00:00,1.68328045938887,0.000000000000000E+000,0.000000000000000E+000,0.603819126434167,0.182423333933405,0.786242460367571,0.182423333933405,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.198154655617090 
 09/21  16:00:00,1.82186756181765,0.000000000000000E+000,0.000000000000000E+000,0.605237219328063,0.188273226130345,0.793510445458410,0.188273226130345,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.222743143397919 
 09/21  17:00:00,2.04919912289661,0.000000000000000E+000,0.000000000000000E+000,0.585534004089631,0.186836532420890,0.772370536510524,0.186836532420890,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.277158450929638 
 09/21  18:00:00,2.19842764188310,0.000000000000000E+000,0.000000000000000E+000,0.552813169090412,0.180863771187714,0.733676940278127,0.180863771187714,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.329065756320417 
 09/21  19:00:00,2.25738577020549,0.000000000000000E+000,0.000000000000000E+000,0.507810428038853,0.168948969080269,0.676759397119121,0.168948969080269,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.338868691860131 
 09/21  20:00:00,2.36107767251132,0.000000000000000E+000,0.000000000000000E+000,0.464440286396510,0.157106457278193,0.621546743674700,0.157106457278193,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.308209664390081 
 09/21  21:00:00,2.17095291792790,0.000000000000000E+000,0.000000000000000E+000,0.401240835513556,0.137569732736307,0.538810568249863,0.137569732736307,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.271333955458026 
 09/21  22:00:00,1.73570920361205,0.000000000000000E+000,0.000000000000000E+000,0.312633277266038,0.108425716422727,0.421058993688764,0.108425716422727,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.216151728240626 
 09/21  23:00:00,1.29920355414820,0.000000000000000E+000,0.000000000000000E+000,0.223599472049746,7.758960449716783E-002,0.301189076546913,7.758960449716783E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.157050176667855 
 09/21  24:00:00,0.850170255069313,0.000000000000000E+000,0.000000000000000E+000,0.133198982913121,4.624349630988717E-002,0.179442479223008,4.624349630988717E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.262090127594451E-002 
 09/22  01:00:00,0.645320907525288,0.000000000000000E+000,0.000000000000000E+000,7.767245299201490E-002,2.697616248352597E-002,0.104648615475541,2.697616248352597E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.291741373573488E-002 
 09/22  02:00:00,0.535906145984107,0.000000000000000E+000,0.000000000000000E+000,3.590213892080705E-002,1.247464710061236E-002,4.837678602141952E-002,1.247464710061236E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.550770973852754E-002 
 09/22  03:00:00,0.483735216306441,0.000000000000000E+000,0.000000000000000E+000,4.080754923471022E-003,1.418929473409284E-003,5.499684396880303E-003,1.418929473409284E-003,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.770207443222567E-002 
 09/22  04:00:00,0.499917009894855,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.062260546465361E-002 
 09/22  05:00:00,0.650586081422040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.183854072066936 
 09/22  06:00:00,0.995984118333388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.375459607723365 
 09/22  07:00:00,1.30249471268908,0.000000000000000E+000,0.000000000000000E+000,1.757979319788989E-002,6.110307900619827E-003,2.369010109850972E-002,6.110307900619827E-003,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.423971154406772 
 09/22  08:00:00,1.24101906022581,0.000000000000000E+000,0.000000000000000E+000,3.335512055745649E-002,1.145596342695430E-002,4.481108398441073E-002,1.145596342695430E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.407201690801070 
 09/22  09:00:00,1.07392507113777,0.000000000000000E+000,0.000000000000000E+000,3.006872867666064E-003,9.951439863813299E-004,4.002016854047394E-003,9.951439863813299E-004,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.362619518490047 
 09/22  10:00:00,1.16294842897207,0.000000000000000E+000,0.000000000000000E+000,0.108273758880417,3.494934985261584E-002,0.143223108733033,3.494934985261584E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.312059377726508 
 09/22  11:00:00,1.26797782637876,0.000000000000000E+000,0.000000000000000E+000,0.211247720908683,6.637041450811856E-002,0.277618135416802,6.637041450811856E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.268375427800406 
 09/22  12:00:00,1.34472868820321,0.000000000000000E+000,0.000000000000000E+000,0.309215149716933,9.438993003480611E-002,0.403605079751739,9.438993003480611E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.234328057836619 
 09/22  13:00:00,1.42772671916442,0.000000000000000E+000,0.000000000000000E+000,0.404873981485607,0.122357872769080,0.527231854254688,0.122357872769080,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.215436913898655 
 09/22  14:00:00,1.54820792426477,0.000000000000000E+000,0.000000000000000E+000,0.521152363372410,0.155583482852487,0.676735846224897,0.155583482852487,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.195630178273999 
 09/22  15:00:00,1.71333599875376,0.000000000000000E+000,0.000000000000000E+000,0.629536706404829,0.186011714794083,0.815548421198912,0.186011714794083,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.198904234150645 
 09/22  16:00:00,1.86498287063284,0.000000000000000E+000,0.000000000000000E+000,0.640619453962628,0.195151094086447,0.835770548049073,0.195151094086447,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.223598349622438 
 09/22  17:00:00,2.12195851807773,0.000000000000000E+000,0.000000000000000E+000,0.642866815014854,0.201189507807772,0.844056322822626,0.201189507807772,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.278232059798650 
 09/22  18:00:00,2.24272116625889,0.000000000000000E+000,0.000000000000000E+000,0.587744654987087,0.188958959865781,0.776703614852867,0.188958959865781,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.330332606121465 
 09/22  19:00:00,2.19249336455843,0.000000000000000E+000,0.000000000000000E+000,0.458912122438935,0.151663294069167,0.610575416508101,0.151663294069167,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.340160266824085 
 09/22  20:00:00,2.24284820467908,0.000000000000000E+000,0.000000000000000E+000,0.375262192433033,0.126878967980147,0.502141160413179,0.126878967980147,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.309385779819365 
 09/22  21:00:00,2.16494215789552,0.000000000000000E+000,0.000000000000000E+000,0.395365559704050,0.136400323855746,0.531765883559797,0.136400323855746,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.272367880115710 
 09/22  22:00:00,1.77215022107632,0.000000000000000E+000,0.000000000000000E+000,0.339520836689083,0.117189371066732,0.456710207755813,0.117189371066732,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.216941531637845 
 09/22  23:00:00,1.36252790140370,0.000000000000000E+000,0.000000000000000E+000,0.270562096144501,9.342825856538094E-002,0.363990354709881,9.342825856538094E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.157573245760387 
 09/22  24:00:00,0.941412402267105,0.000000000000000E+000,0.000000000000000E+000,0.201006891933395,6.942892841333913E-002,0.270435820346734,6.942892841333913E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.286970735001143E-002 
 09/23  01:00:00,0.739836511973475,0.000000000000000E+000,0.000000000000000E+000,0.142757994193596,4.960442943906902E-002,0.192362423632664,4.960442943906902E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.577218279383691E-002 
 09/23  02:00:00,0.621614912157354,0.000000000000000E+000,0.000000000000000E+000,9.595347320672826E-002,3.334869326472882E-002,0.129302166471457,3.334869326472882E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.767985494551593E-002 
 09/23  03:00:00,0.562036460117994,0.000000000000000E+000,0.000000000000000E+000,5.943423714538112E-002,2.066064359758557E-002,8.009488074296667E-002,2.066064359758557E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.004271663339487E-002 
 09/23  04:00:00,0.556044878807697,0.000000000000000E+000,0.000000000000000E+000,3.616765615678289E-002,1.257484942518971E-002,4.874250558197271E-002,1.257484942518971E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.533681104312393E-002 
 09/23  05:00:00,0.709736514253174,0.000000000000000E+000,0.000000000000000E+000,3.034575717465521E-002,1.055037982067227E-002,4.089613699532758E-002,1.055037982067227E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.198011672025218 
 09/23  06:00:00,1.03941602249686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.408265991168929 
 09/23  07:00:00,1.42637511216027,0.000000000000000E+000,0.000000000000000E+000,6.489455592234987E-002,2.247266163572476E-002,8.736721755807451E-002,2.247266163572476E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.463013058569737 
 09/23  08:00:00,1.38861322066149,0.000000000000000E+000,0.000000000000000E+000,9.000165443749372E-002,3.017701813848936E-002,0.120178672575983,3.017701813848936E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.446990935803140 
 09/23  09:00:00,1.34076622067064,0.000000000000000E+000,0.000000000000000E+000,0.143712518624821,4.624647615826994E-002,0.189958994783091,4.624647615826994E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.398472595603144 
 09/23  10:00:00,1.39828961440822,0.000000000000000E+000,0.000000000000000E+000,0.226197134500355,7.110265055497632E-002,0.297299785055332,7.110265055497632E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.342407616818085 
 09/23  11:00:00,1.43985894890130,0.000000000000000E+000,0.000000000000000E+000,0.284717107964610,8.728503007110291E-002,0.372002138035711,8.728503007110291E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.293383746194012 
 09/23  12:00:00,1.50024803580215,0.000000000000000E+000,0.000000000000000E+000,0.377129707943361,0.112617782010234,0.489747489953595,0.112617782010234,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.255894450894214 
 09/23  13:00:00,1.57620830774138,0.000000000000000E+000,0.000000000000000E+000,0.473252364435875,0.140139819595754,0.613392184031630,0.140139819595754,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.234170105313537 
