Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/23  14:00:00,1.68862382281791,0.000000000000000E+000,0.000000000000000E+000,0.588002743949066,0.173022767020448,0.761025510969513,0.173022767020448,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.212630808606857 
 09/23  15:00:00,1.86102449422521,0.000000000000000E+000,0.000000000000000E+000,0.703763849939180,0.205346969182109,0.909110819121287,0.205346969182109,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.215971329197276 
 09/23  16:00:00,2.05849781582036,0.000000000000000E+000,0.000000000000000E+000,0.750051533922564,0.222086846791325,0.972138380713888,0.222086846791325,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.244827514163090 
 09/23  17:00:00,2.39007505903608,0.000000000000000E+000,0.000000000000000E+000,0.807586233577484,0.243094664736882,1.05068089831437,0.243094664736882,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.304372066768545 
 09/23  18:00:00,2.54360903493109,0.000000000000000E+000,0.000000000000000E+000,0.772855264784723,0.235925321968449,1.00878058675317,0.235925321968449,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.364833159905567 
 09/23  19:00:00,2.59428229524020,0.000000000000000E+000,0.000000000000000E+000,0.716033504239723,0.223303636416369,0.939337140656095,0.223303636416369,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.378942691768516 
 09/23  20:00:00,2.68480151842230,0.000000000000000E+000,0.000000000000000E+000,0.661607955610002,0.210947491048275,0.872555446658277,0.210947491048275,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.346069409105609 
 09/23  21:00:00,2.47354588088479,0.000000000000000E+000,0.000000000000000E+000,0.584354750075834,0.189894043407712,0.774248793483545,0.189894043407712,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.302881807227438 
 09/23  22:00:00,2.03085935096720,0.000000000000000E+000,0.000000000000000E+000,0.499363164932257,0.163628554663632,0.662991719595890,0.163628554663632,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.241075915129806 
 09/23  23:00:00,1.57223889643439,0.000000000000000E+000,0.000000000000000E+000,0.407984996968567,0.134959524808169,0.542944521776737,0.134959524808169,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.172795215960572 
 09/23  24:00:00,1.10929617391637,0.000000000000000E+000,0.000000000000000E+000,0.319583038613026,0.106519515185337,0.426102553798362,0.106519515185337,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.851305721190272E-002 
 09/24  01:00:00,0.886052307737737,0.000000000000000E+000,0.000000000000000E+000,0.253283614605576,8.515290316648413E-002,0.338436517772061,8.515290316648413E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.591388441870173E-002 
 09/24  02:00:00,0.764823958962272,0.000000000000000E+000,0.000000000000000E+000,0.203522657838313,6.888792405894766E-002,0.272410581897261,6.888792405894766E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.778048632463041E-002 
 09/24  03:00:00,0.700687399644905,0.000000000000000E+000,0.000000000000000E+000,0.163029835502694,5.560372501838471E-002,0.218633560521078,5.560372501838471E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.015497638219205E-002 
 09/24  04:00:00,0.682212534223957,0.000000000000000E+000,0.000000000000000E+000,0.130023661820835,4.465802536992560E-002,0.174681687190760,4.465802536992560E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.556528485059506E-002 
 09/24  05:00:00,0.826919174533458,0.000000000000000E+000,0.000000000000000E+000,0.116975587651607,4.039077619018260E-002,0.157366363841790,4.039077619018260E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.198724105459037 
 09/24  06:00:00,1.10494707432421,0.000000000000000E+000,0.000000000000000E+000,4.751829259949478E-002,1.650494370960068E-002,6.402323630909557E-002,1.650494370960068E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.409773806687175 
 09/24  07:00:00,1.54624385317305,0.000000000000000E+000,0.000000000000000E+000,0.153420836999242,5.197239155212998E-002,0.205393228551372,5.197239155212998E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.464855788589222 
 09/24  08:00:00,1.50361423324996,0.000000000000000E+000,0.000000000000000E+000,0.175737297404645,5.756692487499027E-002,0.233304222279636,5.756692487499027E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.448866398687959 
 09/24  09:00:00,1.45749004141186,0.000000000000000E+000,0.000000000000000E+000,0.231858364640485,7.313143928830575E-002,0.304989803928792,7.313143928830575E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.400165607198660 
 09/24  10:00:00,1.56685259057584,0.000000000000000E+000,0.000000000000000E+000,0.355454064814080,0.108952643899389,0.464406708713470,0.108952643899389,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.343863669327560 
 09/24  11:00:00,1.61400126802778,0.000000000000000E+000,0.000000000000000E+000,0.419825983440704,0.125086007806804,0.544911991247508,0.125086007806804,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.294616212108698 
 09/24  12:00:00,1.68911652312779,0.000000000000000E+000,0.000000000000000E+000,0.525791771096483,0.151763297921896,0.677555069018380,0.151763297921896,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.256955359155063 
 09/24  13:00:00,1.75819999689898,0.000000000000000E+000,0.000000000000000E+000,0.616502709360098,0.177933367985686,0.794436077345784,0.177933367985686,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.235117901156979 
 09/24  14:00:00,1.84404031175532,0.000000000000000E+000,0.000000000000000E+000,0.710530702539899,0.205065543446382,0.915596245986280,0.205065543446382,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.213476562527499 
 09/24  15:00:00,1.95876814451707,0.000000000000000E+000,0.000000000000000E+000,0.780690204015386,0.225310307680644,1.00600051169603,0.225310307680644,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.216825286914390 
 09/24  16:00:00,2.11922519862003,0.000000000000000E+000,0.000000000000000E+000,0.798088924920199,0.233798531191546,1.03188745611175,0.233798531191546,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.245805821564904 
 09/24  17:00:00,2.46404627726349,0.000000000000000E+000,0.000000000000000E+000,0.865579688257647,0.257852498196645,1.12343218645429,0.257852498196645,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.305591996856024 
 09/24  18:00:00,2.59714692059713,0.000000000000000E+000,0.000000000000000E+000,0.814687215424868,0.246181514089271,1.06086872951414,0.246181514089271,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.366282902810638 
 09/24  19:00:00,2.63693250692306,0.000000000000000E+000,0.000000000000000E+000,0.749140323455029,0.231354855828225,0.980495179283252,0.231354855828225,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.380434864824212 
 09/24  20:00:00,2.72416850293191,0.000000000000000E+000,0.000000000000000E+000,0.692278006629462,0.218277312180586,0.910555318810047,0.218277312180586,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.347436521463448 
 09/24  21:00:00,2.51325201812503,0.000000000000000E+000,0.000000000000000E+000,0.615006657664627,0.197751838380846,0.812758496045474,0.197751838380846,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.304078241905760 
 09/24  22:00:00,2.07306818322973,0.000000000000000E+000,0.000000000000000E+000,0.532030730529177,0.172253861515440,0.704284592044617,0.172253861515440,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.241991874943609 
 09/24  23:00:00,1.62098581688851,0.000000000000000E+000,0.000000000000000E+000,0.445969035236893,0.145120849781572,0.591089885018466,0.145120849781572,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.173396773172964 
 09/24  24:00:00,1.15958293380175,0.000000000000000E+000,0.000000000000000E+000,0.358642639528363,0.117467213535259,0.476109853063622,0.117467213535259,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.879251783201687E-002 
 09/25  01:00:00,0.921351636891175,0.000000000000000E+000,0.000000000000000E+000,0.285487497909671,9.480970011155412E-002,0.380297198021223,9.480970011155412E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.329956055593682E-002 
 09/25  02:00:00,0.789813685476293,0.000000000000000E+000,0.000000000000000E+000,0.225920326186370,7.609315664024272E-002,0.302013482826612,7.609315664024272E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.577855242552096E-002 
 09/25  03:00:00,0.718144026776792,0.000000000000000E+000,0.000000000000000E+000,0.178714903899803,6.089106163902228E-002,0.239605965538826,6.089106163902228E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.800460376063061E-002 
 09/25  04:00:00,0.688664658374111,0.000000000000000E+000,0.000000000000000E+000,0.139997075375452,4.819512197421395E-002,0.188192197349665,4.819512197421395E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.117805659424360E-002 
 09/25  05:00:00,0.810864607923523,0.000000000000000E+000,0.000000000000000E+000,0.117639992226658,4.081502471514365E-002,0.158455016941802,4.081502471514365E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.185677581626616 
 09/25  06:00:00,1.03716994458379,0.000000000000000E+000,0.000000000000000E+000,2.740595897756134E-002,9.514933426868485E-003,3.692089240442974E-002,9.514933426868485E-003,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.379724541569343 
 09/25  07:00:00,1.47876832102419,0.000000000000000E+000,0.000000000000000E+000,0.145198517053742,4.959382846397159E-002,0.194792345517714,4.959382846397159E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.429142518322676 
 09/25  08:00:00,1.43379197633960,0.000000000000000E+000,0.000000000000000E+000,0.174895848274751,5.763017682726430E-002,0.232526025102015,5.763017682726430E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.412259665797252 
 09/25  09:00:00,1.36783060213398,0.000000000000000E+000,0.000000000000000E+000,0.223033444555584,7.033041994106372E-002,0.293363864496648,7.033041994106372E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.367163201843651 
 09/25  10:00:00,1.44147580500721,0.000000000000000E+000,0.000000000000000E+000,0.319541947007014,9.830724610136841E-002,0.417849193108381,9.830724610136841E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.315960669386306 
 09/25  11:00:00,1.50048281954886,0.000000000000000E+000,0.000000000000000E+000,0.389938794104802,0.116878042463602,0.506816836568403,0.116878042463602,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.271681719818895 
 09/25  12:00:00,1.56412345448360,0.000000000000000E+000,0.000000000000000E+000,0.480108232067406,0.140049714276914,0.620157946344321,0.140049714276914,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.237169957524431 
 09/25  13:00:00,1.63432883665684,0.000000000000000E+000,0.000000000000000E+000,0.566146517348715,0.165139950333727,0.731286467682442,0.165139950333727,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.217984417963325 
 09/25  14:00:00,1.72202705375017,0.000000000000000E+000,0.000000000000000E+000,0.656726612364758,0.191558622168516,0.848285234533272,0.191558622168516,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.197899919451028 
 09/25  15:00:00,1.85685067905224,0.000000000000000E+000,0.000000000000000E+000,0.740712354371073,0.216055567259498,0.956767921630569,0.216055567259498,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.201199414017462 
 09/25  16:00:00,2.03078578918135,0.000000000000000E+000,0.000000000000000E+000,0.770793915633134,0.228160115075288,0.998954030708421,0.228160115075288,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.226217785511600 
 09/25  17:00:00,2.35643496625701,0.000000000000000E+000,0.000000000000000E+000,0.826533703574450,0.248712997569708,1.07524670114416,0.248712997569708,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.281518129656404 
 09/25  18:00:00,2.49024186336114,0.000000000000000E+000,0.000000000000000E+000,0.781785368169136,0.238561635106811,1.02034700327595,0.238561635106811,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.334209914800635 
 09/25  19:00:00,2.51432895580976,0.000000000000000E+000,0.000000000000000E+000,0.706577309971532,0.221879713415495,0.928457023387024,0.221879713415495,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.344114251196492 
 09/25  20:00:00,2.59266850899664,0.000000000000000E+000,0.000000000000000E+000,0.641495833715456,0.206864192559774,0.848360026275231,0.206864192559774,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.312987218274869 
 09/25  21:00:00,2.37362020494098,0.000000000000000E+000,0.000000000000000E+000,0.554205675835055,0.183073252845836,0.737278928680893,0.183073252845836,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.275532882040071 
 09/25  22:00:00,1.94662606553036,0.000000000000000E+000,0.000000000000000E+000,0.471926893932524,0.156842363746004,0.628769257678529,0.156842363746004,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.219358326169163 
 09/25  23:00:00,1.51786237804858,0.000000000000000E+000,0.000000000000000E+000,0.388150596642568,0.129573480003389,0.517724076645958,0.129573480003389,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.159174000469190 
 09/25  24:00:00,1.07574602687147,0.000000000000000E+000,0.000000000000000E+000,0.302465024517301,0.101544491441740,0.404009515959040,0.101544491441740,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.362963634206720E-002 
 09/26  01:00:00,0.864459111027597,0.000000000000000E+000,0.000000000000000E+000,0.241692147018708,8.158332497496389E-002,0.323275471993671,8.158332497496389E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.342876071991159E-002 
 09/26  02:00:00,0.751277879862790,0.000000000000000E+000,0.000000000000000E+000,0.196721914858426,6.666429664948938E-002,0.263386211507916,6.666429664948938E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.587001813071486E-002 
 09/26  03:00:00,0.695452685211142,0.000000000000000E+000,0.000000000000000E+000,0.161729962380719,5.508184676752161E-002,0.216811809148240,5.508184676752161E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.810741858556740E-002 
 09/26  04:00:00,0.692926757157646,0.000000000000000E+000,0.000000000000000E+000,0.143583823748373,4.866081252394776E-002,0.192244636272321,4.866081252394776E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.138771645512219E-002 
 09/26  05:00:00,0.847096148997183,0.000000000000000E+000,0.000000000000000E+000,0.145057402483864,4.896721803393309E-002,0.194024620517798,4.896721803393309E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.186339519124282 
 09/26  06:00:00,1.17400593299500,0.000000000000000E+000,0.000000000000000E+000,0.128952844364501,4.329272318837139E-002,0.172245567552872,4.329272318837139E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.381235854832104 
 09/26  07:00:00,1.54971879019971,0.000000000000000E+000,0.000000000000000E+000,0.198275302797318,6.570313693077749E-002,0.263978439728096,6.570313693077749E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.430906893287814 
 09/26  08:00:00,1.47117019907236,0.000000000000000E+000,0.000000000000000E+000,0.202212426620465,6.597447443248426E-002,0.268186901052950,6.597447443248426E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.413977012579078 
 09/26  09:00:00,1.35614534959844,0.000000000000000E+000,0.000000000000000E+000,0.211998484366303,6.813815071850335E-002,0.280136635084807,6.813815071850335E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.368705178719957 
 09/26  10:00:00,1.41602180023310,0.000000000000000E+000,0.000000000000000E+000,0.298271777813390,9.279927553089075E-002,0.391071053344281,9.279927553089075E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.317284804376293 
 09/26  11:00:00,1.47408250116923,0.000000000000000E+000,0.000000000000000E+000,0.368777113911327,0.110517138016074,0.479294251927400,0.110517138016074,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.272803986080276 
 09/26  12:00:00,1.57568542776299,0.000000000000000E+000,0.000000000000000E+000,0.489499844638585,0.141255309565138,0.630755154203723,0.141255309565138,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.238134722944417 
 09/26  13:00:00,1.63112662382433,0.000000000000000E+000,0.000000000000000E+000,0.564360846393369,0.162858552639844,0.727219399033212,0.162858552639844,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.218849273780043 
 09/26  14:00:00,1.72365472609883,0.000000000000000E+000,0.000000000000000E+000,0.658977059090920,0.190165205005744,0.849142264096665,0.190165205005744,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.198670562236287 
 09/26  15:00:00,1.86847279570124,0.000000000000000E+000,0.000000000000000E+000,0.750913002883505,0.216697805607570,0.967610808491075,0.216697805607570,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.201978643805964 
 09/26  16:00:00,2.02363969657090,0.000000000000000E+000,0.000000000000000E+000,0.765679648304809,0.225239445974212,0.990919094279022,0.225239445974212,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.227106629330557 
 09/26  17:00:00,2.35870285951843,0.000000000000000E+000,0.000000000000000E+000,0.828185946397260,0.248213007731870,1.07639895412913,0.248213007731870,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.282633769932854 
 09/26  18:00:00,2.49742701457035,0.000000000000000E+000,0.000000000000000E+000,0.786258258041109,0.239957285001021,1.02621554304213,0.239957285001021,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.335526526243673 
 09/26  19:00:00,2.54608583912008,0.000000000000000E+000,0.000000000000000E+000,0.731014502952162,0.227856849108851,0.958871352061012,0.227856849108851,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.345456805832829 
 09/26  20:00:00,2.64206864071514,0.000000000000000E+000,0.000000000000000E+000,0.679947441833538,0.216589926907380,0.896537368740918,0.216589926907380,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.314210007527688 
 09/26  21:00:00,2.43809975296023,0.000000000000000E+000,0.000000000000000E+000,0.604515544030490,0.196168220053829,0.800683764084318,0.196168220053829,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.276607594655893 
 09/26  22:00:00,2.01779296489959,0.000000000000000E+000,0.000000000000000E+000,0.527415635185229,0.171699753241674,0.699115388426902,0.171699753241674,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.220179094790023 
 09/26  23:00:00,1.59293106221168,0.000000000000000E+000,0.000000000000000E+000,0.446620367333066,0.145628772906135,0.592249140239203,0.145628772906135,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.159717621039041 
 09/26  24:00:00,1.15375752243874,0.000000000000000E+000,0.000000000000000E+000,0.363018628230312,0.118743746041834,0.481762374272147,0.118743746041834,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.388827359623045E-002 
 09/27  01:00:00,0.950086025874288,0.000000000000000E+000,0.000000000000000E+000,0.308017352099662,0.100753365987755,0.408770718087416,0.100753365987755,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.356042947285956E-002 
 09/27  02:00:00,0.843676487678634,0.000000000000000E+000,0.000000000000000E+000,0.268020721473378,8.767051479827155E-002,0.355691236271650,8.767051479827155E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.596360118282430E-002 
 09/27  03:00:00,0.797260840270195,0.000000000000000E+000,0.000000000000000E+000,0.240007765024678,7.850743450470736E-002,0.318515199529384,7.850743450470736E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.821218326347713E-002 
 09/27  04:00:00,0.789036617130900,0.000000000000000E+000,0.000000000000000E+000,0.216954702080030,7.118761955596785E-002,0.288142321635998,7.118761955596785E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.159989106470118E-002 
 09/27  05:00:00,0.938300211305088,0.000000000000000E+000,0.000000000000000E+000,0.214096169137826,7.046443197712576E-002,0.284560601114952,7.046443197712576E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.187007600835032 
 09/27  06:00:00,1.31343743612762,0.000000000000000E+000,0.000000000000000E+000,0.233176694096574,7.697528376985274E-002,0.310151977866425,7.697528376985274E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.382760947651171 
 09/27  07:00:00,1.56348295412375,0.000000000000000E+000,0.000000000000000E+000,0.207319409452970,6.864200159974762E-002,0.275961411052717,6.864200159974762E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.432688085887233 
 09/27  08:00:00,1.49340499967206,0.000000000000000E+000,0.000000000000000E+000,0.216801874809332,7.188672064552634E-002,0.288688595454858,7.188672064552634E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.415710118776865 
 09/27  09:00:00,1.32498073495127,0.000000000000000E+000,0.000000000000000E+000,0.185672753758149,6.174270558195467E-002,0.247415459340104,6.174270558195467E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.370261739817491 
 09/27  10:00:00,1.21134361267928,0.000000000000000E+000,0.000000000000000E+000,0.138778225370110,4.627870641050523E-002,0.185056931780616,4.627870641050523E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.318620738386145 
 09/27  11:00:00,1.23565852305806,0.000000000000000E+000,0.000000000000000E+000,0.179660544963389,6.007835007681744E-002,0.239738895040206,6.007835007681744E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.273935364856295 
 09/27  12:00:00,1.18222556861444,0.000000000000000E+000,0.000000000000000E+000,0.176980343085001,5.934275899822061E-002,0.236323102083222,5.934275899822061E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.239106915916370 
 09/27  13:00:00,1.17615573913717,0.000000000000000E+000,0.000000000000000E+000,0.203509281028243,6.786719329862481E-002,0.271376474326868,6.786719329862481E-002,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.219721313799233 
 09/27  14:00:00,1.16364364654378,0.000000000000000E+000,0.000000000000000E+000,0.216470954668910,7.188402606658874E-002,0.288354980735497,7.188402606658874E-002,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.199446766042404 
 09/27  15:00:00,1.20992463908564,0.000000000000000E+000,0.000000000000000E+000,0.231763596050408,7.651446888707392E-002,0.308278064937482,7.651446888707392E-002,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.202763230743952 
 09/27  16:00:00,1.38931771611323,0.000000000000000E+000,0.000000000000000E+000,0.267816777538619,8.788499583443292E-002,0.355701773373052,8.788499583443292E-002,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.228001969778855 
 09/27  17:00:00,1.69925293355110,0.000000000000000E+000,0.000000000000000E+000,0.313445555187624,0.102379302395671,0.415824857583295,0.102379302395671,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.283757940511357 
 09/27  18:00:00,1.94651518233683,0.000000000000000E+000,0.000000000000000E+000,0.357840516859209,0.116136242897748,0.473976759756957,0.116136242897748,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.336853477295319 
 09/27  19:00:00,2.06760623154673,0.000000000000000E+000,0.000000000000000E+000,0.360404931428534,0.118634571747215,0.479039503175749,0.118634571747215,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.346809047144738 
 09/27  20:00:00,2.22538612780947,0.000000000000000E+000,0.000000000000000E+000,0.358924330778149,0.119698796995862,0.478623127774013,0.119698796995862,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.315441735588923 
 09/27  21:00:00,2.07828954898310,0.000000000000000E+000,0.000000000000000E+000,0.328817456809733,0.110973643822563,0.439791100632296,0.110973643822563,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.277690054130785 
 09/27  22:00:00,1.69339844025765,0.000000000000000E+000,0.000000000000000E+000,0.279201384209104,9.469304922601988E-002,0.373894433435124,9.469304922601988E-002,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.221005525139857 
 09/27  23:00:00,1.29592384812343,0.000000000000000E+000,0.000000000000000E+000,0.219798520616594,7.489655213803655E-002,0.294695072754631,7.489655213803655E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.160264474435362 
 09/27  24:00:00,0.883740270194853,0.000000000000000E+000,0.000000000000000E+000,0.157558374021011,5.392775777871921E-002,0.211486131799730,5.392775777871921E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.414726382476246E-002 
 09/28  01:00:00,0.704470030222104,0.000000000000000E+000,0.000000000000000E+000,0.121453737843966,4.157053311396960E-002,0.163024270957936,4.157053311396960E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.369088095015510E-002 
 09/28  02:00:00,0.617030100522105,0.000000000000000E+000,0.000000000000000E+000,9.607025936556184E-002,3.288273161421369E-002,0.128952990979776,3.288273161421369E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.605545931817019E-002 
 09/28  03:00:00,0.586541402400513,0.000000000000000E+000,0.000000000000000E+000,8.023158856959978E-002,2.746149948167462E-002,0.107693088051274,2.746149948167462E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.831485687190429E-002 
 09/28  04:00:00,0.602333629201315,0.000000000000000E+000,0.000000000000000E+000,7.550098659517344E-002,2.572732885634551E-002,0.101228315451519,2.572732885634551E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.181090931959371E-002 
 09/28  05:00:00,0.772965181642817,0.000000000000000E+000,0.000000000000000E+000,8.852911321332918E-002,3.002519977705366E-002,0.118554312990383,3.002519977705366E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.187678859297330 
 09/28  06:00:00,1.10019314126243,0.000000000000000E+000,0.000000000000000E+000,7.130732303113334E-002,2.406541511734747E-002,9.537273814848087E-002,2.406541511734747E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.384295892503932 
 09/28  07:00:00,1.48872525452985,0.000000000000000E+000,0.000000000000000E+000,0.149335309509405,5.007601705643021E-002,0.199411326565836,5.007601705643021E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.434480470780221 
 09/28  08:00:00,1.40318568848765,0.000000000000000E+000,0.000000000000000E+000,0.147625923884862,4.909845550945659E-002,0.196724379394318,4.909845550945659E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.417455023652996 
 09/28  09:00:00,1.28217321481077,0.000000000000000E+000,0.000000000000000E+000,0.152640283720366,5.040070662464471E-002,0.203040990345011,5.040070662464471E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.371828688672082 
 09/28  10:00:00,1.32309607480459,0.000000000000000E+000,0.000000000000000E+000,0.224257618741371,7.120617610227226E-002,0.295463794843644,7.120617610227226E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.319966337448415 
 09/28  11:00:00,1.44093872262399,0.000000000000000E+000,0.000000000000000E+000,0.340531772055841,0.103345696348425,0.443877468404268,0.103345696348425,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.275076991058167 
 09/28  12:00:00,1.55431453202914,0.000000000000000E+000,0.000000000000000E+000,0.471346436654153,0.136083957379222,0.607430394033374,0.136083957379222,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.240088587380914 
 09/28  13:00:00,1.62655846400543,0.000000000000000E+000,0.000000000000000E+000,0.558841223556243,0.162058493935669,0.720899717491913,0.162058493935669,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.220600795502439 
 09/28  14:00:00,1.73645901452100,0.000000000000000E+000,0.000000000000000E+000,0.666639309648368,0.193746610680135,0.860385920328502,0.193746610680135,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.200231194426623 
 09/28  15:00:00,1.88736667263291,0.000000000000000E+000,0.000000000000000E+000,0.762394368459598,0.222532285285078,0.984926653744676,0.222532285285078,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.203556675484030 
 09/28  16:00:00,2.10473347762246,0.000000000000000E+000,0.000000000000000E+000,0.828413017031283,0.241798773963577,1.07021179099486,0.241798773963577,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.228907713666276 
 09/28  17:00:00,2.52484718627793,0.000000000000000E+000,0.000000000000000E+000,0.960067805263185,0.280214884179070,1.24028268944225,0.280214884179070,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.284894361379221 
 09/28  18:00:00,2.69297202380944,0.000000000000000E+000,0.000000000000000E+000,0.943675608467783,0.275419418652344,1.21909502712013,0.275419418652344,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.338192051404761 
 09/28  19:00:00,2.70154133789760,0.000000000000000E+000,0.000000000000000E+000,0.852781540636495,0.258826958706944,1.11160849934344,0.258826958706944,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.348175157327920 
 09/28  20:00:00,2.75409779090731,0.000000000000000E+000,0.000000000000000E+000,0.765611810051255,0.240478935967846,1.00609074601910,0.240478935967846,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.316685780441672 
 09/28  21:00:00,2.50583450933026,0.000000000000000E+000,0.000000000000000E+000,0.653984878970648,0.212257776922924,0.866242655893573,0.212257776922924,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.278783459216669 
 09/28  22:00:00,2.05566023824619,0.000000000000000E+000,0.000000000000000E+000,0.553647035339618,0.181673953629885,0.735320988969504,0.181673953629885,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.221840767594016 
 09/28  23:00:00,1.60040170382025,0.000000000000000E+000,0.000000000000000E+000,0.449394676618054,0.149225188550617,0.598619865168670,0.149225188550617,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.160817537718147 
 09/28  24:00:00,1.13981105141191,0.000000000000000E+000,0.000000000000000E+000,0.349955155490223,0.117338787472564,0.467293942962786,0.117338787472564,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.441023387876724E-002 
 09/29  01:00:00,0.913029861642205,0.000000000000000E+000,0.000000000000000E+000,0.277634032173898,9.381662602508355E-002,0.371450658198980,9.381662602508355E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.382432512921009E-002 
 09/29  02:00:00,0.786037481050468,0.000000000000000E+000,0.000000000000000E+000,0.222291756485823,7.557408393764238E-002,0.297865840423465,7.557408393764238E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.614999040284167E-002 
 09/29  03:00:00,0.715075014296165,0.000000000000000E+000,0.000000000000000E+000,0.175908927468015,6.021293271963041E-002,0.236121860187646,6.021293271963041E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.841969663118436E-002 
 09/29  04:00:00,0.693129335647316,0.000000000000000E+000,0.000000000000000E+000,0.142742723695673,4.906693169675200E-002,0.191809655392425,4.906693169675200E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.202527582469123E-002 
 09/29  05:00:00,0.830679016848971,0.000000000000000E+000,0.000000000000000E+000,0.130573092687424,4.501736586938360E-002,0.175590458556808,4.501736586938360E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.188356548937061 
 09/29  06:00:00,1.20369495736923,0.000000000000000E+000,0.000000000000000E+000,0.146606191038780,5.072050242570614E-002,0.197326693464486,5.072050242570614E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.385843753294720 
 09/29  07:00:00,1.38482363861013,0.000000000000000E+000,0.000000000000000E+000,6.964455508804866E-002,2.405628067175014E-002,9.370083575979890E-002,2.405628067175014E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.436289345666539 
 09/29  08:00:00,1.37587275370763,0.000000000000000E+000,0.000000000000000E+000,0.124670433035874,4.298151593683747E-002,0.167651948972712,4.298151593683747E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.419214519294586 
 09/29  09:00:00,1.23035882722047,0.000000000000000E+000,0.000000000000000E+000,0.111338720742230,3.830765477207402E-002,0.149646375514304,3.830765477207402E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.373408915912491 
 09/29  10:00:00,1.16844728035196,0.000000000000000E+000,0.000000000000000E+000,0.104269094488151,3.518949332828020E-002,0.139458587816431,3.518949332828020E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.321322750023005 
 09/29  11:00:00,1.27232082152528,0.000000000000000E+000,0.000000000000000E+000,0.206077958500820,6.803226552040581E-002,0.274110224021226,6.803226552040581E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.276226334342502 
 09/29  12:00:00,1.31278984173340,0.000000000000000E+000,0.000000000000000E+000,0.276177956649664,8.873985680349282E-002,0.364917813453156,8.873985680349282E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.241076477665391 
 09/29  13:00:00,1.36534807802902,0.000000000000000E+000,0.000000000000000E+000,0.348853064714715,0.109950813563517,0.458803878278231,0.109950813563517,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.221486248739714 
 09/29  14:00:00,1.46364945019627,0.000000000000000E+000,0.000000000000000E+000,0.448348288620866,0.138439245151560,0.586787533772426,0.138439245151560,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.201020016657963 
 09/29  15:00:00,1.64063443886037,0.000000000000000E+000,0.000000000000000E+000,0.566282425744573,0.171114685839802,0.737397111584376,0.171114685839802,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.204353983871794 
 09/29  16:00:00,1.81718361828185,0.000000000000000E+000,0.000000000000000E+000,0.597862048212148,0.183890692641280,0.781752740853428,0.183890692641280,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.229816904467095 
 09/29  17:00:00,2.11103144648735,0.000000000000000E+000,0.000000000000000E+000,0.628356527694653,0.196969176521452,0.825325704216105,0.196969176521452,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.286035606814791 
 09/29  18:00:00,2.30031040886546,0.000000000000000E+000,0.000000000000000E+000,0.625741584674248,0.199343697505147,0.825085282179392,0.199343697505147,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.339540181401514 
 09/29  19:00:00,2.36692618587997,0.000000000000000E+000,0.000000000000000E+000,0.585120177114684,0.190498640094045,0.775618817208730,0.190498640094045,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.349549687445004 
 09/29  20:00:00,2.47509355960626,0.000000000000000E+000,0.000000000000000E+000,0.545093988540306,0.180740680353084,0.725834668893390,0.180740680353084,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.317937626266331 
 09/29  21:00:00,2.27674335256162,0.000000000000000E+000,0.000000000000000E+000,0.475550911765669,0.160500451270243,0.636051363035911,0.160500451270243,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.279883595305689 
 09/29  22:00:00,1.85415375155645,0.000000000000000E+000,0.000000000000000E+000,0.397977080670379,0.134997452246183,0.532974532916563,0.134997452246183,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.222680736957216 
 09/29  23:00:00,1.42550362614791,0.000000000000000E+000,0.000000000000000E+000,0.315595771113351,0.107570018905388,0.423165790018739,0.107570018905388,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.161373535195736 
 09/29  24:00:00,0.985701444196994,0.000000000000000E+000,0.000000000000000E+000,0.233101868233293,7.981890098919026E-002,0.312920769222485,7.981890098919026E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.467380040415195E-002 
 09/30  01:00:00,0.788884340295140,0.000000000000000E+000,0.000000000000000E+000,0.178972864710846,6.142128104070052E-002,0.240394145751546,6.142128104070052E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.678828899661957E-002 
 09/30  02:00:00,0.680638020742095,0.000000000000000E+000,0.000000000000000E+000,0.139632582363776,4.797325638518302E-002,0.187605838748959,4.797325638518302E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.839929125275368E-002 
 09/30  03:00:00,0.630272417242708,0.000000000000000E+000,0.000000000000000E+000,0.109744542883462,3.778478845398853E-002,0.147529331337451,3.778478845398853E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.084422316362431E-002 
 09/30  04:00:00,0.626042861160772,0.000000000000000E+000,0.000000000000000E+000,8.706713276107686E-002,3.003647682725752E-002,0.117103609588334,3.003647682725752E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.697368938983530E-002 
 09/30  05:00:00,0.785283597512486,0.000000000000000E+000,0.000000000000000E+000,8.273310597139349E-002,2.859595204716389E-002,0.111329058018557,2.859595204716389E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.203125834261300 
 09/30  06:00:00,1.19512021813602,0.000000000000000E+000,0.000000000000000E+000,0.107076329397934,3.706588246749086E-002,0.144142211865424,3.706588246749086E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.419827974942661 
 09/30  07:00:00,1.55060001407655,0.000000000000000E+000,0.000000000000000E+000,0.148127487413304,4.980940894269888E-002,0.197936896356003,4.980940894269888E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.476668281688087 
 09/30  08:00:00,1.51383055425957,0.000000000000000E+000,0.000000000000000E+000,0.175238378290181,5.668156190811297E-002,0.231919940198294,5.668156190811297E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.460467001778912 
 09/30  09:00:00,1.47026784331926,0.000000000000000E+000,0.000000000000000E+000,0.234809298406644,7.248899969284697E-002,0.307298298099492,7.248899969284697E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.410634914935364 
 09/30  10:00:00,1.57088420266201,0.000000000000000E+000,0.000000000000000E+000,0.352837241934959,0.106597629068547,0.459434871003505,0.106597629068547,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.352867119123692 
 09/30  11:00:00,1.61625231243338,0.000000000000000E+000,0.000000000000000E+000,0.416506045200742,0.123036464806846,0.539542510007588,0.123036464806846,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.302236737754211 
 09/30  12:00:00,1.68766003511748,0.000000000000000E+000,0.000000000000000E+000,0.519586220078696,0.149952518572934,0.669538738651629,0.149952518572934,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.263515201511504 
 09/30  13:00:00,1.75194492876709,0.000000000000000E+000,0.000000000000000E+000,0.607687477069040,0.174633125075389,0.782320602144428,0.174633125075389,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.240978308226440 
 09/30  14:00:00,1.84161528962186,0.000000000000000E+000,0.000000000000000E+000,0.705945226396810,0.201997563326860,0.907942789723670,0.201997563326860,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.218704996656653 
 09/30  15:00:00,1.99399639501288,0.000000000000000E+000,0.000000000000000E+000,0.806261042964210,0.229695052726864,1.03595609569107,0.229695052726864,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.222097953415155 
 09/30  16:00:00,2.15288973543959,0.000000000000000E+000,0.000000000000000E+000,0.820996319555364,0.238502410568077,1.05949873012344,0.238502410568077,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.251859084372762 
 09/30  17:00:00,2.48633930134720,0.000000000000000E+000,0.000000000000000E+000,0.877759526466873,0.260422894445410,1.13818242091228,0.260422894445410,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.313134786481740 
 09/30  18:00:00,2.60040944366910,0.000000000000000E+000,0.000000000000000E+000,0.810291069628848,0.244874134269827,1.05516520389867,0.244874134269827,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.375248951498074 
 09/30  19:00:00,2.58961020615390,0.000000000000000E+000,0.000000000000000E+000,0.701598250943802,0.222346045071523,0.923944296015326,0.222346045071523,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.389663447322986 
 09/30  20:00:00,2.64040948065358,0.000000000000000E+000,0.000000000000000E+000,0.616385493426145,0.201955735996958,0.818341229423102,0.201955735996958,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.355891588572063 
 09/30  21:00:00,2.40071857081893,0.000000000000000E+000,0.000000000000000E+000,0.519029128634082,0.173796658476571,0.692825787110653,0.173796658476571,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.311477503534481 
 09/30  22:00:00,1.95170139313544,0.000000000000000E+000,0.000000000000000E+000,0.431595165036189,0.145658155060697,0.577253320096887,0.145658155060697,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.247656356797046 
 09/30  23:00:00,1.49351207547901,0.000000000000000E+000,0.000000000000000E+000,0.343316139820439,0.116580066725210,0.459896206545651,0.116580066725210,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.177116710236283 
 09/30  24:00:00,1.02579777057997,0.000000000000000E+000,0.000000000000000E+000,0.254105266559512,8.649207591455259E-002,0.340597342474064,8.649207591455259E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,0.100519865199800 
 10/01  01:00:00,0.834816268619594,0.000000000000000E+000,0.000000000000000E+000,0.194973830091615,6.659264076520499E-002,0.261566470856820,6.659264076520499E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.693833693793531E-002 
 10/01  02:00:00,0.719948527295194,0.000000000000000E+000,0.000000000000000E+000,0.152088432820475,5.200366340052244E-002,0.204092096220997,5.200366340052244E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.850536854628711E-002 
 10/01  03:00:00,0.666378798111798,0.000000000000000E+000,0.000000000000000E+000,0.119908918772498,4.104587249952062E-002,0.160954791272019,4.104587249952062E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.096214400735896E-002 
 10/01  04:00:00,0.660728783432935,0.000000000000000E+000,0.000000000000000E+000,9.605625432566087E-002,3.291668283382742E-002,0.128972937159488,3.291668283382742E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.721455761981250E-002 
 10/01  05:00:00,0.831186923275823,0.000000000000000E+000,0.000000000000000E+000,9.610705460053216E-002,3.286219258955248E-002,0.128969247190085,3.286219258955248E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.203879420782640 
 10/01  06:00:00,1.15946500411922,0.000000000000000E+000,0.000000000000000E+000,4.068787295833121E-002,1.398679333809891E-002,5.467466629642999E-002,1.398679333809891E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.421549021151697 
