Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/01  07:00:00,1.50927920116551,0.000000000000000E+000,0.000000000000000E+000,4.375396205012830E-002,1.505650729698192E-002,5.881046934711006E-002,1.505650729698192E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.478689804986893 
 10/01  08:00:00,1.52717503744717,0.000000000000000E+000,0.000000000000000E+000,0.107510509840845,3.698894828278551E-002,0.144499458123631,3.698894828278551E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.462452746648446 
 10/01  09:00:00,1.46001977937553,0.000000000000000E+000,0.000000000000000E+000,0.177659787726297,5.765585754913719E-002,0.235315645275434,5.765585754913719E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.412426744985760 
 10/01  10:00:00,1.61441855261951,0.000000000000000E+000,0.000000000000000E+000,0.341994388067078,0.104376976402600,0.446371364469678,0.104376976402600,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.354408442844586 
 10/01  11:00:00,1.65053757853180,0.000000000000000E+000,0.000000000000000E+000,0.397027466737725,0.118537104823177,0.515564571560902,0.118537104823177,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.303541245315199 
 10/01  12:00:00,1.75710276041550,0.000000000000000E+000,0.000000000000000E+000,0.529129016674761,0.150765243103243,0.679894259778003,0.150765243103243,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.264638141728658 
 10/01  13:00:00,1.86646624554090,0.000000000000000E+000,0.000000000000000E+000,0.655471366763618,0.184319382576837,0.839790749340454,0.184319382576837,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.241981545213297 
 10/01  14:00:00,2.01496230480500,0.000000000000000E+000,0.000000000000000E+000,0.800598692379964,0.222635317349085,1.02323400972905,0.222635317349085,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.219599661156241 
 10/01  15:00:00,2.21878918879148,0.000000000000000E+000,0.000000000000000E+000,0.933062858698209,0.259476149278375,1.19253900797658,0.259476149278375,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.223000734416130 
 10/01  16:00:00,2.48436254863751,0.000000000000000E+000,0.000000000000000E+000,1.00977731747955,0.280812359030377,1.29058967650993,0.280812359030377,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.252895556742887 
 10/01  17:00:00,2.95289345747163,0.000000000000000E+000,0.000000000000000E+000,1.11855327445958,0.318723981180664,1.43727725564025,0.318723981180664,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.314426372432294 
 10/01  18:00:00,3.08707362084409,0.000000000000000E+000,0.000000000000000E+000,1.00852702557061,0.298036438432677,1.30656346400329,0.298036438432677,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.376784018239348 
 10/01  19:00:00,3.03098596000166,0.000000000000000E+000,0.000000000000000E+000,0.841140610777050,0.265153661557556,1.10629427233460,0.265153661557556,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.391243476175769 
 10/01  20:00:00,2.99290388112538,0.000000000000000E+000,0.000000000000000E+000,0.807496081538635,0.251694941764810,1.05919102330345,0.251694941764810,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.357339217633932 
 10/01  21:00:00,2.70758897718590,0.000000000000000E+000,0.000000000000000E+000,0.728621555254175,0.229617425706297,0.958238980960471,0.229617425706297,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.312744518606845 
 10/01  22:00:00,2.19528220723057,0.000000000000000E+000,0.000000000000000E+000,0.593046650937147,0.192442810888946,0.785489461826092,0.192442810888946,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.248626495559153 
 10/01  23:00:00,1.70849984104875,0.000000000000000E+000,0.000000000000000E+000,0.486733660850462,0.159211411880432,0.645945072730895,0.159211411880432,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.177753338521514 
 10/01  24:00:00,1.20519264362258,0.000000000000000E+000,0.000000000000000E+000,0.372551301907589,0.123888607547837,0.496439909455424,0.123888607547837,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.100815477703425 
 10/02  01:00:00,0.976974302262703,0.000000000000000E+000,0.000000000000000E+000,0.307967594354737,0.102414046457927,0.410381640812664,0.102414046457927,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.422822785816090E-002 
 10/02  02:00:00,0.845423841833874,0.000000000000000E+000,0.000000000000000E+000,0.250311628402722,8.393693696027363E-002,0.334248565362997,8.393693696027363E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.643545445918884E-002 
 10/02  03:00:00,0.788905537631058,0.000000000000000E+000,0.000000000000000E+000,0.214979484220826,7.208996977806052E-002,0.287069453998888,7.208996977806052E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.873962606404853E-002 
 10/02  04:00:00,0.775390905833681,0.000000000000000E+000,0.000000000000000E+000,0.187849667053517,6.299282266029892E-002,0.250842489713816,6.299282266029892E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.267828521863220E-002 
 10/02  05:00:00,0.927143742001006,0.000000000000000E+000,0.000000000000000E+000,0.181590145350023,6.089223034712891E-002,0.242482375697152,6.089223034712891E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.190419806878281 
 10/02  06:00:00,1.27515805735152,0.000000000000000E+000,0.000000000000000E+000,0.158753234050964,5.323324142822213E-002,0.211986475479186,5.323324142822213E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.390555785919145 
 10/02  07:00:00,1.61843590036546,0.000000000000000E+000,0.000000000000000E+000,0.169268639233362,5.675799992058583E-002,0.226026639153948,5.675799992058583E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.441791713228663 
 10/02  08:00:00,1.60116979260701,0.000000000000000E+000,0.000000000000000E+000,0.217134124827896,7.167958286626985E-002,0.288813707694165,7.167958286626985E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.424570579079786 
 10/02  09:00:00,1.48134788160511,0.000000000000000E+000,0.000000000000000E+000,0.253591423820858,8.229102728956555E-002,0.335882451110424,8.229102728956555E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.378219135871081 
 10/02  10:00:00,1.52001590911143,0.000000000000000E+000,0.000000000000000E+000,0.327516483718791,0.104323148497520,0.431839632216313,0.104323148497520,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.325453801612150 
 10/02  11:00:00,1.57815381667036,0.000000000000000E+000,0.000000000000000E+000,0.396043887447462,0.123439830973800,0.519483718421262,0.123439830973800,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.279727138103423 
 10/02  12:00:00,1.65597580906112,0.000000000000000E+000,0.000000000000000E+000,0.496973686295450,0.150156789173907,0.647130475469358,0.150156789173907,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.244085519022416 
 10/02  13:00:00,1.74001710279254,0.000000000000000E+000,0.000000000000000E+000,0.596641137989415,0.178086545875336,0.774727683864748,0.178086545875336,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.224183535325794 
 10/02  14:00:00,1.83697681500860,0.000000000000000E+000,0.000000000000000E+000,0.693541354340967,0.207009009011127,0.900550363352095,0.207009009011127,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.203423421212459 
 10/02  15:00:00,2.01096626444291,0.000000000000000E+000,0.000000000000000E+000,0.801290051624598,0.236701638991275,1.03799169061587,0.236701638991275,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.206784129930723 
 10/02  16:00:00,2.22211139130784,0.000000000000000E+000,0.000000000000000E+000,0.835261231283914,0.249300298875483,1.08456153015940,0.249300298875483,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.232590493745808 
 10/02  17:00:00,2.57805133268607,0.000000000000000E+000,0.000000000000000E+000,0.860214348818987,0.262484875550729,1.12269922436972,0.262484875550729,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.289514237413991 
 10/02  18:00:00,2.54694498279548,0.000000000000000E+000,0.000000000000000E+000,0.628349972841932,0.205534760678983,0.833884733520914,0.205534760678983,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.343644453660901 
 10/02  19:00:00,2.65091518057754,0.000000000000000E+000,0.000000000000000E+000,0.596574001330447,0.201402860880235,0.797976862210682,0.201402860880235,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.353734888464926 
 10/02  20:00:00,2.56353489568020,0.000000000000000E+000,0.000000000000000E+000,0.520886608739487,0.179380520705873,0.700267129445361,0.179380520705873,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.321749524258711 
 10/02  21:00:00,2.27175380033222,0.000000000000000E+000,0.000000000000000E+000,0.436341974836714,0.151179654220419,0.587521629057133,0.151179654220419,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.283233579610282 
 10/02  22:00:00,1.81475878889655,0.000000000000000E+000,0.000000000000000E+000,0.339095248156595,0.117551796549478,0.456647044706074,0.117551796549478,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.225238728903990 
 10/02  23:00:00,1.34097717791558,0.000000000000000E+000,0.000000000000000E+000,0.229156231066960,7.948733680687496E-002,0.308643567873835,7.948733680687496E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.163067038009047 
 10/02  24:00:00,0.896901343409226,0.000000000000000E+000,0.000000000000000E+000,0.148519512305059,5.154106835096058E-002,0.200060580656020,5.154106835096058E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.547719462522654E-002 
 10/03  01:00:00,0.668049531469770,0.000000000000000E+000,0.000000000000000E+000,7.520691229428614E-002,2.611523606005810E-002,0.101322148354344,2.611523606005810E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.436294952354898E-002 
 10/03  02:00:00,0.542851178787640,0.000000000000000E+000,0.000000000000000E+000,2.343627580797676E-002,8.144901722972999E-003,3.158117753094987E-002,8.144901722972999E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.653017924500166E-002 
 10/03  03:00:00,0.501970375468126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.887391790000275E-002 
 10/03  04:00:00,0.524887852964902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.301772206366896E-002 
 10/03  05:00:00,0.685664718620550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.191423159194978 
 10/03  06:00:00,1.06510246771098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.392486671757792 
 10/03  07:00:00,1.39438254726756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.443764999284710 
 10/03  08:00:00,1.32358909421867,0.000000000000000E+000,0.000000000000000E+000,6.981642971745853E-003,2.427345985806224E-003,9.408988957552088E-003,2.427345985806224E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.426394599428059 
 10/03  09:00:00,1.21858691877220,0.000000000000000E+000,0.000000000000000E+000,5.351169968673272E-002,1.798603374376793E-002,7.149773343050070E-002,1.798603374376793E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.379842890718094 
 10/03  10:00:00,1.28169119338488,0.000000000000000E+000,0.000000000000000E+000,0.145675235689939,4.644563651704115E-002,0.192120872206981,4.644563651704115E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.326847845894934 
 10/03  11:00:00,1.36430553125163,0.000000000000000E+000,0.000000000000000E+000,0.233245118605154,7.120887564073104E-002,0.304453994245884,7.120887564073104E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.280908576860065 
 10/03  12:00:00,1.39254350702763,0.000000000000000E+000,0.000000000000000E+000,0.293189318419600,8.949350898671352E-002,0.382682827406314,8.949350898671352E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.245100865051972 
 10/03  13:00:00,1.48410129258566,0.000000000000000E+000,0.000000000000000E+000,0.399786194299850,0.118115570956926,0.517901765256778,0.118115570956926,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.225093643726890 
 10/03  14:00:00,1.57039169162230,0.000000000000000E+000,0.000000000000000E+000,0.488762915109428,0.144391774149526,0.633154689258954,0.144391774149526,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.204233971919298 
 10/03  15:00:00,1.74543938146785,0.000000000000000E+000,0.000000000000000E+000,0.595675357180268,0.175969896489511,0.771645253669781,0.175969896489511,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.207603683901750 
 10/03  16:00:00,2.02462908425923,0.000000000000000E+000,0.000000000000000E+000,0.686028220391015,0.200114910112770,0.886143130503784,0.200114910112770,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.233526586352814 
 10/03  17:00:00,2.45171233219090,0.000000000000000E+000,0.000000000000000E+000,0.766427742368542,0.228757730743697,0.995185473112239,0.228757730743697,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.290688988176296 
 10/03  18:00:00,2.68513698814930,0.000000000000000E+000,0.000000000000000E+000,0.743744237693100,0.226945735911141,0.970689973604241,0.226945735911141,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.345031218931396 
 10/03  19:00:00,2.77841447987711,0.000000000000000E+000,0.000000000000000E+000,0.704493837707278,0.219568156940607,0.924061994647885,0.219568156940607,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.355149055327278 
 10/03  20:00:00,2.72078032759488,0.000000000000000E+000,0.000000000000000E+000,0.649373431571405,0.206851310167866,0.856224741739270,0.206851310167866,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.323037343879482 
 10/03  21:00:00,2.47709230433451,0.000000000000000E+000,0.000000000000000E+000,0.600450842417259,0.191277376718442,0.791728219135702,0.191277376718442,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.284365493534002 
 10/03  22:00:00,2.04597761539602,0.000000000000000E+000,0.000000000000000E+000,0.519932465693743,0.167068448327441,0.687000914021186,0.167068448327441,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.226103686088348 
 10/03  23:00:00,1.61833490916250,0.000000000000000E+000,0.000000000000000E+000,0.443056424375484,0.142371309547901,0.585427733923385,0.142371309547901,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.163640603206414 
 10/03  24:00:00,1.16512495927300,0.000000000000000E+000,0.000000000000000E+000,0.353328951157354,0.114681894200341,0.468010845357693,0.114681894200341,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.575054578732617E-002 
 10/04  01:00:00,0.963919088866415,0.000000000000000E+000,0.000000000000000E+000,0.299758745688377,9.729385760690826E-002,0.397052603295284,9.729385760690826E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.450205197925335E-002 
 10/04  02:00:00,0.825550568082215,0.000000000000000E+000,0.000000000000000E+000,0.235759006829540,7.842267660830166E-002,0.314181683437843,7.842267660830166E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.662906263268219E-002 
 10/04  03:00:00,0.774302424013380,0.000000000000000E+000,0.000000000000000E+000,0.204294611757333,6.795547085445680E-002,0.272250082611790,6.795547085445680E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.895588383346683E-002 
 10/04  04:00:00,0.758199914542924,0.000000000000000E+000,0.000000000000000E+000,0.174634705584922,5.857532100499709E-002,0.233210026589920,5.857532100499709E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.311975705177327E-002 
 10/04  05:00:00,0.932905944966495,0.000000000000000E+000,0.000000000000000E+000,0.185571708407902,6.127497679924417E-002,0.246846685207146,6.127497679924417E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.191817700333774 
 10/04  06:00:00,1.31259662330891,0.000000000000000E+000,0.000000000000000E+000,0.185112163840397,6.112000798318504E-002,0.246232171823582,6.112000798318504E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.393748655532142 
 10/04  07:00:00,1.66533459203686,0.000000000000000E+000,0.000000000000000E+000,0.200886939794826,6.830904932005546E-002,0.269195989114881,6.830904932005546E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.445521054939128 
 10/04  08:00:00,1.52407984205499,0.000000000000000E+000,0.000000000000000E+000,0.154604064530610,5.349037399662136E-002,0.208094438527232,5.349037399662136E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.428199897694694 
 10/04  09:00:00,1.31667237699354,0.000000000000000E+000,0.000000000000000E+000,0.124778113158308,4.316943355176282E-002,0.167947546710071,4.316943355176282E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.381478535659870 
 10/04  10:00:00,1.09144587504446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.328723399761496 
 10/04  11:00:00,1.06161448397707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.282671523831391 
 10/04  12:00:00,1.01108299948323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.246323184913886 
 10/04  13:00:00,0.967216406998443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.226110523396443 
 10/04  14:00:00,0.998362986921084,0.000000000000000E+000,0.000000000000000E+000,4.551127296794008E-002,1.477555150723233E-002,6.028682447517238E-002,1.477555150723233E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.205073132001871 
 10/04  15:00:00,1.10554422399527,0.000000000000000E+000,0.000000000000000E+000,9.882534005550435E-002,3.210103407304338E-002,0.130926374128548,3.210103407304338E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.208427405970407 
 10/04  16:00:00,1.30574208510219,0.000000000000000E+000,0.000000000000000E+000,0.125486219565346,4.083024060266745E-002,0.166316460168014,4.083024060266745E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.234466257531551 
 10/04  17:00:00,1.57284378530847,0.000000000000000E+000,0.000000000000000E+000,8.645988656080585E-002,2.867699508133771E-002,0.115136881642144,2.867699508133771E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.291869032763964 
 10/04  18:00:00,1.90196867968110,0.000000000000000E+000,0.000000000000000E+000,0.138321120523947,4.780809379019888E-002,0.186129214314146,4.780809379019888E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.346423669753286 
 10/04  19:00:00,1.98279626837409,0.000000000000000E+000,0.000000000000000E+000,9.405912929023268E-002,3.296476743384091E-002,0.127023896724074,3.296476743384091E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.356568941748078 
 10/04  20:00:00,1.91196160711220,0.000000000000000E+000,0.000000000000000E+000,3.413119996559452E-002,1.198202326675461E-002,4.611322323234935E-002,1.198202326675461E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.324330141903728 
 10/04  21:00:00,1.88545803005316,0.000000000000000E+000,0.000000000000000E+000,0.147219721878196,5.171454841582231E-002,0.198934270294018,5.171454841582231E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.285525168094341 
 10/04  22:00:00,1.49722987738850,0.000000000000000E+000,0.000000000000000E+000,0.101624059003459,3.576193702832146E-002,0.137385996031780,3.576193702832146E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.226970866070233 
 10/04  23:00:00,1.06497620585111,0.000000000000000E+000,0.000000000000000E+000,2.327884272143342E-002,8.217054514153435E-003,3.149589723558679E-002,8.217054514153435E-003,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.164213736582825 
 10/04  24:00:00,0.697630717559711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.626714943173015E-002 
 10/05  01:00:00,0.567505308824075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.514087523219850E-002 
 10/05  02:00:00,0.512233198493786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.749337648209772E-002 
 10/05  03:00:00,0.503335321863402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.023886429527816E-002 
 10/05  04:00:00,0.526531199434925,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.466106853369230E-002 
 10/05  05:00:00,0.688231791385279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.193990231959706 
 10/05  06:00:00,1.06994941052952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.397333614576340 
 10/05  07:00:00,1.40047589627478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.449858348291932 
 10/05  08:00:00,1.31955593065776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.431770424824697 
 10/05  09:00:00,1.15178950914296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.384543214519362 
 10/05  10:00:00,1.09352357280726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.330801097524300 
 10/05  11:00:00,1.06283025961248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.283887299466808 
 10/05  12:00:00,1.02792713690668,0.000000000000000E+000,0.000000000000000E+000,1.204002582790723E-002,3.919743580509578E-003,1.595976940841681E-002,3.919743580509578E-003,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.247207552928923 
 10/05  13:00:00,1.06955323813740,0.000000000000000E+000,0.000000000000000E+000,7.679021559322693E-002,2.472633158355747E-002,0.101516547176784,2.472633158355747E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.226930807358619 
 10/05  14:00:00,1.15283664532104,0.000000000000000E+000,0.000000000000000E+000,0.162343939133224,5.161923819577752E-002,0.213963177329002,5.161923819577752E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.205870437547997 
 10/05  15:00:00,1.30211471775608,0.000000000000000E+000,0.000000000000000E+000,0.247871050806675,7.879532344165777E-002,0.326666374248332,7.879532344165777E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.209257899611430 
 10/05  16:00:00,1.55429683084267,0.000000000000000E+000,0.000000000000000E+000,0.314135008248914,9.978802685772650E-002,0.413923035106638,9.978802685772650E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.235414428333399 
 10/05  17:00:00,1.92667569680160,0.000000000000000E+000,0.000000000000000E+000,0.354057194693326,0.113722279447054,0.467779474140383,0.113722279447054,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.293058351758847 
 10/05  18:00:00,2.14320513448122,0.000000000000000E+000,0.000000000000000E+000,0.316248960742022,0.109713455602579,0.425962416344599,0.109713455602579,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.347826922522957 
 10/05  19:00:00,2.22323170313575,0.000000000000000E+000,0.000000000000000E+000,0.270817958191123,9.521031449204426E-002,0.366028272683167,9.521031449204426E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.358000000550646 
 10/05  20:00:00,2.18069266849913,0.000000000000000E+000,0.000000000000000E+000,0.231906619291377,8.163415528590559E-002,0.313540774577283,8.163415528590559E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.325633651945721 
 10/05  21:00:00,1.95094001009860,0.000000000000000E+000,0.000000000000000E+000,0.194692628222556,6.860156795858741E-002,0.263294196181143,6.860156795858741E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.286647222252658 
 10/05  22:00:00,1.53544412105667,0.000000000000000E+000,0.000000000000000E+000,0.129164590664558,4.556110510101048E-002,0.174725695765568,4.556110510101048E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.227845410004617 
 10/05  23:00:00,1.10920106872321,0.000000000000000E+000,0.000000000000000E+000,5.552496578134376E-002,1.961665499995966E-002,7.514162078130325E-002,1.961665499995966E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.164792875909204 
 10/05  24:00:00,0.706056180074356,0.000000000000000E+000,0.000000000000000E+000,6.200836666754003E-003,2.195646666667364E-003,8.396483333421375E-003,2.195646666667364E-003,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.629612861295599E-002 
 10/06  01:00:00,0.567270847708404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.490641411652530E-002 
 10/06  02:00:00,0.512037806611665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.729798459997407E-002 
 10/06  03:00:00,0.502959163775151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.986270620702720E-002 
 10/06  04:00:00,0.526356306127061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.448617522582667E-002 
 10/06  05:00:00,0.688541501963472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.194299942537898 
 10/06  06:00:00,1.07113956009770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.398523764144512 
 10/06  07:00:00,1.40154599798581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.450928450002955 
 10/06  08:00:00,1.32057814427463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.432792638441564 
 10/06  09:00:00,1.15279990587611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.385553611252512 
 10/06  10:00:00,1.12637544279748,0.000000000000000E+000,0.000000000000000E+000,2.461038898709296E-002,7.846510328552101E-003,3.245689931564506E-002,7.846510328552101E-003,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.331196068198865 
 10/06  11:00:00,1.17216113925598,0.000000000000000E+000,0.000000000000000E+000,8.317674291136581E-002,2.554469765105258E-002,0.108721440562418,2.554469765105258E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.284496738547884 
 10/06  12:00:00,1.21877203675724,0.000000000000000E+000,0.000000000000000E+000,0.157913152696939,4.791433479808328E-002,0.205827487495023,4.791433479808328E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.248184734692875 
 10/06  13:00:00,1.28199661996677,0.000000000000000E+000,0.000000000000000E+000,0.240891928331648,7.214096992749477E-002,0.313032898259143,7.214096992749477E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.227857838105625 
 10/06  14:00:00,1.36358123178933,0.000000000000000E+000,0.000000000000000E+000,0.326220532027770,9.766109836266784E-002,0.423881630390436,9.766109836266784E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.206696570954849 
 10/06  15:00:00,1.52683976562595,0.000000000000000E+000,0.000000000000000E+000,0.424734486447495,0.125821773756477,0.550556260203972,0.125821773756477,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.210093061525662 
 10/06  16:00:00,1.76703529259267,0.000000000000000E+000,0.000000000000000E+000,0.481585205109203,0.144123074934674,0.625708280043876,0.144123074934674,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.236367645146167 
 10/06  17:00:00,2.14608359636855,0.000000000000000E+000,0.000000000000000E+000,0.523797545938235,0.162193839566763,0.685991385504997,0.162193839566763,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.294254339961184 
 10/06  18:00:00,2.36611019913898,0.000000000000000E+000,0.000000000000000E+000,0.489599119632757,0.157856933716392,0.647456053349150,0.157856933716392,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.349238350176165 
 10/06  19:00:00,2.49299139900415,0.000000000000000E+000,0.000000000000000E+000,0.478476420042194,0.155872317253500,0.634348737295695,0.155872317253500,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.359439231806516 
 10/06  20:00:00,2.47390273940708,0.000000000000000E+000,0.000000000000000E+000,0.455724143580806,0.149715762730578,0.605439906311385,0.149715762730578,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.326944591119575 
 10/06  21:00:00,2.20327621271595,0.000000000000000E+000,0.000000000000000E+000,0.384774714381061,0.129703448581460,0.514478162962523,0.129703448581460,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.287799458088624 
 10/06  22:00:00,1.77305150720881,0.000000000000000E+000,0.000000000000000E+000,0.306575619091516,0.104877391168008,0.411453010259525,0.104877391168008,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.228725481662799 
 10/06  23:00:00,1.33738861088471,0.000000000000000E+000,0.000000000000000E+000,0.224830961231724,7.791523982530672E-002,0.302746201057031,7.791523982530672E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.165375837794983 
 10/06  24:00:00,0.914149218155978,0.000000000000000E+000,0.000000000000000E+000,0.160556308825365,5.565604396744372E-002,0.216212352792809,5.565604396744372E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.657329723519126E-002 
 10/07  01:00:00,0.721185665366873,0.000000000000000E+000,0.000000000000000E+000,0.109003085417759,3.801469745291808E-002,0.147017782870677,3.801469745291808E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.785642167135864E-002 
 10/07  02:00:00,0.601694313807971,0.000000000000000E+000,0.000000000000000E+000,6.315938760561049E-002,2.202942224768095E-002,8.518880985329141E-002,2.202942224768095E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.915444142677028E-002 
 10/07  03:00:00,0.557302992740474,0.000000000000000E+000,0.000000000000000E+000,3.792575041198466E-002,1.323023598473510E-002,5.115598639671971E-002,1.323023598473510E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.168514351133311E-002 
 10/07  04:00:00,0.554978163259300,0.000000000000000E+000,0.000000000000000E+000,1.612008799656283E-002,5.624459630876521E-003,2.174454762743933E-002,5.624459630876521E-003,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.869232697822843E-002 
 10/07  05:00:00,0.715045664739149,0.000000000000000E+000,0.000000000000000E+000,6.085195710746507E-003,2.123196386363128E-003,8.208392097109647E-003,2.123196386363128E-003,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.208499017338940 
 10/07  06:00:00,1.11560548577639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.432364169105289 
 10/07  07:00:00,1.46349912786653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.491720201035021 
 10/07  08:00:00,1.44117675900988,0.000000000000000E+000,0.000000000000000E+000,3.441812651832530E-002,1.177279071486715E-002,4.619091723319256E-002,1.177279071486715E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.474763009101595 
 10/07  09:00:00,1.35749770289476,0.000000000000000E+000,0.000000000000000E+000,9.189925616082832E-002,2.990531809842339E-002,0.121804574259252,2.990531809842339E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.423415739521179 
 10/07  10:00:00,1.40969173556243,0.000000000000000E+000,0.000000000000000E+000,0.176489134093134,5.570578804108950E-002,0.232194922134223,5.570578804108950E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.363858068122958 
 10/07  11:00:00,1.47206084208805,0.000000000000000E+000,0.000000000000000E+000,0.252683973939782,7.640600699197142E-002,0.329089980931755,7.640600699197142E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.311539099500600 
 10/07  12:00:00,1.53502844882772,0.000000000000000E+000,0.000000000000000E+000,0.348066095601187,0.102869529130685,0.450935624731872,0.102869529130685,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.271522465187004 
 10/07  13:00:00,1.62220205300798,0.000000000000000E+000,0.000000000000000E+000,0.456244615827281,0.133131970121618,0.589376585948897,0.133131970121618,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.248131516071939 
 10/07  14:00:00,1.74849759425163,0.000000000000000E+000,0.000000000000000E+000,0.582984398849596,0.168298368548696,0.751282767398291,0.168298368548696,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.225086192933634 
 10/07  15:00:00,1.95215527704549,0.000000000000000E+000,0.000000000000000E+000,0.716265467711652,0.204107506414073,0.920372974125726,0.204107506414073,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.228532856521006 
 10/07  16:00:00,2.22851271950470,0.000000000000000E+000,0.000000000000000E+000,0.800331604630202,0.228057963582431,1.02838956821263,0.228057963582431,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.259245835907382 
 10/07  17:00:00,2.63220036879991,0.000000000000000E+000,0.000000000000000E+000,0.855769502260751,0.252899280391703,1.10866878265246,0.252899280391703,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.322341756748366 
 10/07  18:00:00,2.72708399373187,0.000000000000000E+000,0.000000000000000E+000,0.710645807967925,0.226518967079444,0.937164775047370,0.226518967079444,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.386193080083031 
 10/07  19:00:00,2.73548683705590,0.000000000000000E+000,0.000000000000000E+000,0.600943086311679,0.200167146099780,0.801110232411459,0.200167146099780,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.400928393153155 
 10/07  20:00:00,2.62592291093019,0.000000000000000E+000,0.000000000000000E+000,0.508698737675112,0.174638136171901,0.683336873847012,0.174638136171901,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.366212396895178 
 10/07  21:00:00,2.34476812499610,0.000000000000000E+000,0.000000000000000E+000,0.436796861749396,0.150856145860385,0.587653007609783,0.150856145860385,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.320509639767729 
 10/07  22:00:00,1.90227528438957,0.000000000000000E+000,0.000000000000000E+000,0.361594590437580,0.124943554304845,0.486538144742424,0.124943554304845,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.254570889801821 
 10/07  23:00:00,1.49266053527557,0.000000000000000E+000,0.000000000000000E+000,0.318904335020500,0.107297824910750,0.426202159931250,0.107297824910750,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.181656945547978 
 10/07  24:00:00,1.04928078790351,0.000000000000000E+000,0.000000000000000E+000,0.253982320026118,8.473300470031148E-002,0.338715324726429,8.473300470031148E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.102628206713359 
 10/08  01:00:00,0.817824717693198,0.000000000000000E+000,0.000000000000000E+000,0.181536516839078,6.196338639241001E-002,0.243499903231488,6.196338639241001E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.801335363687244E-002 
 10/08  02:00:00,0.689654067479057,0.000000000000000E+000,0.000000000000000E+000,0.128594537395846,4.444300365305031E-002,0.173037541048896,4.444300365305031E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.926546390225041E-002 
 10/08  03:00:00,0.601546395930446,0.000000000000000E+000,0.000000000000000E+000,7.069835856321882E-002,2.457792224494184E-002,9.527628080816061E-002,2.457792224494184E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.180825228986366E-002 
 10/08  04:00:00,0.603054710508260,0.000000000000000E+000,0.000000000000000E+000,5.162272980721830E-002,1.794709409354629E-002,6.956982390076459E-002,1.794709409354629E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.894359795386171E-002 
 10/08  05:00:00,0.754919780642041,0.000000000000000E+000,0.000000000000000E+000,3.509630926913578E-002,1.220140829613516E-002,4.729771756527072E-002,1.220140829613516E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.209283807773672 
 10/08  06:00:00,1.11734291874593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.434101602074829 
 10/08  07:00:00,1.53561270430675,0.000000000000000E+000,0.000000000000000E+000,5.227156318082903E-002,1.817995068141602E-002,7.045151386224516E-002,1.817995068141602E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.493382263612990 
 10/08  08:00:00,1.51184021514519,0.000000000000000E+000,0.000000000000000E+000,8.585524350898570E-002,2.906506064434741E-002,0.114920304153333,2.906506064434741E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.476697078316766 
 10/08  09:00:00,1.47148477254439,0.000000000000000E+000,0.000000000000000E+000,0.177815301008613,5.611023210709533E-002,0.233925533115708,5.611023210709533E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.425281850314347 
 10/08  10:00:00,1.59659620530948,0.000000000000000E+000,0.000000000000000E+000,0.319822146858796,9.767222566545969E-002,0.417494372524256,9.767222566545969E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.365463087479972 
 10/08  11:00:00,1.65171845437544,0.000000000000000E+000,0.000000000000000E+000,0.390712086653503,0.116676984140987,0.507389070794487,0.116676984140987,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.312897621925258 
 10/08  12:00:00,1.73410341661617,0.000000000000000E+000,0.000000000000000E+000,0.502279323341873,0.146561783200850,0.648841106542726,0.146561783200850,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.272691951164602 
 10/08  13:00:00,1.83589034403934,0.000000000000000E+000,0.000000000000000E+000,0.622361956694142,0.179658091526474,0.802020048220617,0.179658091526474,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.249176344831577 
 10/08  14:00:00,1.93532472396211,0.000000000000000E+000,0.000000000000000E+000,0.727247629496427,0.209929902732799,0.937177532229226,0.209929902732799,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.226018557813175 
 10/08  15:00:00,2.02029611074382,0.000000000000000E+000,0.000000000000000E+000,0.762329675071586,0.225242972141763,0.987572647213350,0.225242972141763,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.229474017131713 
 10/08  16:00:00,2.21124306698121,0.000000000000000E+000,0.000000000000000E+000,0.779673303111968,0.230366872162318,1.01004017527429,0.230366872162318,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.260325576322237 
 10/08  17:00:00,2.53822689240827,0.000000000000000E+000,0.000000000000000E+000,0.776365941827868,0.236984779283003,1.01335072111087,0.236984779283003,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.323686341898308 
 10/08  18:00:00,2.68238874637359,0.000000000000000E+000,0.000000000000000E+000,0.675569861702638,0.215301607577142,0.890871469279780,0.215301607577142,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.387791138492349 
 10/08  19:00:00,2.75541069620624,0.000000000000000E+000,0.000000000000000E+000,0.618502950990907,0.200886308592884,0.819389259583792,0.200886308592884,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.402573225131159 
 10/08  20:00:00,2.70252292514247,0.000000000000000E+000,0.000000000000000E+000,0.571318703326405,0.187111197881377,0.758429901207783,0.187111197881377,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.367719383746686 
 10/08  21:00:00,2.41603703406311,0.000000000000000E+000,0.000000000000000E+000,0.493295739539223,0.164307300208074,0.657603039747297,0.164307300208074,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.321828516697227 
