Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/16  09:00:00,1.24798366639911,0.000000000000000E+000,0.000000000000000E+000,5.897063148039049E-002,2.008094834716788E-002,7.905157982755855E-002,2.008094834716788E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.401685791947946 
 10/16  10:00:00,1.30147236178652,0.000000000000000E+000,0.000000000000000E+000,0.146009156165191,4.713805458550544E-002,0.193147210750696,4.713805458550544E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.345602675752858 
 10/16  11:00:00,1.39854562032501,0.000000000000000E+000,0.000000000000000E+000,0.247164613139025,7.563481308733651E-002,0.322799426226362,7.563481308733651E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.296803233952975 
 10/16  12:00:00,1.44174305527621,0.000000000000000E+000,0.000000000000000E+000,0.320268935016099,9.795121492002953E-002,0.418220149936130,9.795121492002953E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.258763090770737 
 10/16  13:00:00,1.51442747857333,0.000000000000000E+000,0.000000000000000E+000,0.410482541647087,0.125498721927312,0.535981263574401,0.125498721927312,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.237340331396931 
 10/16  14:00:00,1.61402240003527,0.000000000000000E+000,0.000000000000000E+000,0.509993148300787,0.155880981461194,0.665874129761980,0.155880981461194,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.215145239829247 
 10/16  15:00:00,1.75243932613267,0.000000000000000E+000,0.000000000000000E+000,0.589305594598468,0.178307499973129,0.767613094571598,0.178307499973129,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.218635787664750 
 10/16  16:00:00,1.96232784511730,0.000000000000000E+000,0.000000000000000E+000,0.622823227639225,0.188429064090185,0.811252291729411,0.188429064090185,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.246116185985259 
 10/16  17:00:00,2.35372784979405,0.000000000000000E+000,0.000000000000000E+000,0.675107802182023,0.206296416257388,0.881404218439411,0.206296416257388,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.306485760452273 
 10/16  18:00:00,2.49662352518529,0.000000000000000E+000,0.000000000000000E+000,0.576195718813781,0.187341294158035,0.763537012971819,0.187341294158035,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.363670716599802 
 10/16  19:00:00,2.57047795923149,0.000000000000000E+000,0.000000000000000E+000,0.522802023244492,0.174316306464308,0.697118329708801,0.174316306464308,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.374156199620756 
 10/16  20:00:00,2.51185452478463,0.000000000000000E+000,0.000000000000000E+000,0.470611584437105,0.159376419526780,0.629988003963886,0.159376419526780,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.340348278844625 
 10/16  21:00:00,2.26558711190076,0.000000000000000E+000,0.000000000000000E+000,0.422038765642617,0.142970264695979,0.565009030338599,0.142970264695979,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.299579489897361 
 10/16  22:00:00,1.83452937908440,0.000000000000000E+000,0.000000000000000E+000,0.345857574660622,0.118077612971251,0.463935187631873,0.118077612971251,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.237721176166038 
 10/16  23:00:00,1.41136322043255,0.000000000000000E+000,0.000000000000000E+000,0.276386674846447,9.437723562870670E-002,0.370763910475155,9.437723562870670E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.171332737924702 
 10/16  24:00:00,0.946269179179829,0.000000000000000E+000,0.000000000000000E+000,0.182141414735934,6.336309187281766E-002,0.245504506608751,6.336309187281766E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.940110444309742E-002 
 10/17  01:00:00,0.729649354564017,0.000000000000000E+000,0.000000000000000E+000,0.119399537221905,4.154123353308274E-002,0.160940770754987,4.154123353308274E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.634415021715188E-002 
 10/17  02:00:00,0.608009314045654,0.000000000000000E+000,0.000000000000000E+000,7.072731628507804E-002,2.461118200186043E-002,9.533849828693844E-002,2.461118200186043E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.793099374702514E-002 
 10/17  03:00:00,0.575049907267149,0.000000000000000E+000,0.000000000000000E+000,5.307282664114873E-002,1.846926089749584E-002,7.154208753864452E-002,1.846926089749584E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.041136216038107E-002 
 10/17  04:00:00,0.586048545020753,0.000000000000000E+000,0.000000000000000E+000,4.309161986270470E-002,1.499406109429272E-002,5.808568095699732E-002,1.499406109429272E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.609273316252088E-002 
 10/17  05:00:00,0.755478853260738,0.000000000000000E+000,0.000000000000000E+000,4.452672952748374E-002,1.549037982857395E-002,6.001710935605796E-002,1.549037982857395E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.201220184479107 
 10/17  06:00:00,1.18967359001289,0.000000000000000E+000,0.000000000000000E+000,7.555751054325452E-002,2.627479523175128E-002,0.101832305775006,2.627479523175128E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.415225488284697 
 10/17  07:00:00,1.54130902666556,0.000000000000000E+000,0.000000000000000E+000,8.912266782919778E-002,3.096265775942861E-002,0.120085325588626,3.096265775942861E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.470606153094080 
 10/17  08:00:00,1.44044262412536,0.000000000000000E+000,0.000000000000000E+000,7.436294690349105E-002,2.568020341954011E-002,0.100043150323031,2.568020341954011E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.452613967969262 
 10/17  09:00:00,1.25445128377900,0.000000000000000E+000,0.000000000000000E+000,6.238058307999043E-002,2.141995308173223E-002,8.380053616172252E-002,2.141995308173223E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.403404452993682 
 10/17  10:00:00,1.22716007404664,0.000000000000000E+000,0.000000000000000E+000,8.784348958481489E-002,2.951623525915848E-002,0.117359724843973,2.951623525915848E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.347077873919702 
 10/17  11:00:00,1.36848886933233,0.000000000000000E+000,0.000000000000000E+000,0.221031284756149,7.046077416595480E-002,0.291492058922105,7.046077416595480E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.298053850264553 
 10/17  12:00:00,1.45351293014386,0.000000000000000E+000,0.000000000000000E+000,0.327703626921325,0.101211232787176,0.428914859708502,0.101211232787176,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.259838255866018 
 10/17  13:00:00,1.53632714034009,0.000000000000000E+000,0.000000000000000E+000,0.427673230669172,0.129243857881540,0.556917088550712,0.129243857881540,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.238304168187380 
 10/17  14:00:00,1.68556654080827,0.000000000000000E+000,0.000000000000000E+000,0.568574918851221,0.167984644356159,0.736559563207382,0.167984644356159,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.216003947156848 
 10/17  15:00:00,1.79396771321352,0.000000000000000E+000,0.000000000000000E+000,0.622461791958563,0.185811179272507,0.808272971231071,0.185811179272507,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.219504298086129 
 10/17  16:00:00,2.00560867338239,0.000000000000000E+000,0.000000000000000E+000,0.657325800965140,0.196215796232184,0.853541597197323,0.196215796232184,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.247107708782436 
 10/17  17:00:00,2.34176444697567,0.000000000000000E+000,0.000000000000000E+000,0.663360229555690,0.204837326261551,0.868197555817242,0.204837326261551,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.307729020256061 
 10/17  18:00:00,2.48412697391990,0.000000000000000E+000,0.000000000000000E+000,0.564754986661408,0.184818712290300,0.749573698951707,0.184818712290300,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.365137479354522 
 10/17  19:00:00,2.56468250797119,0.000000000000000E+000,0.000000000000000E+000,0.517560273692263,0.172266960007298,0.689827233699559,0.172266960007298,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.375651844369691 
 10/17  20:00:00,2.47614377007156,0.000000000000000E+000,0.000000000000000E+000,0.441520467926858,0.151394655131499,0.592915123058358,0.151394655131499,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.341710405037080 
 10/17  21:00:00,2.19780442454677,0.000000000000000E+000,0.000000000000000E+000,0.368302171627477,0.127727133447781,0.496029305075257,0.127727133447781,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.300776527806708 
 10/17  22:00:00,1.76610665139934,0.000000000000000E+000,0.000000000000000E+000,0.292963376426872,0.101634984348414,0.394598360775286,0.101634984348414,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.238635275337569 
 10/17  23:00:00,1.32758980097884,0.000000000000000E+000,0.000000000000000E+000,0.212603779780946,7.378189294801740E-002,0.286385672728963,7.378189294801740E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.171937556217183 
 10/17  24:00:00,0.882218066843308,0.000000000000000E+000,0.000000000000000E+000,0.134479614690575,4.668675835477819E-002,0.181166373045353,4.668675835477819E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.968812566997506E-002 
 10/18  01:00:00,0.672984603538947,0.000000000000000E+000,0.000000000000000E+000,7.728987902787042E-002,2.684154323895166E-002,0.104131422266822,2.684154323895166E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.648874768024782E-002 
 10/18  02:00:00,0.569917093374468,0.000000000000000E+000,0.000000000000000E+000,4.241058073426161E-002,1.473349511252841E-002,5.714407584678993E-002,1.473349511252841E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.803319551598955E-002 
 10/18  03:00:00,0.527436339110342,0.000000000000000E+000,0.000000000000000E+000,1.767310883531323E-002,6.141350423996187E-003,2.381445925930941E-002,6.141350423996187E-003,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.052542228290798E-002 
 10/18  04:00:00,0.528242764382871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.637263348163650E-002 
 10/18  05:00:00,0.696263739361418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.202022179935845 
 10/18  06:00:00,1.08981508655121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.417199290598032 
 10/18  07:00:00,1.42407634259729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.473458794614441 
 10/18  08:00:00,1.34651073859805,0.000000000000000E+000,0.000000000000000E+000,2.907970349427890E-003,1.004982111765268E-003,3.912952461193159E-003,1.004982111765268E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.454812280303794 
 10/18  09:00:00,1.26517993618391,0.000000000000000E+000,0.000000000000000E+000,6.990477476441674E-002,2.290292326138242E-002,9.280769802579902E-002,2.290292326138242E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.405125943534507 
 10/18  10:00:00,1.37066876171375,0.000000000000000E+000,0.000000000000000E+000,0.197732817674495,6.165705380455497E-002,0.259389871479050,6.165705380455497E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.348556414951737 
 10/18  11:00:00,1.43547758152962,0.000000000000000E+000,0.000000000000000E+000,0.274329235424239,8.289878560403126E-002,0.357228021028269,8.289878560403126E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.299306600355678 
 10/18  12:00:00,1.45894540394315,0.000000000000000E+000,0.000000000000000E+000,0.333672507966804,9.959820386392851E-002,0.433270711830734,9.959820386392851E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.260914877543075 
 10/18  13:00:00,1.53701897341190,0.000000000000000E+000,0.000000000000000E+000,0.428689528771021,0.127954270838354,0.556643799609375,0.127954270838354,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.239269290200520 
 10/18  14:00:00,1.63204537361943,0.000000000000000E+000,0.000000000000000E+000,0.525369947745325,0.156808414781492,0.682178362526817,0.156808414781492,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.216863980648567 
 10/18  15:00:00,1.78373774748147,0.000000000000000E+000,0.000000000000000E+000,0.615389631107283,0.181783724816949,0.797173355924233,0.181783724816949,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.220373947660920 
 10/18  16:00:00,2.01259574753954,0.000000000000000E+000,0.000000000000000E+000,0.663533457707203,0.196003021413296,0.859536479120500,0.196003021413296,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.248099901016408 
 10/18  17:00:00,2.40455630211756,0.000000000000000E+000,0.000000000000000E+000,0.714019070837055,0.215725008639869,0.929744079476924,0.215725008639869,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.308974351738270 
 10/18  18:00:00,2.54789329341097,0.000000000000000E+000,0.000000000000000E+000,0.615735078830858,0.196136054692831,0.811871133523687,0.196136054692831,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.366606364273612 
 10/18  19:00:00,2.61039387789873,0.000000000000000E+000,0.000000000000000E+000,0.553078580958741,0.180961948312039,0.734040529270779,0.180961948312039,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.377149918726013 
 10/18  20:00:00,2.53668550710432,0.000000000000000E+000,0.000000000000000E+000,0.488276521694383,0.163815902486667,0.652092424181050,0.163815902486667,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.343074840947148 
 10/18  21:00:00,2.28897338458737,0.000000000000000E+000,0.000000000000000E+000,0.438766757576997,0.147232272402292,0.585999029979291,0.147232272402292,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.301975762943275 
 10/18  22:00:00,1.85975426372859,0.000000000000000E+000,0.000000000000000E+000,0.364270724726349,0.123059418009802,0.487330142736149,0.123059418009802,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.239551105705949 
 10/18  23:00:00,1.39373679588861,0.000000000000000E+000,0.000000000000000E+000,0.261737311187886,9.018859858511059E-002,0.351925909772997,9.018859858511059E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.172544314082916 
 10/18  24:00:00,0.957206763668184,0.000000000000000E+000,0.000000000000000E+000,0.190289132092299,6.557776144379829E-002,0.255866893536098,6.557776144379829E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.997630200410595E-002 
 10/19  01:00:00,0.762157992891076,0.000000000000000E+000,0.000000000000000E+000,0.143648468204000,4.951053804341847E-002,0.193159006247419,4.951053804341847E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.663455305177896E-002 
 10/19  02:00:00,0.659613172075004,0.000000000000000E+000,0.000000000000000E+000,0.109124336340737,3.761231732251867E-002,0.146736653663255,3.761231732251867E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.813669640005991E-002 
 10/19  03:00:00,0.626133421817159,0.000000000000000E+000,0.000000000000000E+000,9.114572017018086E-002,3.125002293131612E-002,0.122395743101497,3.125002293131612E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.064122114753922E-002 
 10/19  04:00:00,0.640667337299443,0.000000000000000E+000,0.000000000000000E+000,8.373190370558854E-002,2.850480209118565E-002,0.112236705796774,2.850480209118565E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.656050060143590E-002 
 10/19  05:00:00,0.813695543561311,0.000000000000000E+000,0.000000000000000E+000,8.710785646756497E-002,2.964785401065229E-002,0.116755710478217,2.964785401065229E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.202698273657520 
 10/19  06:00:00,1.25156751414556,0.000000000000000E+000,0.000000000000000E+000,0.119638980979265,4.071244438257111E-002,0.160351425361836,4.071244438257111E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.418600292830541 
 10/19  07:00:00,1.52788046662016,0.000000000000000E+000,0.000000000000000E+000,7.664074157826198E-002,2.607392362820921E-002,0.102714665206471,2.607392362820921E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.474548253430843 
 10/19  08:00:00,1.50619270191206,0.000000000000000E+000,0.000000000000000E+000,0.121075643165978,4.088137434323080E-002,0.161957017509209,4.088137434323080E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.456450178569792 
 10/19  09:00:00,1.35986892567899,0.000000000000000E+000,0.000000000000000E+000,0.139661881185049,4.611091424910411E-002,0.185772795434153,4.611091424910411E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.406849835621239 
 10/19  10:00:00,1.33695302430277,0.000000000000000E+000,0.000000000000000E+000,0.169679231915584,5.451511310596948E-002,0.224194345021554,5.451511310596948E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.350036203998248 
 10/19  11:00:00,1.41936522674309,0.000000000000000E+000,0.000000000000000E+000,0.259108747304710,8.075251173358519E-002,0.339861259038295,8.075251173358519E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.300561007559116 
 10/19  12:00:00,1.47186140633482,0.000000000000000E+000,0.000000000000000E+000,0.341042211193415,0.104066094202715,0.445108305396129,0.104066094202715,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.261993286369350 
 10/19  13:00:00,1.50780950837935,0.000000000000000E+000,0.000000000000000E+000,0.404313029114684,0.122154649938442,0.526467679053129,0.122154649938442,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.240235945724225 
 10/19  14:00:00,1.51738118616872,0.000000000000000E+000,0.000000000000000E+000,0.435171746033299,0.131481293930229,0.566653039963528,0.131481293930229,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.217725115761157 
 10/19  15:00:00,1.55878653945940,0.000000000000000E+000,0.000000000000000E+000,0.436563996798340,0.134787711271646,0.571351708069984,0.134787711271646,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.221244387493099 
 10/19  16:00:00,1.66885330782629,0.000000000000000E+000,0.000000000000000E+000,0.389616082585144,0.125185457607265,0.514801540192408,0.125185457607265,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.249092400231255 
 10/19  17:00:00,2.01444768230598,0.000000000000000E+000,0.000000000000000E+000,0.407472948968957,0.130916257337044,0.538389206306001,0.130916257337044,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.310220605097608 
 10/19  18:00:00,2.32695403128531,0.000000000000000E+000,0.000000000000000E+000,0.446123318429322,0.143336768006305,0.589460086435628,0.143336768006305,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.368078149236014 
 10/19  19:00:00,2.48491543942021,0.000000000000000E+000,0.000000000000000E+000,0.459442821989533,0.147618765904675,0.607061587894207,0.147618765904675,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.378650421624064 
 10/19  20:00:00,2.47205381232697,0.000000000000000E+000,0.000000000000000E+000,0.442496278919559,0.143597189568451,0.586093468488011,0.143597189568451,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.344442101862833 
 10/19  21:00:00,2.26995770923194,0.000000000000000E+000,0.000000000000000E+000,0.428202493789190,0.137579325919186,0.565781819708377,0.137579325919186,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.303177297858758 
 10/19  22:00:00,1.86537719442080,0.000000000000000E+000,0.000000000000000E+000,0.371483365526363,0.120550503026656,0.492033868553019,0.120550503026656,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.240470310581293 
 10/19  23:00:00,1.45249494058716,0.000000000000000E+000,0.000000000000000E+000,0.308998021719895,0.101077209067290,0.410075230787186,0.101077209067290,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.173153137767278 
 10/19  24:00:00,1.00937106387240,0.000000000000000E+000,0.000000000000000E+000,0.230944665896825,7.679743446092259E-002,0.307742100357747,7.679743446092259E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.100265395386674 
 10/20  01:00:00,0.825157066549025,0.000000000000000E+000,0.000000000000000E+000,0.192123972512607,6.388827945794712E-002,0.256012251970554,6.388827945794712E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.678038098659426E-002 
 10/20  02:00:00,0.733342941617967,0.000000000000000E+000,0.000000000000000E+000,0.165371524660565,5.499198092183426E-002,0.220363505582400,5.499198092183426E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.823961402387755E-002 
 10/20  03:00:00,0.700023971345257,0.000000000000000E+000,0.000000000000000E+000,0.147216301402761,4.895489429206827E-002,0.196171195694829,4.895489429206827E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.075631808230392E-002 
 10/20  04:00:00,0.707461409371369,0.000000000000000E+000,0.000000000000000E+000,0.134176774731254,4.461938718453119E-002,0.178796161915785,4.461938718453119E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.679511655435186E-002 
 10/20  05:00:00,0.892537628219781,0.000000000000000E+000,0.000000000000000E+000,0.146493446823620,4.836361221678993E-002,0.194857059040410,4.836361221678993E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.203439009753798 
 10/20  06:00:00,1.33998154598320,0.000000000000000E+000,0.000000000000000E+000,0.185748002475848,6.132650521045075E-002,0.247074507686298,6.132650521045075E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.420291242343719 
 10/20  07:00:00,1.65922529977542,0.000000000000000E+000,0.000000000000000E+000,0.174476390625241,5.760803836720715E-002,0.232084428992448,5.760803836720715E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.476523322800120 
 10/20  08:00:00,1.61620405201760,0.000000000000000E+000,0.000000000000000E+000,0.203868503026165,6.617773539348930E-002,0.270046238419654,6.617773539348930E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.458372307764883 
 10/20  09:00:00,1.46377796623357,0.000000000000000E+000,0.000000000000000E+000,0.218367349621308,6.958844951509868E-002,0.287955799136408,6.958844951509868E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.408575872473564 
 10/20  10:00:00,1.60136810817613,0.000000000000000E+000,0.000000000000000E+000,0.373183657837676,0.113943325849155,0.487126983686831,0.113943325849155,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.351518649206330 
 10/20  11:00:00,1.62571997180862,0.000000000000000E+000,0.000000000000000E+000,0.419617211239125,0.125342264758214,0.544959475997340,0.125342264758214,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.301817535665605 
 10/20  12:00:00,1.69097375332892,0.000000000000000E+000,0.000000000000000E+000,0.513291322730869,0.149849227265004,0.663140549995871,0.149849227265004,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.263073388763702 
 10/20  13:00:00,1.69541065592171,0.000000000000000E+000,0.000000000000000E+000,0.551950434284258,0.161150144848632,0.713100579132890,0.161150144848632,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.241204193186825 
 10/20  14:00:00,1.75427741197913,0.000000000000000E+000,0.000000000000000E+000,0.621288911596712,0.181396928922102,0.802685840518814,0.181396928922102,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.218588541016278 
 10/20  15:00:00,1.84475436520787,0.000000000000000E+000,0.000000000000000E+000,0.662899715547865,0.193546512213973,0.856446227761837,0.193546512213973,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.222117693549716 
 10/20  16:00:00,2.02937582264663,0.000000000000000E+000,0.000000000000000E+000,0.674787468337943,0.199538901181711,0.874326369519653,0.199538901181711,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.250090085724349 
 10/20  17:00:00,2.42157256497754,0.000000000000000E+000,0.000000000000000E+000,0.724976276919496,0.219288373745577,0.944264650665074,0.219288373745577,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.311470043410096 
 10/20  18:00:00,2.65139116698122,0.000000000000000E+000,0.000000000000000E+000,0.698903747824809,0.213520905278817,0.912424653103625,0.213520905278817,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.369550718263924 
 10/20  19:00:00,2.75062428152646,0.000000000000000E+000,0.000000000000000E+000,0.664073453661521,0.207195105676110,0.871268559337631,0.207195105676110,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.380152292286896 
 10/20  20:00:00,2.69557152398297,0.000000000000000E+000,0.000000000000000E+000,0.612846118216864,0.195397281661898,0.808243399878761,0.195397281661898,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.345809882128082 
 10/20  21:00:00,2.45821538678767,0.000000000000000E+000,0.000000000000000E+000,0.570851932585778,0.181985037927024,0.752836970512803,0.181985037927024,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.304379824610070 
 10/20  22:00:00,2.04642016242990,0.000000000000000E+000,0.000000000000000E+000,0.509686132511766,0.162472973371945,0.672159105883710,0.162472973371945,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.241388041259703 
 10/20  23:00:00,1.62549963735386,0.000000000000000E+000,0.000000000000000E+000,0.441682691673982,0.140788690963123,0.582471382637106,0.140788690963123,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.173761682684054 
 10/20  24:00:00,1.19225578925536,0.000000000000000E+000,0.000000000000000E+000,0.371819566846404,0.118517151721569,0.490336718567972,0.118517151721569,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.100555502559410 
 10/21  01:00:00,0.993142378997629,0.000000000000000E+000,0.000000000000000E+000,0.315350915864184,0.101386785140215,0.416737701004400,0.101386785140215,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.009321716839026E-002 
 10/21  02:00:00,0.864053300142623,0.000000000000000E+000,0.000000000000000E+000,0.260648247686451,8.531790890561919E-002,0.345966156592070,8.531790890561919E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.073608102264316E-002 
 10/21  03:00:00,0.820538276565035,0.000000000000000E+000,0.000000000000000E+000,0.235533076903057,7.709804020828198E-002,0.312631117111341,7.709804020828198E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.344529662127418E-002 
 10/21  04:00:00,0.828838941295875,0.000000000000000E+000,0.000000000000000E+000,0.219998146722573,7.201515648861744E-002,0.292013303211192,7.201515648861744E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.228434943105242E-002 
 10/21  05:00:00,1.01649722776187,0.000000000000000E+000,0.000000000000000E+000,0.224838868151333,7.360191742384932E-002,0.298440785575182,7.360191742384932E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.219718186883590 
 10/21  06:00:00,1.48912376570640,0.000000000000000E+000,0.000000000000000E+000,0.262292928905995,8.586884339442837E-002,0.348161772300423,8.586884339442837E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.457720676734879 
 10/21  07:00:00,1.84102852219897,0.000000000000000E+000,0.000000000000000E+000,0.262208565165008,8.585023413042041E-002,0.348058799295428,8.585023413042041E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.521190796072026 
 10/21  08:00:00,1.80999298601092,0.000000000000000E+000,0.000000000000000E+000,0.291735573832092,9.384461076638022E-002,0.385580184598473,9.384461076638022E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.504189968737350 
 10/21  09:00:00,1.77083650832120,0.000000000000000E+000,0.000000000000000E+000,0.389469953177830,0.118996692128343,0.508466645306171,0.118996692128343,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.450092473900697 
 10/21  10:00:00,1.88644715002822,0.000000000000000E+000,0.000000000000000E+000,0.528161971032450,0.157846356801525,0.686008327833973,0.157846356801525,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.386800076888997 
 10/21  11:00:00,1.96718602544325,0.000000000000000E+000,0.000000000000000E+000,0.622871035146971,0.181925980213757,0.804797015360731,0.181925980213757,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.330957248426826 
 10/21  12:00:00,2.04132324837019,0.000000000000000E+000,0.000000000000000E+000,0.731815948002523,0.208699164827325,0.940515112829847,0.208699164827325,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.288237776631501 
 10/21  13:00:00,2.09449692165201,0.000000000000000E+000,0.000000000000000E+000,0.816862110198377,0.229876569128342,1.04673867932672,0.229876569128342,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.263064291338147 
 10/21  14:00:00,2.21504995463947,0.000000000000000E+000,0.000000000000000E+000,0.939993562473387,0.264518607794931,1.20451217026832,0.264518607794931,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.238409150451443 
 10/21  15:00:00,2.16877321118559,0.000000000000000E+000,0.000000000000000E+000,0.869576948662597,0.253976399267659,1.12355334793026,0.253976399267659,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.241970416856571 
 10/21  16:00:00,2.31979347659533,0.000000000000000E+000,0.000000000000000E+000,0.852205659422288,0.252043710348820,1.10424936977111,0.252043710348820,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.274666791439532 
 10/21  17:00:00,2.75349906566286,0.000000000000000E+000,0.000000000000000E+000,0.934428507829378,0.276319132595004,1.21074764042438,0.276319132595004,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.341561595839386 
 10/21  18:00:00,2.92833263747068,0.000000000000000E+000,0.000000000000000E+000,0.856493778680136,0.259074842127807,1.11556862080794,0.259074842127807,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.409037878061271 
 10/21  19:00:00,2.99313279576632,0.000000000000000E+000,0.000000000000000E+000,0.790841015928140,0.244401117158111,1.03524213308625,0.244401117158111,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.424442451188795 
 10/21  20:00:00,2.88978735753026,0.000000000000000E+000,0.000000000000000E+000,0.701890771180209,0.223767422377790,0.925658193558001,0.223767422377790,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.387755523784246 
 10/21  21:00:00,2.62439310325410,0.000000000000000E+000,0.000000000000000E+000,0.643351706514412,0.205072403350434,0.848424109864845,0.205072403350434,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.339363515770665 
 10/21  22:00:00,2.16143996370769,0.000000000000000E+000,0.000000000000000E+000,0.553373827072513,0.177894522941618,0.731268350014131,0.177894522941618,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.269005363848232 
 10/21  23:00:00,1.68029106526231,0.000000000000000E+000,0.000000000000000E+000,0.456231435343053,0.148122433480501,0.604353868823555,0.148122433480501,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.191135766642410 
 10/21  24:00:00,1.20924312803224,0.000000000000000E+000,0.000000000000000E+000,0.373136873809485,0.121139096877871,0.494275970687357,0.121139096877871,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.107029900881159 
 10/22  01:00:00,1.01346928852310,0.000000000000000E+000,0.000000000000000E+000,0.330631670817428,0.106271763564972,0.436903434382398,0.106271763564972,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.025439331586218E-002 
 10/22  02:00:00,0.906699354510606,0.000000000000000E+000,0.000000000000000E+000,0.293998446747016,9.449885053962884E-002,0.388497297286648,9.449885053962884E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.085099469604848E-002 
 10/22  03:00:00,0.865569701779055,0.000000000000000E+000,0.000000000000000E+000,0.270561528100894,8.697295846889139E-002,0.357534486569785,8.697295846889139E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.357335237684705E-002 
 10/22  04:00:00,0.873894574157889,0.000000000000000E+000,0.000000000000000E+000,0.254871347675056,8.193678220813583E-002,0.336808129883191,8.193678220813583E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.254515562106304E-002 
 10/22  05:00:00,1.04897911556417,0.000000000000000E+000,0.000000000000000E+000,0.249189834792627,8.092075393423052E-002,0.330110588726857,8.092075393423052E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.220530271534214 
 10/22  06:00:00,1.53674458140640,0.000000000000000E+000,0.000000000000000E+000,0.298084921364724,9.584355635232819E-002,0.393928477717052,9.584355635232819E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.459574787018249 
 10/22  07:00:00,1.93641490025666,0.000000000000000E+000,0.000000000000000E+000,0.334597957937588,0.106668210576858,0.441266168514447,0.106668210576858,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.523369804910698 
 10/22  08:00:00,1.84508190960491,0.000000000000000E+000,0.000000000000000E+000,0.317353906864383,0.101174616093081,0.418528522957464,0.101174616093081,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.506330553972352 
 10/22  09:00:00,1.66495316526911,0.000000000000000E+000,0.000000000000000E+000,0.303787439325096,9.686394641035707E-002,0.400651385735455,9.686394641035707E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.452024390419323 
 10/22  10:00:00,1.59833363675448,0.000000000000000E+000,0.000000000000000E+000,0.300433458199419,9.580061227629406E-002,0.396234070475714,9.580061227629406E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.388460820973525 
 10/22  11:00:00,1.55044067926452,0.000000000000000E+000,0.000000000000000E+000,0.292535204870060,9.411061551917661E-002,0.386645820389237,9.411061551917661E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.332363097219590 
 10/22  12:00:00,1.46873776599278,0.000000000000000E+000,0.000000000000000E+000,0.276770251342990,8.994994610959987E-002,0.366720197452590,8.994994610959987E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.289447209631355 
 10/22  13:00:00,1.36985935462448,0.000000000000000E+000,0.000000000000000E+000,0.240823340611340,8.019793760726708E-002,0.321021278218606,8.019793760726708E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.264144125418733 
 10/22  14:00:00,1.34996161842494,0.000000000000000E+000,0.000000000000000E+000,0.254372025414761,8.408941279464476E-002,0.338461438209406,8.408941279464476E-002,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.239371546295834 
 10/22  15:00:00,1.46659003814689,0.000000000000000E+000,0.000000000000000E+000,0.317293251952104,0.103107452932397,0.420400704884503,0.103107452932397,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.242939886863626 
 10/22  16:00:00,1.68666547325015,0.000000000000000E+000,0.000000000000000E+000,0.355590309107509,0.114416180350275,0.470006489457782,0.114416180350275,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.275781668407675 
 10/22  17:00:00,2.03896951219553,0.000000000000000E+000,0.000000000000000E+000,0.373461487949685,0.121367487174270,0.494828975123955,0.121367487174270,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.342950707672486 
 10/22  18:00:00,2.29101493540770,0.000000000000000E+000,0.000000000000000E+000,0.356792203997810,0.119806045542554,0.476598249540364,0.119806045542554,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.410690547265875 
 10/22  19:00:00,2.40099773892611,0.000000000000000E+000,0.000000000000000E+000,0.328767737283038,0.112638388849350,0.441406126132388,0.112638388849350,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.426143401302434 
 10/22  20:00:00,2.37684324984110,0.000000000000000E+000,0.000000000000000E+000,0.305857959634402,0.105297593475977,0.411155553110379,0.105297593475977,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.389314056542718 
 10/22  21:00:00,2.14333017991286,0.000000000000000E+000,0.000000000000000E+000,0.272275149427064,9.372244720354722E-002,0.365997596630610,9.372244720354722E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.340727105663658 
 10/22  22:00:00,1.70340217431832,0.000000000000000E+000,0.000000000000000E+000,0.202218481243785,6.996910254343197E-002,0.272187583787217,6.996910254343197E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.270048340685774 
 10/22  23:00:00,1.21693887380765,0.000000000000000E+000,0.000000000000000E+000,0.104251003409167,3.606690190444983E-002,0.140317905313617,3.606690190444983E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.191819538697692 
 10/22  24:00:00,0.740772141071880,0.000000000000000E+000,0.000000000000000E+000,1.893860000887291E-002,6.551000743818236E-003,2.548960075269115E-002,6.551000743818236E-003,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.107345283855463 
 10/23  01:00:00,0.569814578400390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.745014480851268E-002 
 10/23  02:00:00,0.514582302478257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.984248046656634E-002 
 10/23  03:00:00,0.505787004428049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.269054685992570E-002 
 10/23  04:00:00,0.530704515689520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.883438478828680E-002 
 10/23  05:00:00,0.701419318995701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.207177759570128 
 10/23  06:00:00,1.09999862868028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.427382832727095 
 10/23  07:00:00,1.43524366703164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.484626119048785 
 10/23  08:00:00,1.35414633262231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.466360826789244 
 10/23  09:00:00,1.18302366703622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.415777372412612 
 10/23  10:00:00,1.12081242420507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.358089948922105 
 10/23  11:00:00,1.08621820520129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.307275245055610 
 10/23  12:00:00,1.03243882772972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.267679013160379 
 10/23  13:00:00,0.986425779927776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.245319896325775 
 10/23  14:00:00,0.955162365443900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.222159334999860 
 10/23  15:00:00,0.991793877838898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.225603433942581 
 10/23  16:00:00,1.15874650373250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.253787136329873 
 10/23  17:00:00,1.48178144664683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.315943575744464 
 10/23  18:00:00,1.74394541143132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.374529615817659 
 10/23  19:00:00,1.88434600329745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.385142573395509 
 10/23  20:00:00,1.89205979374024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.350541551764114 
 10/23  21:00:00,1.70993012473274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.308931533067940 
 10/23  22:00:00,1.37773607478658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.244863059500089 
 10/23  23:00:00,1.04562265779826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.176356085765559 
 10/23  24:00:00,0.704008867974660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102645299846680 
