Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/24  01:00:00,0.571356507200554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.899207360867723E-002 
 10/24  02:00:00,0.515437470179618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,6.069764816792857E-002 
 10/24  03:00:00,0.506678980434960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.358252286683649E-002 
 10/24  04:00:00,0.532195081843808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,9.032495094257573E-002 
 10/24  05:00:00,0.703448547250663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.209206987825089 
 10/24  06:00:00,1.10292313745910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.430307341505917 
 10/24  07:00:00,1.43914072302648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.488523175043625 
 10/24  08:00:00,1.35734892280635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.469563416973286 
 10/24  09:00:00,1.18562480220484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.418378507581235 
 10/24  10:00:00,1.12285270179395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.360130226510984 
 10/24  11:00:00,1.08784131074949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.308898350603813 
 10/24  12:00:00,1.03363077671938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.268870962150037 
 10/24  13:00:00,0.987202627395467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.246096743793468 
 10/24  14:00:00,0.955498404037723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.222495373593680 
 10/24  15:00:00,1.01899849492853,0.000000000000000E+000,0.000000000000000E+000,2.021703141432353E-002,6.674453379933126E-003,2.689148479425668E-002,6.674453379933126E-003,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.225916566237956 
 10/24  16:00:00,1.24625000725997,0.000000000000000E+000,0.000000000000000E+000,6.552615935673943E-002,2.166305629344508E-002,8.718921565018450E-002,2.166305629344508E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.254101424207152 
 10/24  17:00:00,1.53473604113378,0.000000000000000E+000,0.000000000000000E+000,3.906229362400323E-002,1.337107732018772E-002,5.243337094419098E-002,1.337107732018772E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.316464799287217 
 10/24  18:00:00,1.86028451121768,0.000000000000000E+000,0.000000000000000E+000,8.542243690141901E-002,2.999532867982430E-002,0.115417765581243,2.999532867982430E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.375450950022770 
 10/24  19:00:00,1.99194061338369,0.000000000000000E+000,0.000000000000000E+000,7.881354982133941E-002,2.776029798649532E-002,0.106573847807835,2.776029798649532E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.386163335673916 
 10/24  20:00:00,1.97716811941289,0.000000000000000E+000,0.000000000000000E+000,6.237184575361363E-002,2.199427217016202E-002,8.436611792377589E-002,2.199427217016202E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.351283759512994 
 10/24  21:00:00,1.75960565870265,0.000000000000000E+000,0.000000000000000E+000,3.652214224818764E-002,1.289480562408194E-002,4.941694787226972E-002,1.289480562408194E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.309190119165578 
 10/24  22:00:00,1.37812865407879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.245255638792302 
 10/24  23:00:00,1.04607823850350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.176811666470803 
 10/24  24:00:00,0.704012116611957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102648548483978 
 10/25  01:00:00,0.571327145856348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.896271226447206E-002 
 10/25  02:00:00,0.515334065448900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,6.059424343721180E-002 
 10/25  03:00:00,0.506498500236715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.340204266859134E-002 
 10/25  04:00:00,0.532363673111570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,9.049354221033612E-002 
 10/25  05:00:00,0.704055086593771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.209813527168199 
 10/25  06:00:00,1.10480845942064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.432192663467454 
 10/25  07:00:00,1.44113646112582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.490518913142969 
 10/25  08:00:00,1.35921131979349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.471425813960433 
 10/25  09:00:00,1.18727513012671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.420028835503108 
 10/25  10:00:00,1.12426093032427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.361538455041302 
 10/25  11:00:00,1.08914808138548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.310205121239807 
 10/25  12:00:00,1.03503611103870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.270276296469356 
 10/25  13:00:00,0.988631121355806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.247525237753805 
 10/25  14:00:00,0.956943231521381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.223940201077339 
 10/25  15:00:00,0.993603344195567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.227412900299251 
 10/25  16:00:00,1.16080753444559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.255848167042964 
 10/25  17:00:00,1.48408693827642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.318249067374053 
 10/25  18:00:00,1.74682242628836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.377406630674696 
 10/25  19:00:00,1.92421773850333,0.000000000000000E+000,0.000000000000000E+000,2.748163094198650E-002,9.728991987968753E-003,3.721062292995536E-002,9.728991987968753E-003,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.387803685671436 
 10/25  20:00:00,1.94272264597882,0.000000000000000E+000,0.000000000000000E+000,3.583952471106350E-002,1.271213493264539E-002,4.855165964370887E-002,1.271213493264539E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.352652744358986 
 10/25  21:00:00,1.72969461135505,0.000000000000000E+000,0.000000000000000E+000,1.350456705279322E-002,4.798208454688304E-003,1.830277550748150E-002,4.798208454688304E-003,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.310393244182769 
 10/25  22:00:00,1.37906345968237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.246190444395883 
 10/25  23:00:00,1.04668751541139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.177420943378692 
 10/25  24:00:00,0.704313123441906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102949555313926 
 10/26  01:00:00,0.571495924347263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.913149075538447E-002 
 10/26  02:00:00,0.515353590635876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,6.061376862418499E-002 
 10/26  03:00:00,0.506746993248184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.365053568006059E-002 
 10/26  04:00:00,0.532421215443626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,9.055108454239440E-002 
 10/26  05:00:00,0.704674822322254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.210433262896681 
 10/26  06:00:00,1.10599432119482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.433378525241635 
 10/26  07:00:00,1.44269404163873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.492076493655874 
 10/26  08:00:00,1.36082143848267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.473035932649604 
 10/26  09:00:00,1.18870104218488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.421454747561276 
 10/26  10:00:00,1.12530643277974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.362583957496776 
 10/26  11:00:00,1.08982326692830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.310880306782621 
 10/26  12:00:00,1.03522220127662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.270462386707278 
 10/26  13:00:00,0.988406444195675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.247300560593677 
 10/26  14:00:00,1.03556706400083,0.000000000000000E+000,0.000000000000000E+000,5.987629697552148E-002,1.892421838243620E-002,7.880051535795769E-002,1.892421838243620E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.223763518198834 
 10/26  15:00:00,1.16260559923700,0.000000000000000E+000,0.000000000000000E+000,0.128492593211462,4.057367167964638E-002,0.169066264891108,4.057367167964638E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.227348890449576 
 10/26  16:00:00,1.38986805035208,0.000000000000000E+000,0.000000000000000E+000,0.173495927925473,5.535299653785264E-002,0.228848924463325,5.535299653785264E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.256059758486128 
 10/26  17:00:00,1.73387661102168,0.000000000000000E+000,0.000000000000000E+000,0.187017554598553,6.205846643172482E-002,0.249076021030278,6.205846643172482E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.318962719089041 
 10/26  18:00:00,2.00113583281613,0.000000000000000E+000,0.000000000000000E+000,0.187475585259591,6.585153996264954E-002,0.253327125222241,6.585153996264954E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.378392911980226 
 10/26  19:00:00,2.13203819063573,0.000000000000000E+000,0.000000000000000E+000,0.179973981011235,6.369200311287949E-002,0.243665984124114,6.369200311287949E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.389168776609683 
 10/26  20:00:00,2.08627871541383,0.000000000000000E+000,0.000000000000000E+000,0.140845023630116,4.989442948900860E-002,0.190739453119125,4.989442948900860E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.354021020318587 
 10/26  21:00:00,1.85525039343172,0.000000000000000E+000,0.000000000000000E+000,0.105310413241277,3.734554637767180E-002,0.142655959618949,3.734554637767180E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.311595842147974 
 10/26  22:00:00,1.44495586338995,0.000000000000000E+000,0.000000000000000E+000,4.810045912977930E-002,1.708523129028771E-002,6.518569042006700E-002,1.708523129028771E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.246897157683392 
 10/26  23:00:00,1.04676632832971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.177499756297015 
 10/26  24:00:00,0.704074190640969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102710622512989 
 10/27  01:00:00,0.571135194655926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.877076106405011E-002 
 10/27  02:00:00,0.514922420470557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,6.018259845886831E-002 
 10/27  03:00:00,0.506300260855857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.320380328773328E-002 
 10/27  04:00:00,0.532119961739818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,9.024983083858580E-002 
 10/27  05:00:00,0.705016113411053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.210774553985479 
 10/27  06:00:00,1.10694057674930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.434324780796116 
 10/27  07:00:00,1.44313957851788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.492522030535023 
 10/27  08:00:00,1.36169395888235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.473908453049290 
 10/27  09:00:00,1.18964603181467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.422399737191064 
 10/27  10:00:00,1.12612938787935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.363406912596386 
 10/27  11:00:00,1.09029436672825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.311351406582573 
 10/27  12:00:00,1.04641525936227,0.000000000000000E+000,0.000000000000000E+000,8.357733107516276E-003,2.586964509737938E-003,1.094469761725423E-002,2.586964509737938E-003,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.270710747175669 
 10/27  13:00:00,1.09958738438301,0.000000000000000E+000,0.000000000000000E+000,8.446285909765711E-002,2.603834508371651E-002,0.110501204181373,2.603834508371651E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.247980296599643 
 10/27  14:00:00,1.18834048928847,0.000000000000000E+000,0.000000000000000E+000,0.176896181526131,5.381660616103993E-002,0.230712787687171,5.381660616103993E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.224624671157259 
 10/27  15:00:00,1.30814203947915,0.000000000000000E+000,0.000000000000000E+000,0.240024873754844,7.370663596635854E-002,0.313731509721204,7.370663596635854E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.228220085861629 
 10/27  16:00:00,1.53500766652314,0.000000000000000E+000,0.000000000000000E+000,0.284586165162206,8.840796607863934E-002,0.372994131240844,8.840796607863934E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.257054167879663 
 10/27  17:00:00,1.88565091943265,0.000000000000000E+000,0.000000000000000E+000,0.302577646312465,9.702505412075565E-002,0.399602700433221,9.702505412075565E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.320210348097060 
 10/27  18:00:00,2.00314289415753,0.000000000000000E+000,0.000000000000000E+000,0.190545648029776,6.331657041939609E-002,0.253862218449172,6.331657041939609E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.379864880094691 
 10/27  19:00:00,2.29082707980075,0.000000000000000E+000,0.000000000000000E+000,0.299775092505868,0.101178475117224,0.400953567623092,0.101178475117224,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.390670082275716 
 10/27  20:00:00,2.26411362848933,0.000000000000000E+000,0.000000000000000E+000,0.272631165590036,9.457558868614235E-002,0.367206754276177,9.457558868614235E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.355388632237028 
 10/27  21:00:00,2.02796917857537,0.000000000000000E+000,0.000000000000000E+000,0.232879346254130,8.129341079471410E-002,0.314172757048843,8.129341079471410E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.312797829861722 
 10/27  22:00:00,1.62095205250470,0.000000000000000E+000,0.000000000000000E+000,0.178074188084838,6.218973273957556E-002,0.240263920824414,6.218973273957556E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.247815116393800 
 10/27  23:00:00,1.18334624738846,0.000000000000000E+000,0.000000000000000E+000,0.100828409826272,3.523550886545371E-002,0.136063918691726,3.523550886545371E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.178015756664036 
 10/27  24:00:00,0.764305984139056,0.000000000000000E+000,0.000000000000000E+000,4.472743607965468E-002,1.564182939524250E-002,6.036926547489707E-002,1.564182939524250E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102573150536180 
 10/28  01:00:00,0.577617071837338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.130561101250067E-002 
 10/28  02:00:00,0.519219905214634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.186884268672205E-002 
 10/28  03:00:00,0.509394242864782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.493238003236053E-002 
 10/28  04:00:00,0.539400779263859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.485949061022705E-002 
 10/28  05:00:00,0.724651061394538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.226312806091439 
 10/28  06:00:00,1.15498774501711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.471746428346013 
 10/28  07:00:00,1.50950212302175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.537723196190241 
 10/28  08:00:00,1.44016219211614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.519939359441044 
 10/28  09:00:00,1.27610476894378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.463827379829449 
 10/28  10:00:00,1.32638290901631,0.000000000000000E+000,0.000000000000000E+000,8.660785175911820E-002,2.772186911382894E-002,0.114329720872947,2.772186911382894E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.398414442838110 
 10/28  11:00:00,1.41658595628387,0.000000000000000E+000,0.000000000000000E+000,0.186602824202372,5.776486973997493E-002,0.244367693942348,5.776486973997493E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.340786500685824 
 10/28  12:00:00,1.47213021860192,0.000000000000000E+000,0.000000000000000E+000,0.278544967610535,8.431641171044568E-002,0.362861379320980,8.431641171044568E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.296698480372097 
 10/28  13:00:00,1.51925459355514,0.000000000000000E+000,0.000000000000000E+000,0.356161661528387,0.107776265955420,0.463937927483809,0.107776265955420,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.270622715084183 
 10/28  14:00:00,1.60649067389263,0.000000000000000E+000,0.000000000000000E+000,0.451294483166650,0.137916378030022,0.589210861196673,0.137916378030022,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.245151178776252 
 10/28  15:00:00,1.66400483795103,0.000000000000000E+000,0.000000000000000E+000,0.468742636872398,0.143243646044163,0.611986282916562,0.143243646044163,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.248769108635707 
 10/28  16:00:00,1.87021170875860,0.000000000000000E+000,0.000000000000000E+000,0.495472764173355,0.151388995506586,0.646861759679944,0.151388995506586,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.282472633693976 
 10/28  17:00:00,2.20761404085970,0.000000000000000E+000,0.000000000000000E+000,0.497961373704880,0.157172988987546,0.655134362692426,0.157172988987546,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.351289848768182 
 10/28  18:00:00,2.44247690285560,0.000000000000000E+000,0.000000000000000E+000,0.466490434828058,0.151657471261088,0.618147906089143,0.151657471261088,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.420602858164992 
 10/28  19:00:00,2.57577802650917,0.000000000000000E+000,0.000000000000000E+000,0.456381077214864,0.149602466594915,0.605983543809778,0.149602466594915,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.436346271208104 
 10/28  20:00:00,2.53195817172086,0.000000000000000E+000,0.000000000000000E+000,0.417667831739262,0.139254847897932,0.556922679637193,0.139254847897932,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.398661851895665 
 10/28  21:00:00,2.26348270968877,0.000000000000000E+000,0.000000000000000E+000,0.357076375991147,0.120893414480681,0.477969790471826,0.120893414480681,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.348907441598355 
 10/28  22:00:00,1.82410059188046,0.000000000000000E+000,0.000000000000000E+000,0.288259773524004,9.836381651752248E-002,0.386623590041527,9.836381651752248E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.276310751993599 
 10/28  23:00:00,1.36830597832784,0.000000000000000E+000,0.000000000000000E+000,0.214011748800060,7.356029407329512E-002,0.287572042873356,7.356029407329512E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.195932505658145 
 10/28  24:00:00,0.895331817262581,0.000000000000000E+000,0.000000000000000E+000,0.132182042745313,4.595674729005564E-002,0.178138790035369,4.595674729005564E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.109255770763486 
 10/29  01:00:00,0.859587593083780,0.000000000000000E+000,0.000000000000000E+000,0.105654544957195,3.652438000854646E-002,0.142178924965742,3.652438000854646E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.109471411654310 
 10/29  02:00:00,0.648139666240232,0.000000000000000E+000,0.000000000000000E+000,5.222913873522756E-002,1.816473119224924E-002,7.039386992747672E-002,1.816473119224924E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.143433548791822E-002 
 10/29  03:00:00,0.544882692337916,0.000000000000000E+000,0.000000000000000E+000,1.918816508990262E-002,6.676286625946445E-003,2.586445171584907E-002,6.676286625946445E-003,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.166717809415634E-002 
 10/29  04:00:00,0.508949369518795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.448750668637185E-002 
 10/29  05:00:00,0.538965117710485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.442382905685254E-002 
 10/29  06:00:00,0.724669831857979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.226331576554881 
 10/29  07:00:00,1.15600492540272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.472763608731626 
 10/29  08:00:00,1.55777417991364,0.000000000000000E+000,0.000000000000000E+000,3.505621134016719E-002,1.219264449228660E-002,4.724885583245387E-002,1.219264449228660E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.538746397249676 
 10/29  09:00:00,1.48340472220476,0.000000000000000E+000,0.000000000000000E+000,3.117601213434337E-002,1.071483305384417E-002,4.189084518818768E-002,1.071483305384417E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.521291044341482 
 10/29  10:00:00,1.33948664860664,0.000000000000000E+000,0.000000000000000E+000,4.609038011969210E-002,1.559891456772959E-002,6.168929468742154E-002,1.559891456772959E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.465519964804891 
 10/29  11:00:00,1.26844382173132,0.000000000000000E+000,0.000000000000000E+000,4.113437710301591E-002,1.360416696311906E-002,5.473854406613494E-002,1.360416696311906E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.400066532359942 
 10/29  12:00:00,1.43894428178730,0.000000000000000E+000,0.000000000000000E+000,0.201193161504102,6.413358349931131E-002,0.265326745003413,6.413358349931131E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.342185775128193 
 10/29  13:00:00,1.53966537277225,0.000000000000000E+000,0.000000000000000E+000,0.327919089077053,0.101272705566125,0.429191794643178,0.101272705566125,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.297903219220235 
 10/29  14:00:00,1.62172812715833,0.000000000000000E+000,0.000000000000000E+000,0.431950386529466,0.133384638813989,0.565335025343456,0.133384638813989,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.271699150827725 
 10/29  15:00:00,1.73326332252950,0.000000000000000E+000,0.000000000000000E+000,0.550649251396618,0.164373760517089,0.715023011913707,0.164373760517089,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.246111676696088 
 10/29  16:00:00,1.75130273442949,0.000000000000000E+000,0.000000000000000E+000,0.535034755175137,0.163280447001156,0.698315202176293,0.163280447001156,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.249738085854439 
 10/29  17:00:00,1.90395242181878,0.000000000000000E+000,0.000000000000000E+000,0.519186638811590,0.160304812585013,0.679491451396601,0.160304812585013,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.283583655037495 
 10/29  18:00:00,2.20106045028928,0.000000000000000E+000,0.000000000000000E+000,0.490823550785410,0.156371944919264,0.647195495704674,0.156371944919264,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.352675125185513 
 10/29  19:00:00,2.48862596636085,0.000000000000000E+000,0.000000000000000E+000,0.501484355514841,0.161166195456846,0.662650550971686,0.161166195456846,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.422249276787698 
 10/29  20:00:00,2.62676167229338,0.000000000000000E+000,0.000000000000000E+000,0.494679246556408,0.160593279922995,0.655272526479405,0.160593279922995,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.438040934322692 
 10/29  21:00:00,2.58140588191276,0.000000000000000E+000,0.000000000000000E+000,0.454641803914313,0.150176065059553,0.604817868973866,0.150176065059553,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.400214372750892 
 10/29  22:00:00,2.32542803944521,0.000000000000000E+000,0.000000000000000E+000,0.404083352815243,0.134472708281396,0.538556061096640,0.134472708281396,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.350266500729985 
 10/29  23:00:00,1.87069007172854,0.000000000000000E+000,0.000000000000000E+000,0.323034624184801,0.109137935698164,0.432172559882963,0.109137935698164,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.277351262000244 
 10/29  24:00:00,1.42546567336278,0.000000000000000E+000,0.000000000000000E+000,0.257159222935524,8.688899634949758E-002,0.344048219285022,8.688899634949758E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.196616024281418 
 10/30  01:00:00,0.948137422652115,0.000000000000000E+000,0.000000000000000E+000,0.181608491063104,6.182535668618328E-002,0.243433847749287,6.182535668618328E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.103340006774848 
 10/30  02:00:00,0.743277845119414,0.000000000000000E+000,0.000000000000000E+000,0.128563853917830,4.407112974836892E-002,0.172634983666199,4.407112974836892E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.827842786133748E-002 
 10/30  03:00:00,0.643476078559743,0.000000000000000E+000,0.000000000000000E+000,9.640387730546821E-002,3.304804814882126E-002,0.129451925454289,3.304804814882126E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.928433109376249E-002 
 10/30  04:00:00,0.606028206068399,0.000000000000000E+000,0.000000000000000E+000,7.522835879466083E-002,2.578830324671792E-002,0.101016662041379,2.578830324671792E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.191508645889787E-002 
 10/30  05:00:00,0.619313596639164,0.000000000000000E+000,0.000000000000000E+000,6.587265517498309E-002,2.242397869091244E-002,8.829663386589531E-002,2.242397869091244E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.914683187203455E-002 
 10/30  06:00:00,0.808241688615639,0.000000000000000E+000,0.000000000000000E+000,7.710969942106657E-002,2.604835330461475E-002,0.103158052725681,2.604835330461475E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.210842076464385 
 10/30  07:00:00,1.20383018244047,0.000000000000000E+000,0.000000000000000E+000,7.040534122241986E-002,2.362327886338458E-002,9.402862008580450E-002,2.362327886338458E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.437185766401483 
 10/30  08:00:00,1.65059583319377,0.000000000000000E+000,0.000000000000000E+000,0.152870985571952,5.085287382391346E-002,0.203723859395865,5.085287382391346E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.496254425815054 
 10/30  09:00:00,1.70101331583768,0.000000000000000E+000,0.000000000000000E+000,0.254561924767397,8.108969061419892E-002,0.335651615381597,8.108969061419892E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.477576194623025 
 10/30  10:00:00,1.60749289466710,0.000000000000000E+000,0.000000000000000E+000,0.315951688961438,9.847121982252005E-002,0.414422908783956,9.847121982252005E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.425823691259542 
 10/30  11:00:00,1.77820720532989,0.000000000000000E+000,0.000000000000000E+000,0.499944848781545,0.149211483970585,0.649156332752129,0.149211483970585,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.366328397294800 
 10/30  12:00:00,1.82810389327115,0.000000000000000E+000,0.000000000000000E+000,0.568868907593076,0.165923494807216,0.734792402400291,0.165923494807216,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.314368530725182 
 10/30  13:00:00,1.78044654256793,0.000000000000000E+000,0.000000000000000E+000,0.572668421219048,0.169156662482295,0.741825083701345,0.169156662482295,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.273861644297236 
 10/30  14:00:00,1.85582966202161,0.000000000000000E+000,0.000000000000000E+000,0.666866852902900,0.196981334646321,0.863848187549222,0.196981334646321,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.250875590870386 
 10/30  15:00:00,1.83771796620772,0.000000000000000E+000,0.000000000000000E+000,0.679359536618128,0.198151038984384,0.877510575602510,0.198151038984384,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.227204360161167 
 10/30  16:00:00,1.85772069722577,0.000000000000000E+000,0.000000000000000E+000,0.664437829248799,0.196264138152912,0.860701967401709,0.196264138152912,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.230828285927747 
 10/30  17:00:00,1.97117957801757,0.000000000000000E+000,0.000000000000000E+000,0.619139105917697,0.187051044843668,0.806190150761363,0.187051044843668,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.260030059853575 
 10/30  18:00:00,2.28808064358080,0.000000000000000E+000,0.000000000000000E+000,0.609988450145692,0.188311381065758,0.798299831211451,0.188311381065758,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.323942941466985 
 10/30  19:00:00,2.52667037843094,0.000000000000000E+000,0.000000000000000E+000,0.589321586595862,0.183663745691706,0.772985332287568,0.183663745691706,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.384269250529710 
 10/30  20:00:00,2.65094932765246,0.000000000000000E+000,0.000000000000000E+000,0.575296316009607,0.181288080562213,0.756584396571819,0.181288080562213,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.395161501178701 
 10/30  21:00:00,2.59505936061511,0.000000000000000E+000,0.000000000000000E+000,0.526396462382897,0.167665492407257,0.694061954790153,0.167665492407257,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.359479163848837 
 10/30  22:00:00,2.35812563365997,0.000000000000000E+000,0.000000000000000E+000,0.485950160665345,0.154783724204055,0.640733884869401,0.154783724204055,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.316393157125765 
 10/30  23:00:00,1.91305164252686,0.000000000000000E+000,0.000000000000000E+000,0.399859397327881,0.129757990392445,0.529617387720327,0.129757990392445,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.250561239520042 
 10/30  24:00:00,1.50355888971488,0.000000000000000E+000,0.000000000000000E+000,0.343952106002145,0.110505338003285,0.454457444005428,0.110505338003285,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.179834873676754 
 10/31  01:00:00,1.08339608192263,0.000000000000000E+000,0.000000000000000E+000,0.286992148270638,9.141256215375677E-002,0.378404710424393,9.141256215375677E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.103627803370258 
 10/31  02:00:00,0.881649077992890,0.000000000000000E+000,0.000000000000000E+000,0.235272502644266,7.558818242865284E-002,0.310860685072919,7.558818242865284E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.842395932809256E-002 
 10/31  03:00:00,0.684737637549436,0.000000000000000E+000,0.000000000000000E+000,0.127102925261534,4.350862808244407E-002,0.170611553343979,4.350862808244407E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.938626219376702E-002 
 10/31  04:00:00,0.627480693726440,0.000000000000000E+000,0.000000000000000E+000,9.103087103879356E-002,3.132474505481044E-002,0.122355616093604,3.132474505481044E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.202862006471219E-002 
 10/31  05:00:00,0.622994553990472,0.000000000000000E+000,0.000000000000000E+000,6.825672342105699E-002,2.348872216940806E-002,9.174544559046524E-002,2.348872216940806E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.937897749877534E-002 
 10/31  06:00:00,0.784884090198509,0.000000000000000E+000,0.000000000000000E+000,5.882293406469016E-002,2.024311373742390E-002,7.906604780211403E-002,2.024311373742390E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.211576482970822 
 10/31  07:00:00,1.12383276937324,0.000000000000000E+000,0.000000000000000E+000,9.190636607954182E-003,3.163155142608840E-003,1.235379175056302E-002,3.163155142608840E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.438863181669495 
 10/31  08:00:00,1.47806466964423,0.000000000000000E+000,0.000000000000000E+000,2.177785493723704E-002,7.456296088395070E-003,2.923415102563211E-002,7.456296088395070E-003,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.498212970635744 
 10/31  09:00:00,1.50553933871998,0.000000000000000E+000,0.000000000000000E+000,0.103188448786642,3.508253183947051E-002,0.138270980626113,3.508253183947051E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.479482852260805 
 10/31  10:00:00,1.37946636617340,0.000000000000000E+000,0.000000000000000E+000,0.138309672352176,4.637477726595686E-002,0.184684449618133,4.637477726595686E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.427535621931666 
 10/31  11:00:00,1.25702777650915,0.000000000000000E+000,0.000000000000000E+000,9.474126034830263E-002,3.176639397716458E-002,0.126507654325467,3.176639397716458E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.367797646900718 
