Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/31  12:00:00,1.27898779217956,0.000000000000000E+000,0.000000000000000E+000,0.138120121126020,4.631141687765525E-002,0.184431538003676,4.631141687765525E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.315613294030205 
 10/31  13:00:00,1.29064559153047,0.000000000000000E+000,0.000000000000000E+000,0.188327994106426,6.262609817010624E-002,0.250954092276532,6.262609817010624E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.274931684684598 
 10/31  14:00:00,1.37649603532115,0.000000000000000E+000,0.000000000000000E+000,0.288361092852051,9.519538633672897E-002,0.383556479188782,9.519538633672897E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.251833672530371 
 10/31  15:00:00,1.35441603952689,0.000000000000000E+000,0.000000000000000E+000,0.295725702315792,9.762868290768328E-002,0.393354385223476,9.762868290768328E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.228058623859378 
 10/31  16:00:00,1.37667467737946,0.000000000000000E+000,0.000000000000000E+000,0.284777178110421,9.401457834249777E-002,0.378791756452918,9.401457834249777E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.231692477030229 
 10/31  17:00:00,1.53936589632760,0.000000000000000E+000,0.000000000000000E+000,0.280210264768563,9.318056841207870E-002,0.373390833180644,9.318056841207870E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.261015695744332 
 10/31  18:00:00,1.81913047474828,0.000000000000000E+000,0.000000000000000E+000,0.245721869572026,8.238991180257588E-002,0.328111781374601,8.238991180257588E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.325180822471314 
 10/31  19:00:00,2.16280702832066,0.000000000000000E+000,0.000000000000000E+000,0.304415907348914,0.103245479018134,0.407661386367048,0.103245479018134,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.385729846339950 
 10/31  20:00:00,2.30177261442465,0.000000000000000E+000,0.000000000000000E+000,0.302407167860163,0.103511529515843,0.405918697376006,0.103511529515843,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.396650487146711 
 10/31  21:00:00,2.27109083669042,0.000000000000000E+000,0.000000000000000E+000,0.274000792498393,9.473675242252297E-002,0.368737544920917,9.473675242252297E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.360835049793376 
 10/31  22:00:00,2.03122718958452,0.000000000000000E+000,0.000000000000000E+000,0.232276544805704,8.036737115006964E-002,0.312643915955774,8.036737115006964E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.317584681963942 
 10/31  23:00:00,1.62473556296072,0.000000000000000E+000,0.000000000000000E+000,0.178592849344248,6.179883837719004E-002,0.240391687721438,6.179883837719004E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.251470859952790 
 10/31  24:00:00,1.21597840501500,0.000000000000000E+000,0.000000000000000E+000,0.123526862957087,4.274825647844977E-002,0.166275119435537,4.274825647844977E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.180436713546768 
 11/01  01:00:00,0.804717937255068,0.000000000000000E+000,0.000000000000000E+000,7.248920507001043E-002,2.508760294964892E-002,9.757680801965923E-002,2.508760294964892E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.103911818714604 
 11/01  02:00:00,0.625321979323894,0.000000000000000E+000,0.000000000000000E+000,4.232233309257494E-002,1.464862187559487E-002,5.697095496816974E-002,1.464862187559487E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.856671686555794E-002 
 11/01  03:00:00,0.551696774121219,0.000000000000000E+000,0.000000000000000E+000,2.951290778103789E-002,1.017971223074110E-002,3.969262001177894E-002,1.017971223074110E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,5.948747445237232E-002 
 11/01  04:00:00,0.527945493719332,0.000000000000000E+000,0.000000000000000E+000,1.853658281817911E-002,6.367580847206880E-003,2.490416366538599E-002,6.367580847206880E-003,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.214184969074497E-002 
 11/01  05:00:00,0.542362051874603,0.000000000000000E+000,0.000000000000000E+000,9.705541993261966E-003,3.323281605856074E-003,1.302882359911804E-002,3.323281605856074E-003,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,8.961028937071526E-002 
 11/01  06:00:00,0.735303018365530,0.000000000000000E+000,0.000000000000000E+000,2.241424565154190E-002,7.648602370498501E-003,3.006284802204029E-002,7.648602370498501E-003,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.212308841389255 
 11/01  07:00:00,1.17095566595004,0.000000000000000E+000,0.000000000000000E+000,6.185997758538109E-002,2.103363164328883E-002,8.289360922866988E-002,2.103363164328883E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.440536243895327 
 11/01  08:00:00,1.51317074336634,0.000000000000000E+000,0.000000000000000E+000,9.142336500371627E-002,3.085472744746027E-002,0.122278092451177,3.085472744746027E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.500168634302348 
 11/01  09:00:00,1.47029899390021,0.000000000000000E+000,0.000000000000000E+000,0.101758749363577,3.383780314457308E-002,0.135596552508150,3.383780314457308E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.481385318730283 
 11/01  10:00:00,1.33183207577826,0.000000000000000E+000,0.000000000000000E+000,0.103898217866545,3.429876193400648E-002,0.138196979800551,3.429876193400648E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.429244000649273 
 11/01  11:00:00,1.27017967691586,0.000000000000000E+000,0.000000000000000E+000,0.100623366257800,3.291511663710225E-002,0.133538482894902,3.291511663710225E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.369264665670013 
 11/01  12:00:00,1.29288504624100,0.000000000000000E+000,0.000000000000000E+000,0.145286348145944,4.714916197049440E-002,0.192435510116439,4.714916197049440E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.316856774956025 
 11/01  13:00:00,1.28749973233254,0.000000000000000E+000,0.000000000000000E+000,0.182771354731413,5.931609261457696E-002,0.242087447345990,5.931609261457696E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.276000251888922 
 11/01  14:00:00,1.27498699145328,0.000000000000000E+000,0.000000000000000E+000,0.209238960941875,6.723422495284165E-002,0.276473185894717,6.723422495284165E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.252791491350947 
 11/01  15:00:00,1.27177067756161,0.000000000000000E+000,0.000000000000000E+000,0.221120103173512,7.176317359769045E-002,0.292883276771203,7.176317359769045E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.228911537139018 
 11/01  16:00:00,1.37146370782228,0.000000000000000E+000,0.000000000000000E+000,0.235079628832131,7.629547612040513E-002,0.311375104952537,7.629547612040513E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.232555568592235 
 11/01  17:00:00,1.67131019181278,0.000000000000000E+000,0.000000000000000E+000,0.250210534524898,8.260829237516686E-002,0.332818826900065,8.260829237516686E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.262000926540300 
 11/01  18:00:00,2.15603415023870,0.000000000000000E+000,0.000000000000000E+000,0.255417939518413,8.494116054023101E-002,0.340359100058643,8.494116054023101E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.326416291209563 
 11/01  19:00:00,2.53862343048091,0.000000000000000E+000,0.000000000000000E+000,0.327923685316933,0.109957653795411,0.437881339112344,0.109957653795411,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.387188077800898 
 11/01  20:00:00,2.44572640829397,0.000000000000000E+000,0.000000000000000E+000,0.320911098828349,0.108304891082849,0.429215989911198,0.108304891082849,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.398137904171699 
 11/01  21:00:00,2.31329288371683,0.000000000000000E+000,0.000000000000000E+000,0.305900590653468,0.103237899186625,0.409138489840094,0.103237899186625,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.362189990843005 
 11/01  22:00:00,2.08473981847907,0.000000000000000E+000,0.000000000000000E+000,0.268797809493227,9.138120257612968E-002,0.360179012069357,9.138120257612968E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.318776080297541 
 11/01  23:00:00,1.67940104726690,0.000000000000000E+000,0.000000000000000E+000,0.221536824793856,7.531447564640453E-002,0.296851300440261,7.531447564640453E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.252380620318770 
 11/01  24:00:00,1.27699719475056,0.000000000000000E+000,0.000000000000000E+000,0.170720626201925,5.803899289204050E-002,0.228759619093966,5.803899289204050E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.181039429038038 
 11/02  01:00:00,0.863226459812679,0.000000000000000E+000,0.000000000000000E+000,0.116071401365110,3.972815169453982E-002,0.155799553059650,3.972815169453982E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.104197596232226 
 11/02  02:00:00,0.670476956866267,0.000000000000000E+000,0.000000000000000E+000,7.587631636129648E-002,2.610600660073721E-002,0.101982322962034,2.610600660073721E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.871032641406771E-002 
 11/02  03:00:00,0.584723481625811,0.000000000000000E+000,0.000000000000000E+000,5.402851111944404E-002,1.858901238642137E-002,7.261752350586538E-002,1.858901238642137E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,5.958927846287797E-002 
 11/02  04:00:00,0.514882538150993,0.000000000000000E+000,0.000000000000000E+000,8.713491371562604E-003,3.014413198706713E-003,1.172790457026932E-002,3.014413198706713E-003,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.225515321752439E-002 
 11/02  05:00:00,0.529613221256807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,8.989028235203808E-002 
 11/02  06:00:00,0.706113744406574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.213182415452337 
 11/02  07:00:00,1.09005117041427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.442525357588228 
 11/02  08:00:00,1.39362196825742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.502897951644606 
 11/02  09:00:00,1.33708197178759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.483764849125806 
 11/02  10:00:00,1.19553156531965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.431140469991211 
 11/02  11:00:00,1.13846897509276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.371092446741806 
 11/02  12:00:00,1.13187326515910,0.000000000000000E+000,0.000000000000000E+000,2.239059802599954E-002,7.663888909536250E-003,3.005448693553587E-002,7.663888909536250E-003,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.318226017055029 
 11/02  13:00:00,1.13608737919141,0.000000000000000E+000,0.000000000000000E+000,6.710844975683296E-002,2.250156235261031E-002,8.961001210944344E-002,2.250156235261031E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.277065333984344 
 11/02  14:00:00,1.11606120972645,0.000000000000000E+000,0.000000000000000E+000,8.731512612219557E-002,2.927762831075030E-002,0.116592754432946,2.927762831075030E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.253746141085890 
 11/02  15:00:00,1.07113590670594,0.000000000000000E+000,0.000000000000000E+000,6.820891508823286E-002,2.318936347840317E-002,9.139827856663602E-002,2.318936347840317E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.229761764487916 
 11/02  16:00:00,1.12423789413910,0.000000000000000E+000,0.000000000000000E+000,4.702509993438485E-002,1.626573350848368E-002,6.329083344286847E-002,1.626573350848368E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.233414026418722 
 11/02  17:00:00,1.40522601767030,0.000000000000000E+000,0.000000000000000E+000,4.885530048155078E-002,1.689878935382361E-002,6.575408983537451E-002,1.689878935382361E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.262981489462512 
 11/02  18:00:00,1.81699482776639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.327736068795895 
 11/02  19:00:00,2.22810241328646,0.000000000000000E+000,0.000000000000000E+000,9.351581626097620E-002,3.234695877882188E-002,0.125862775039798,3.234695877882188E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.388685624678993 
 11/02  20:00:00,2.14638054520204,0.000000000000000E+000,0.000000000000000E+000,9.539259677914302E-002,3.299597694213238E-002,0.128388573721276,3.299597694213238E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.399619457269693 
 11/02  21:00:00,2.01962105121016,0.000000000000000E+000,0.000000000000000E+000,8.478926375182229E-002,2.932833456077471E-002,0.114117598312597,2.932833456077471E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.363539049863829 
 11/02  22:00:00,1.81282891390041,0.000000000000000E+000,0.000000000000000E+000,6.470215846073175E-002,2.238072247104838E-002,8.708288093178013E-002,2.238072247104838E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.319961306856457 
 11/02  23:00:00,1.41517085568007,0.000000000000000E+000,0.000000000000000E+000,2.356490129779520E-002,8.151420937960728E-003,3.171632223575582E-002,8.151420937960728E-003,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.253285406936443 
 11/02  24:00:00,1.04883575040875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.181637603790194 
 11/03  01:00:00,0.707809049314339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.104579738793537 
 11/03  02:00:00,0.568987729459281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.920342196911328E-002 
 11/03  03:00:00,0.512775042585750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.025836292868345E-002 
 11/03  04:00:00,0.503977860026477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.307837966327696E-002 
 11/03  05:00:00,0.530610160060247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.088722115547876E-002 
 11/03  06:00:00,0.707577128036525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.214645799082289 
 11/03  07:00:00,1.09229222262650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.444766409800454 
 11/03  08:00:00,1.39543949683204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.504715480219228 
 11/03  09:00:00,1.33893654725919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.485619424597412 
 11/03  10:00:00,1.19722350701384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.432832411685402 
 11/03  11:00:00,1.13964805209419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.372271523743236 
 11/03  12:00:00,1.18060476606725,0.000000000000000E+000,0.000000000000000E+000,5.864655246817999E-002,1.903316559335660E-002,7.767971806153667E-002,1.903316559335660E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.319332286837172 
 11/03  13:00:00,1.18486643605726,0.000000000000000E+000,0.000000000000000E+000,0.103920907529969,3.340560349985142E-002,0.137326511029820,3.340560349985142E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.278127891929819 
 11/03  14:00:00,1.17479164686131,0.000000000000000E+000,0.000000000000000E+000,0.131628389337839,4.274204051035477E-002,0.174370429848194,4.274204051035477E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.254698902805498 
 11/03  15:00:00,1.16698530099171,0.000000000000000E+000,0.000000000000000E+000,0.140107721414579,4.629050589885093E-002,0.186398227313430,4.629050589885093E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.230611210026888 
 11/03  16:00:00,1.27248906044595,0.000000000000000E+000,0.000000000000000E+000,0.158073901317715,5.260887026200003E-002,0.210682771579715,5.260887026200003E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.234273254588723 
 11/03  17:00:00,1.54890029701387,0.000000000000000E+000,0.000000000000000E+000,0.155537135452994,5.291156688859715E-002,0.208448702341591,5.291156688859715E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.263961156299862 
 11/03  18:00:00,1.98056415614249,0.000000000000000E+000,0.000000000000000E+000,0.120995633357256,4.143312176751729E-002,0.162428755124773,4.143312176751729E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.328876642047228 
 11/03  19:00:00,2.40230348441119,0.000000000000000E+000,0.000000000000000E+000,0.222187502214916,7.647103062499029E-002,0.298658532839907,7.647103062499029E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.390090938003612 
 11/03  20:00:00,2.31710884965503,0.000000000000000E+000,0.000000000000000E+000,0.221433539791049,7.620501456997926E-002,0.297638554361028,7.620501456997926E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.401097781082926 
 11/03  21:00:00,2.17926093581659,0.000000000000000E+000,0.000000000000000E+000,0.202666553180565,6.974392918855232E-002,0.272410482369118,6.974392918855232E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.364886050413737 
 11/03  22:00:00,1.96299102895750,0.000000000000000E+000,0.000000000000000E+000,0.175625628840798,6.043527369324805E-002,0.236060902534046,6.043527369324805E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.321145400311284 
 11/03  23:00:00,1.56506414964965,0.000000000000000E+000,0.000000000000000E+000,0.134442538603587,4.626254934676265E-002,0.180705087950349,4.626254934676265E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.254189935191432 
 11/03  24:00:00,1.17249340827355,0.000000000000000E+000,0.000000000000000E+000,9.155455621906332E-002,3.150298173311995E-002,0.123057537952183,3.150298173311995E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.182237723702813 
 11/04  01:00:00,0.788062873954061,0.000000000000000E+000,0.000000000000000E+000,4.977342249235975E-002,1.712609279078391E-002,6.689951528314385E-002,1.712609279078391E-002,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.111360359814367 
 11/04  02:00:00,0.599673684332369,0.000000000000000E+000,0.000000000000000E+000,1.749571591317656E-002,6.052061236047226E-003,2.354777714922376E-002,6.052061236047226E-003,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.239457246001858E-002 
 11/04  03:00:00,0.525507410869790,0.000000000000000E+000,0.000000000000000E+000,5.977757798028106E-003,2.056721453602938E-003,8.034479251631036E-003,2.056721453602938E-003,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.234501144486897E-002 
 11/04  04:00:00,0.507491767783742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.522688215624370E-002 
 11/04  05:00:00,0.538359382348970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.596528569180046E-002 
 11/04  06:00:00,0.728177494338785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.231149469507024 
 11/04  07:00:00,1.17802263610648,0.000000000000000E+000,0.000000000000000E+000,2.698851154444565E-002,9.285698212362959E-003,3.627420975680848E-002,9.285698212362959E-003,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.483597092805712 
 11/04  08:00:00,1.53764963219786,0.000000000000000E+000,0.000000000000000E+000,5.531933604513148E-002,1.894252657653708E-002,7.426186262166840E-002,1.894252657653708E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.551502374114716 
 11/04  09:00:00,1.51097232005591,0.000000000000000E+000,0.000000000000000E+000,6.821741662313603E-002,2.304266462941965E-002,9.126008125255576E-002,2.304266462941965E-002,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.533957789299537 
 11/04  10:00:00,1.41770326143733,0.000000000000000E+000,0.000000000000000E+000,9.892343579053310E-002,3.239997911360339E-002,0.131323414904136,3.239997911360339E-002,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.476957656714026 
 11/04  11:00:00,1.37174968604190,0.000000000000000E+000,0.000000000000000E+000,0.108342428756805,3.521152293676803E-002,0.143553951693573,3.521152293676803E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.409902935975095 
 11/04  12:00:00,1.40222361914709,0.000000000000000E+000,0.000000000000000E+000,0.163467818142061,5.216345784226622E-002,0.215631275984328,5.216345784226622E-002,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.350510780484203 
 11/04  13:00:00,1.41824897810417,0.000000000000000E+000,0.000000000000000E+000,0.224932718235977,7.102441220672265E-002,0.295957130442698,7.102441220672265E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.305069270224351 
 11/04  14:00:00,1.48962196343182,0.000000000000000E+000,0.000000000000000E+000,0.322465551484646,9.974492001400827E-002,0.422210471498654,9.974492001400827E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.278101110340405 
 11/04  15:00:00,1.55913288138473,0.000000000000000E+000,0.000000000000000E+000,0.395776634022134,0.122431606640170,0.518208240662305,0.122431606640170,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.251823173595370 
 11/04  16:00:00,1.69780171935811,0.000000000000000E+000,0.000000000000000E+000,0.442448985279011,0.135262629927940,0.577711615206950,0.135262629927940,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.255498067371205 
 11/04  17:00:00,1.97955107914117,0.000000000000000E+000,0.000000000000000E+000,0.438485776471618,0.138461345720502,0.576947122192120,0.138461345720502,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.290195570594576 
 11/04  18:00:00,2.44802523351206,0.000000000000000E+000,0.000000000000000E+000,0.424504757000073,0.137994371791687,0.562499128791757,0.137994371791687,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.360915387253093 
 11/04  19:00:00,2.78989770069299,0.000000000000000E+000,0.000000000000000E+000,0.458437297274039,0.151551889277899,0.609989186551937,0.151551889277899,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.432044157585588 
 11/04  20:00:00,2.68959266807916,0.000000000000000E+000,0.000000000000000E+000,0.441781305026659,0.147071515390261,0.588852820416918,0.147071515390261,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.448122551861819 
 11/04  21:00:00,2.50850469775009,0.000000000000000E+000,0.000000000000000E+000,0.390379742381925,0.131853640925910,0.522233383307834,0.131853640925910,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.409451513196646 
 11/04  22:00:00,2.26637033716515,0.000000000000000E+000,0.000000000000000E+000,0.348827561966371,0.117801331836663,0.466628893803033,0.117801331836663,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.358349831296161 
 11/04  23:00:00,1.81368226670537,0.000000000000000E+000,0.000000000000000E+000,0.277348007997577,9.433203584477774E-002,0.371680043842356,9.433203584477774E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.283539861796302 
 11/04  24:00:00,1.34942046123637,0.000000000000000E+000,0.000000000000000E+000,0.197902996018308,6.810484617775725E-002,0.266007842196066,6.810484617775725E-002,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.200679614658109 
 11/05  01:00:00,0.908580960522276,0.000000000000000E+000,0.000000000000000E+000,0.139385649000378,4.772057241281100E-002,0.187106221413189,4.772057241281100E-002,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.111671740252535 
 11/05  02:00:00,0.702155163668868,0.000000000000000E+000,0.000000000000000E+000,9.364573061856177E-002,3.222427675489383E-002,0.125870007373456,3.222427675489383E-002,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.255382157228388E-002 
 11/05  03:00:00,0.613721580241905,0.000000000000000E+000,0.000000000000000E+000,7.161773104485677E-002,2.451798941726926E-002,9.613572046212594E-002,2.451798941726926E-002,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.245793960649143E-002 
 11/05  04:00:00,0.582950526838040,0.000000000000000E+000,0.000000000000000E+000,5.612019536299537E-002,1.921307550925019E-002,7.533327087224544E-002,1.921307550925019E-002,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.535237033829500E-002 
 11/05  05:00:00,0.600931591190572,0.000000000000000E+000,0.000000000000000E+000,4.646480996105517E-002,1.590816056871900E-002,6.237297052977400E-002,1.590816056871900E-002,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.616452400362821E-002 
 11/05  06:00:00,0.801629665694586,0.000000000000000E+000,0.000000000000000E+000,5.422459728482812E-002,1.856590299635329E-002,7.279050028118142E-002,1.856590299635329E-002,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.231811140581642 
 11/05  07:00:00,1.26469531274886,0.000000000000000E+000,0.000000000000000E+000,9.029432283107937E-002,3.092012409140976E-002,0.121214446922489,3.092012409140976E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.485329532282407 
 11/05  08:00:00,1.61708492578223,0.000000000000000E+000,0.000000000000000E+000,0.113091830266779,3.847747678320874E-002,0.151569307049988,3.847747678320874E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.553630223270769 
 11/05  09:00:00,1.56391740502876,0.000000000000000E+000,0.000000000000000E+000,0.106230129374765,3.588543900294907E-002,0.142115568377714,3.588543900294907E-002,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.536047387147231 
 11/05  10:00:00,1.44661435959909,0.000000000000000E+000,0.000000000000000E+000,0.119013846824920,3.933535670278379E-002,0.158349203527704,3.933535670278379E-002,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.478842966252217 
 11/05  11:00:00,1.37679928660684,0.000000000000000E+000,0.000000000000000E+000,0.110718148950886,3.626424236003124E-002,0.146982391310917,3.626424236003124E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.411524096922684 
 11/05  12:00:00,1.48337437987220,0.000000000000000E+000,0.000000000000000E+000,0.224537771450284,7.087189871055360E-002,0.295409670160839,7.087189871055360E-002,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.351883147032809 
 11/05  13:00:00,1.51178723636649,0.000000000000000E+000,0.000000000000000E+000,0.295143810073212,9.317015513499365E-002,0.388313965208204,9.317015513499365E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.306250693721165 
 11/05  14:00:00,1.54347985538954,0.000000000000000E+000,0.000000000000000E+000,0.361994276969937,0.113018947906054,0.475013224875993,0.113018947906054,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.279156248920787 
 11/05  15:00:00,1.64411167662418,0.000000000000000E+000,0.000000000000000E+000,0.459988091536765,0.142257104764030,0.602245196300794,0.142257104764030,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.252765013196336 
 11/05  16:00:00,1.78697205508610,0.000000000000000E+000,0.000000000000000E+000,0.510034508272650,0.155897023696700,0.665931531969349,0.155897023696700,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.256448486336802 
 11/05  17:00:00,2.04123465992067,0.000000000000000E+000,0.000000000000000E+000,0.484568083998624,0.152972886787213,0.637540970785838,0.152972886787213,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.291285302780364 
 11/05  18:00:00,2.40784464814378,0.000000000000000E+000,0.000000000000000E+000,0.390809544932002,0.130151029604261,0.520960574536262,0.130151029604261,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.362273356140306 
 11/05  19:00:00,2.70324452493296,0.000000000000000E+000,0.000000000000000E+000,0.388109374391915,0.133612697609323,0.521722072001238,0.133612697609323,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.433658096376252 
 11/05  20:00:00,2.55685548918064,0.000000000000000E+000,0.000000000000000E+000,0.337636409208239,0.116817965827890,0.454454375036129,0.116817965827890,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.449783818344095 
 11/05  21:00:00,2.37703715116651,0.000000000000000E+000,0.000000000000000E+000,0.289200306263446,0.100044084434109,0.389244390697555,0.100044084434109,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.410972959223335 
 11/05  22:00:00,2.12610464513936,0.000000000000000E+000,0.000000000000000E+000,0.241496281696682,8.353555900827485E-002,0.325031840704956,8.353555900827485E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.359681192368443 
 11/05  23:00:00,1.66868690676892,0.000000000000000E+000,0.000000000000000E+000,0.167669556897353,5.799631615435692E-002,0.225665873051710,5.799631615435692E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.284558672650492 
 11/05  24:00:00,1.19605973090714,0.000000000000000E+000,0.000000000000000E+000,8.319922959015624E-002,2.877938566471456E-002,0.111978615254871,2.877938566471456E-002,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.201348111270067 
 11/06  01:00:00,0.722684665331664,0.000000000000000E+000,0.000000000000000E+000,1.049671894205177E-002,3.631936905528588E-003,1.412865584758036E-002,3.631936905528588E-003,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.105326698963280 
 11/06  02:00:00,0.569206913107969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.942260561780228E-002 
 11/06  03:00:00,0.512985879475289,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.046919981822032E-002 
 11/06  04:00:00,0.504135652255199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.323617189199787E-002 
 11/06  05:00:00,0.531332001958031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.160906305326263E-002 
 11/06  06:00:00,0.709877438172057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.216946109217822 
 11/06  07:00:00,1.09736523543735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.449839422611300 
 11/06  08:00:00,1.40128195942202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.510557942809200 
 11/06  09:00:00,1.34438217783190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.491065055170122 
 11/06  10:00:00,1.20261329176640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.438222196437960 
 11/06  11:00:00,1.23104452956289,0.000000000000000E+000,0.000000000000000E+000,6.591286430654175E-002,2.117634216300843E-002,8.708920646955026E-002,2.117634216300843E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.376578794742392 
 11/06  12:00:00,1.37642984569525,0.000000000000000E+000,0.000000000000000E+000,0.204641174761049,6.518155748698205E-002,0.269822732248031,6.518155748698205E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.323014352278683 
 11/06  13:00:00,1.45723339097071,0.000000000000000E+000,0.000000000000000E+000,0.309934128207407,9.659424296964809E-002,0.406528371177056,9.659424296964809E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.281292986696032 
 11/06  14:00:00,1.50488812367349,0.000000000000000E+000,0.000000000000000E+000,0.381428840746178,0.120200618300714,0.501629459046893,0.120200618300714,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.257536350418974 
 11/06  15:00:00,1.55793633251837,0.000000000000000E+000,0.000000000000000E+000,0.437082089246672,0.137738595379599,0.574820684626271,0.137738595379599,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.233139784240710 
 11/06  16:00:00,1.52565363729037,0.000000000000000E+000,0.000000000000000E+000,0.349125266678987,0.112166790246595,0.461292056925581,0.112166790246595,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.236828546087279 
 11/06  17:00:00,1.62106598603352,0.000000000000000E+000,0.000000000000000E+000,0.208775443404469,6.892302178696443E-002,0.277698465191433,6.892302178696443E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.266877082469672 
 11/06  18:00:00,1.83917632294612,0.000000000000000E+000,0.000000000000000E+000,1.286692137608756E-002,4.452373110437055E-003,1.731929448652461E-002,4.452373110437055E-003,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.332598269489103 
 11/06  19:00:00,2.20372670464492,0.000000000000000E+000,0.000000000000000E+000,7.110880949579208E-002,2.462239737800914E-002,9.573120687380145E-002,2.462239737800914E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.394441484203449 
 11/06  20:00:00,2.03549321875291,0.000000000000000E+000,0.000000000000000E+000,8.631079671716630E-003,2.991057790059068E-003,1.162213746177570E-002,2.991057790059068E-003,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.405498567080061 
 11/06  21:00:00,2.16892549853804,0.000000000000000E+000,0.000000000000000E+000,0.191581321547785,6.643535344315302E-002,0.258016674990938,6.643535344315302E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.368944420513361 
 11/06  22:00:00,1.90351218617126,0.000000000000000E+000,0.000000000000000E+000,0.128462745642753,4.459718098252152E-002,0.173059926625274,4.459718098252152E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.324667533433816 
 11/06  23:00:00,1.45930097196901,0.000000000000000E+000,0.000000000000000E+000,5.361583952954619E-002,1.863695501679156E-002,7.225279454633772E-002,1.863695501679156E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.256879050914802 
 11/06  24:00:00,1.05126485829105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.184066711672491 
 11/07  01:00:00,0.709469293288419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.106239982767614 
 11/07  02:00:00,0.570233119054777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.044881156461083E-002 
 11/07  03:00:00,0.513953864086351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.143718442928294E-002 
 11/07  04:00:00,0.505537284218357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.463780385515533E-002 
 11/07  05:00:00,0.532769338967927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.304640006315912E-002 
 11/07  06:00:00,0.711989489460750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.219058160506514 
 11/07  07:00:00,1.10113090724168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.453605094415627 
 11/07  08:00:00,1.40540315173021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.514679135117401 
 11/07  09:00:00,1.34810250052886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.494785377867077 
 11/07  10:00:00,1.20533786022328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.440946764894841 
 11/07  11:00:00,1.14666092185480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.379284393503850 
 11/07  12:00:00,1.10850557372444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.324912812555906 
 11/07  13:00:00,1.06545827239097,0.000000000000000E+000,0.000000000000000E+000,1.020674713588951E-002,3.438911754101702E-003,1.364565888999121E-002,3.438911754101702E-003,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.282400580403353 
 11/07  14:00:00,1.09712109698979,0.000000000000000E+000,0.000000000000000E+000,6.950239950741317E-002,2.342379791483214E-002,9.292619742224512E-002,2.342379791483214E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.258472585359923 
 11/07  15:00:00,1.18505931236482,0.000000000000000E+000,0.000000000000000E+000,0.150749445270596,5.036080764290139E-002,0.201110252913497,5.036080764290139E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.233973195799937 
 11/07  16:00:00,1.30008545408103,0.000000000000000E+000,0.000000000000000E+000,0.176074185409818,5.880573037242749E-002,0.234879915782245,5.880573037242749E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.237672504021270 
 11/07  17:00:00,1.57628223991564,0.000000000000000E+000,0.000000000000000E+000,0.172557734160934,5.939305827966222E-002,0.231950792440597,5.939305827966222E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.267841009102626 
 11/07  18:00:00,1.89976264594010,0.000000000000000E+000,0.000000000000000E+000,5.693432126825197E-002,1.982503926243611E-002,7.675936053068817E-002,1.982503926243611E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.333744526438927 
 11/07  19:00:00,2.28671510673696,0.000000000000000E+000,0.000000000000000E+000,0.131473960437034,4.584200328586579E-002,0.177315963722900,4.584200328586579E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.395845129446389 
 11/07  20:00:00,2.15583097298736,0.000000000000000E+000,0.000000000000000E+000,9.672504059442001E-002,3.377901501498373E-002,0.130504055609404,3.377901501498373E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.406954403166882 
 11/07  21:00:00,1.96656058715573,0.000000000000000E+000,0.000000000000000E+000,4.028268826377705E-002,1.409416116293644E-002,5.437684942671363E-002,1.409416116293644E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.370219334695286 
 11/07  22:00:00,1.73164138367495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.325856657562776 
 11/07  23:00:00,1.38819556255794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.258026436050071 
