Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/07  24:00:00,1.05264202126524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.185443874646685 
 11/08  01:00:00,0.710492263071859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.107262952551054 
 11/08  02:00:00,0.571066062425237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.128175493507027E-002 
 11/08  03:00:00,0.515045714764250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.252903510718306E-002 
 11/08  04:00:00,0.506413633432910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.551415306971163E-002 
 11/08  05:00:00,0.534043390361612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.432045145684219E-002 
 11/08  06:00:00,0.713724748652053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.220793419697818 
 11/08  07:00:00,1.10314760803074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.455621795204689 
 11/08  08:00:00,1.40764544653353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.516921429920710 
 11/08  09:00:00,1.35055598812750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.497238865465716 
 11/08  10:00:00,1.20754221683158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.443151121503144 
 11/08  11:00:00,1.14861031051919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.381233782168240 
 11/08  12:00:00,1.11053993842415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.326947177255605 
 11/08  13:00:00,1.05395631989547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.284544286797847 
 11/08  14:00:00,1.00567599548715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.259953681279530 
 11/08  15:00:00,0.985215532679998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.235239669028611 
 11/08  16:00:00,1.06629084673031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.238757812452798 
 11/08  17:00:00,1.34566582998387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.269175391611464 
 11/08  18:00:00,1.82481425196469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.335555492994196 
 11/08  19:00:00,2.11105272709678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.397498713529105 
 11/08  20:00:00,2.02695397773038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.408581463519307 
 11/08  21:00:00,2.05996549564353,0.000000000000000E+000,0.000000000000000E+000,0.108323777033530,3.807659819122224E-002,0.146400375224752,3.807659819122224E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.371600717385044 
 11/08  22:00:00,1.87814808674983,0.000000000000000E+000,0.000000000000000E+000,0.107497287070163,3.787368168392889E-002,0.145370968754092,3.787368168392889E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.326992391883568 
 11/08  23:00:00,1.45183331493446,0.000000000000000E+000,0.000000000000000E+000,4.656450213104384E-002,1.644557324885396E-002,6.301007537989775E-002,1.644557324885396E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.258654113046692 
 11/08  24:00:00,1.05392903304202,0.000000000000000E+000,0.000000000000000E+000,1.136260835364274E-003,4.019262965969245E-004,1.538187131961199E-003,4.019262965969245E-004,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.185192699291500 
 11/09  01:00:00,0.709595992429918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.106366681909115 
 11/09  02:00:00,0.569981575584715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.019726809454843E-002 
 11/09  03:00:00,0.513459594571472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.094291491440431E-002 
 11/09  04:00:00,0.504834186194129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.393470583092985E-002 
 11/09  05:00:00,0.532207756057473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.248481715270508E-002 
 11/09  06:00:00,0.712126851826731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.219195522872495 
 11/09  07:00:00,1.10240762668181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.454881813855765 
 11/09  08:00:00,1.40730954566412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.516585529051309 
 11/09  09:00:00,1.35067629944351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.497359176781734 
 11/09  10:00:00,1.20814517940568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.443754084077244 
 11/09  11:00:00,1.14955897345178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.382182445100828 
 11/09  12:00:00,1.11138754027020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.327794779101658 
 11/09  13:00:00,1.05462424718873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.285212214091105 
 11/09  14:00:00,1.00679236003901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.261070045831390 
 11/09  15:00:00,0.986218960257156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.236243096605768 
 11/09  16:00:00,1.06741351387872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.239880479601210 
 11/09  17:00:00,1.34656091698995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.270070478617541 
 11/09  18:00:00,1.82573665624017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.336477897269686 
 11/09  19:00:00,2.16838784124012,0.000000000000000E+000,0.000000000000000E+000,4.145348211777777E-002,1.460751070269757E-002,5.606099282047532E-002,1.460751070269757E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.398772834851971 
 11/09  20:00:00,2.09875942072159,0.000000000000000E+000,0.000000000000000E+000,5.220237369382999E-002,1.833240141904054E-002,7.053477511287050E-002,1.833240141904054E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.409852131397646 
 11/09  21:00:00,1.97635122342459,0.000000000000000E+000,0.000000000000000E+000,4.557726988164840E-002,1.595763569796065E-002,6.153490557960897E-002,1.595763569796065E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.372851914811252 
 11/09  22:00:00,1.78491768081301,0.000000000000000E+000,0.000000000000000E+000,3.776911669963529E-002,1.321818365605210E-002,5.098730035568737E-002,1.321818365605210E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.328145654345155 
 11/09  23:00:00,1.38974108864714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.259571962139268 
 11/09  24:00:00,1.05310425542946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.185906108810901 
 11/10  01:00:00,0.710257271301685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.107027960780880 
 11/10  02:00:00,0.570562066065979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.077775857581156E-002 
 11/10  03:00:00,0.514104201818119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.158752216105053E-002 
 11/10  04:00:00,0.505399090811019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.449961044781902E-002 
 11/10  05:00:00,0.533096435920716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.337349701594563E-002 
 11/10  06:00:00,0.713474724674862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.220543395720625 
 11/10  07:00:00,1.10495089130813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.457425078482084 
 11/10  08:00:00,1.41060187447438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.519877857861567 
 11/10  09:00:00,1.35342295183477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.500105829172991 
 11/10  10:00:00,1.21034326008386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.445952164755421 
 11/10  11:00:00,1.15182482431735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.384448295966396 
 11/10  12:00:00,1.11317193428857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.329579173120030 
 11/10  13:00:00,1.05602369432897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.286611661231346 
 11/10  14:00:00,1.00810658077084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.262384266563227 
 11/10  15:00:00,0.987501367892354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.237525504240965 
 11/10  16:00:00,1.06865849684511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.241125462567596 
 11/10  17:00:00,1.34820051788406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.271710079511647 
 11/10  18:00:00,1.82759334316960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.338334584199112 
 11/10  19:00:00,2.11397724260677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.400423229039105 
 11/10  20:00:00,2.03893129142978,0.000000000000000E+000,0.000000000000000E+000,6.868685589466297E-003,2.405755121689911E-003,9.274440711156216E-003,2.405755121689911E-003,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.411284336507550 
 11/10  21:00:00,1.91614983249035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.374185429456612 
 11/10  22:00:00,1.73533307439665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.329548348284473 
 11/10  23:00:00,1.39118417980689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.261015053299019 
 11/10  24:00:00,1.05444977960526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.187251632986707 
 11/11  01:00:00,0.724749613777327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.114946614920776 
 11/11  02:00:00,0.579048433816207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.531709909307996E-002 
 11/11  03:00:00,0.520562431060823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.543451088753433E-002 
 11/11  04:00:00,0.510989140331244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.872425470374588E-002 
 11/11  05:00:00,0.543174555637916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.100780458980747 
 11/11  06:00:00,0.736715361527029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.239687336695268 
 11/11  07:00:00,1.15792547300387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.499774139459911 
 11/11  08:00:00,1.48176704718338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.569881651721909 
 11/11  09:00:00,1.43727514771342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.551520698209608 
 11/11  10:00:00,1.30183899903416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.492416809214993 
 11/11  11:00:00,1.24153461223708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.423241813863847 
 11/11  12:00:00,1.19761906200036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.361537499321796 
 11/11  13:00:00,1.13132427907164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.314101701634513 
 11/11  14:00:00,1.07502391699783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.285713535405073 
 11/11  15:00:00,1.08595356538899,0.000000000000000E+000,0.000000000000000E+000,2.864216009444308E-002,9.699315869484625E-003,3.834147596392762E-002,9.699315869484625E-003,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.258510622298010 
 11/11  16:00:00,1.19589044451082,0.000000000000000E+000,0.000000000000000E+000,5.163766896202795E-002,1.759958396033027E-002,6.923725292235802E-002,1.759958396033027E-002,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.262061154808509 
 11/11  17:00:00,1.48440924647672,0.000000000000000E+000,0.000000000000000E+000,5.501074820063502E-002,1.927189038173302E-002,7.428263858236804E-002,1.927189038173302E-002,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.297718221539881 
 11/11  18:00:00,1.89508470570844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.370473988241228 
 11/11  19:00:00,2.26788751987899,0.000000000000000E+000,0.000000000000000E+000,5.682491802498749E-002,1.993165430588585E-002,7.675657233087346E-002,1.993165430588585E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.443266590992647 
 11/11  20:00:00,2.16971998201696,0.000000000000000E+000,0.000000000000000E+000,4.255800681545321E-002,1.495014544887835E-002,5.750815226433167E-002,1.495014544887835E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.459594533952202 
 11/11  21:00:00,2.00276721399049,0.000000000000000E+000,0.000000000000000E+000,4.427808660795317E-003,1.558257111128825E-003,5.986065771924147E-003,1.558257111128825E-003,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.419961346972950 
 11/11  22:00:00,1.80915343584443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.367761823778471 
 11/11  23:00:00,1.44979980103407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.291337439967352 
 11/11  24:00:00,1.08903950262311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.206306498240905 
 11/12  01:00:00,0.725267399054083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.115464400197533 
 11/12  02:00:00,0.579424522053074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.569318732994641E-002 
 11/12  03:00:00,0.521025676191488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.589775601819986E-002 
 11/12  04:00:00,0.511384735379061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.911984975156361E-002 
 11/12  05:00:00,0.543696587888922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.101302491231752 
 11/12  06:00:00,0.737894952586201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.240866927754439 
 11/12  07:00:00,1.15980864474950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.501657311205542 
 11/12  08:00:00,1.48380672523350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.571921329772031 
 11/12  09:00:00,1.43944202861883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.553687579115012 
 11/12  10:00:00,1.30397497683859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.494552787019427 
 11/12  11:00:00,1.24356635517567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.425273556802437 
 11/12  12:00:00,1.19960308452154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.363521521842976 
 11/12  13:00:00,1.13325060314558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.316028025708460 
 11/12  14:00:00,1.07718764568117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.287877264088413 
 11/12  15:00:00,1.04961439227748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.260512925150430 
 11/12  16:00:00,1.12839147267884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.263799435898884 
 11/12  17:00:00,1.41187301828191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.299464631927433 
 11/12  18:00:00,1.89725058118048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.372639863713269 
 11/12  19:00:00,2.19339971941436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.445535362858886 
 11/12  20:00:00,2.11427769064845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.461660394848026 
 11/12  21:00:00,1.99890403276071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.422084231515101 
 11/12  22:00:00,1.81097883393613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.369587221870177 
 11/12  23:00:00,1.45120885920903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.292746498142320 
 11/12  24:00:00,1.09007591715304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.207342912770837 
 11/13  01:00:00,0.712488010760483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.109258700239678 
 11/13  02:00:00,0.572512999341791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.272869185162442E-002 
 11/13  03:00:00,0.515737738634747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.322105897767895E-002 
 11/13  04:00:00,0.507356613967003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.645713360380212E-002 
 11/13  05:00:00,0.535527067842125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.580412893735739E-002 
 11/13  06:00:00,0.717369726008460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.224438397054225 
 11/13  07:00:00,1.11123767383674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.463711861010692 
 11/13  08:00:00,1.41726482187591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.526540805263099 
 11/13  09:00:00,1.36017903657523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.506861913913446 
 11/13  10:00:00,1.21616822572601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.451777130397571 
 11/13  11:00:00,1.15595756761160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.388581039260652 
 11/13  12:00:00,1.11663425681906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.333041495650525 
 11/13  13:00:00,1.05917150382290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.289759470725277 
 11/13  14:00:00,1.01054826086677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.264825946659155 
 11/13  15:00:00,0.989652643349126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.239676779697738 
 11/13  16:00:00,1.07078465180456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.243251617527054 
 11/13  17:00:00,1.35046732199060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.273976883618191 
 11/13  18:00:00,1.83128152935394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.342022770383453 
 11/13  19:00:00,2.11872809133921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.405174077771545 
 11/13  20:00:00,2.03426489978310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.415892385572031 
 11/13  21:00:00,1.92020713897330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.378242735939563 
 11/13  22:00:00,1.73901978641154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.333235060299363 
 11/13  23:00:00,1.39393858593526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.263769459427390 
 11/13  24:00:00,1.05639496278097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.189196816162410 
 11/14  01:00:00,0.712239712826725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.109010402305922 
 11/14  02:00:00,0.572317714830081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.253340733991306E-002 
 11/14  03:00:00,0.515577366360638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.306068670356928E-002 
 11/14  04:00:00,0.507247450974272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.634797061107235E-002 
 11/14  05:00:00,0.535180793013036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.545785410826635E-002 
 11/14  06:00:00,0.717573514181955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.224642185227718 
 11/14  07:00:00,1.11274696398519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.465221151159143 
 11/14  08:00:00,1.41906556336538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.528341546752569 
 11/14  09:00:00,1.36175638050953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.508439257847747 
 11/14  10:00:00,1.21761641455861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.453225319230174 
 11/14  11:00:00,1.15713483181429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.389758303463335 
 11/14  12:00:00,1.11750582272951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.333913061560972 
 11/14  13:00:00,1.05965841053993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.290246377442305 
 11/14  14:00:00,1.01199111273103,0.000000000000000E+000,0.000000000000000E+000,8.982059506001329E-004,3.027832593666637E-004,1.200989209966797E-003,3.027832593666637E-004,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.265067809313447 
 11/14  15:00:00,1.05177789433401,0.000000000000000E+000,0.000000000000000E+000,4.648776230887343E-002,1.556666220878214E-002,6.205442451765545E-002,1.556666220878214E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.239747606164967 
 11/14  16:00:00,1.15821807471818,0.000000000000000E+000,0.000000000000000E+000,6.517168809935016E-002,2.205153327399509E-002,8.722322137334515E-002,2.205153327399509E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.243461819067325 
 11/14  17:00:00,1.45708410211166,0.000000000000000E+000,0.000000000000000E+000,7.874485488131434E-002,2.740050888288960E-002,0.106145363764204,2.740050888288960E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.274448299975044 
 11/14  18:00:00,1.83138137118116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.342122612210674 
 11/14  19:00:00,2.20698524451923,0.000000000000000E+000,0.000000000000000E+000,6.473409795351165E-002,2.302559264687102E-002,8.775969060038270E-002,2.302559264687102E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.405671540351181 
 11/14  20:00:00,2.09973221447164,0.000000000000000E+000,0.000000000000000E+000,4.751282337617330E-002,1.691677140041627E-002,6.442959477658958E-002,1.691677140041627E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.416930105483981 
 11/14  21:00:00,1.93527078119855,0.000000000000000E+000,0.000000000000000E+000,1.032044066161067E-002,3.680949406245558E-003,1.400139006785623E-002,3.680949406245558E-003,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.379304988096956 
 11/14  22:00:00,1.73977959407795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.333994867965781 
 11/14  23:00:00,1.39467972185214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.264510595344264 
 11/14  24:00:00,1.05682898321630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.189630836597749 
 11/15  01:00:00,0.712516897907068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.109287587386265 
 11/15  02:00:00,0.572424561503072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.264025401290533E-002 
 11/15  03:00:00,0.515920929782402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.340425012533424E-002 
 11/15  04:00:00,0.507567979416920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.666849905371908E-002 
 11/15  05:00:00,0.535652716111686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.592977720691565E-002 
 11/15  06:00:00,0.718779133080966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.225847804126730 
