Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/15  07:00:00,1.11445567128352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.466929858457474 
 11/15  08:00:00,1.42097211560696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.530248098994151 
 11/15  09:00:00,1.36361477920165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.510297656539871 
 11/15  10:00:00,1.21938637468148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.454995279353041 
 11/15  11:00:00,1.15884706897111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.391470540620160 
 11/15  12:00:00,1.11939270716555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.335799945997009 
 11/15  13:00:00,1.06121507989983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.291803046802203 
 11/15  14:00:00,1.01229947077211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.266577156564488 
 11/15  15:00:00,1.00151267105107,0.000000000000000E+000,0.000000000000000E+000,8.015629127771616E-003,2.628023888837865E-003,1.064365301660949E-002,2.628023888837865E-003,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.240893154383068 
 11/15  16:00:00,1.07211098216801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.244577947890497 
 11/15  17:00:00,1.35258893237602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.276098494003603 
 11/15  18:00:00,1.83323822364639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.343979464675902 
 11/15  19:00:00,2.18424819575650,0.000000000000000E+000,0.000000000000000E+000,4.697774385027084E-002,1.654916453605971E-002,6.352690838633049E-002,1.654916453605971E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.407167273802500 
 11/15  20:00:00,2.13843109478869,0.000000000000000E+000,0.000000000000000E+000,7.525295430028055E-002,2.648524898093849E-002,0.101738203281219,2.648524898093849E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.418320377296401 
 11/15  21:00:00,2.02894755445085,0.000000000000000E+000,0.000000000000000E+000,7.873669316473580E-002,2.767533162207259E-002,0.106412024786808,2.767533162207259E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.380571126630308 
 11/15  22:00:00,1.82863880492446,0.000000000000000E+000,0.000000000000000E+000,6.505853526116739E-002,2.286570796416404E-002,8.792424322533136E-002,2.286570796416404E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.334929835586957 
 11/15  23:00:00,1.44319739790371,0.000000000000000E+000,0.000000000000000E+000,3.574609316031276E-002,1.256615633116000E-002,4.831224949147284E-002,1.256615633116000E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.264716021904362 
 11/15  24:00:00,1.05640485282036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.189206706201809 
 11/16  01:00:00,0.711290776369733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.108061465848929 
 11/16  02:00:00,0.570641351483410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.085704399324290E-002 
 11/16  03:00:00,0.513880240567130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.136356091006140E-002 
 11/16  04:00:00,0.505314012156972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.441453179377171E-002 
 11/16  05:00:00,0.533447544523183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.372460561841285E-002 
 11/16  06:00:00,0.716643630318759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.223712301364525 
 11/16  07:00:00,1.11311165513296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.465585842306918 
 11/16  08:00:00,1.41979088385229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.529066867239477 
 11/16  09:00:00,1.36275136324936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.509434240587580 
 11/16  10:00:00,1.21883942562724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.454448330298798 
 11/16  11:00:00,1.17489742437443,0.000000000000000E+000,0.000000000000000E+000,1.266642573882526E-002,4.188411396577992E-003,1.685483713540323E-002,4.188411396577992E-003,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.390666058888075 
 11/16  12:00:00,1.21693879478760,0.000000000000000E+000,0.000000000000000E+000,7.439826819865777E-002,2.405911233807400E-002,9.845738053673168E-002,2.405911233807400E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.334888653082325 
 11/16  13:00:00,1.25126596450114,0.000000000000000E+000,0.000000000000000E+000,0.144223282209575,4.613134448706829E-002,0.190354626696643,4.613134448706829E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.291499304706871 
 11/16  14:00:00,1.30577063876335,0.000000000000000E+000,0.000000000000000E+000,0.222887572245464,7.047587600035486E-002,0.293363448245818,7.047587600035486E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.266684876309911 
 11/16  15:00:00,1.35285312035393,0.000000000000000E+000,0.000000000000000E+000,0.274004254572939,8.758324192763915E-002,0.361587496500577,8.758324192763915E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.241289760201967 
 11/16  16:00:00,1.43685362579611,0.000000000000000E+000,0.000000000000000E+000,0.275452402203947,8.879777095297409E-002,0.364250173156919,8.879777095297409E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.245070418361682 
 11/16  17:00:00,1.69480358792424,0.000000000000000E+000,0.000000000000000E+000,0.257484205867228,8.454541551896302E-002,0.342029621386192,8.454541551896302E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.276283528165633 
 11/16  18:00:00,2.05373178154658,0.000000000000000E+000,0.000000000000000E+000,0.163761409457788,5.637390860161440E-002,0.220135318059403,5.637390860161440E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.344337704516688 
 11/16  19:00:00,2.39584977790982,0.000000000000000E+000,0.000000000000000E+000,0.203169075161975,7.079275369613654E-002,0.273961828858112,7.079275369613654E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.408333935484037 
 11/16  20:00:00,2.27373950837880,0.000000000000000E+000,0.000000000000000E+000,0.174738874644931,6.092785019059060E-002,0.235666724835522,6.092785019059060E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.419700269332208 
 11/16  21:00:00,2.08843497183892,0.000000000000000E+000,0.000000000000000E+000,0.122052223748933,4.259047496879328E-002,0.164642698717726,4.259047496879328E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.381827870087457 
 11/16  22:00:00,1.85567083375753,0.000000000000000E+000,0.000000000000000E+000,8.438510558570463E-002,2.946677778004725E-002,0.113851883365752,2.946677778004725E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.336034224279603 
 11/16  23:00:00,1.41200114103500,0.000000000000000E+000,0.000000000000000E+000,1.205443329178992E-002,4.218488232094386E-003,1.627292152388430E-002,4.218488232094386E-003,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.265559093003243 
 11/16  24:00:00,1.05724095692665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.190042810308091 
 11/17  01:00:00,0.712228546394662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.108999235873858 
 11/17  02:00:00,0.571784421537782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.200011404761571E-002 
 11/17  03:00:00,0.515141556821282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.262487716421637E-002 
 11/17  04:00:00,0.506717313979271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.581783361607255E-002 
 11/17  05:00:00,0.534907006041257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.518406713648724E-002 
 11/17  06:00:00,0.718804115834438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.225872786880202 
 11/17  07:00:00,1.11657253288892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.469046720062870 
 11/17  08:00:00,1.42369011829073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.532966101677910 
 11/17  09:00:00,1.36590835708088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.512591234419096 
 11/17  10:00:00,1.22138000070083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.456988905372393 
 11/17  11:00:00,1.16019001762772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.392813489276773 
 11/17  12:00:00,1.13807668198077,0.000000000000000E+000,0.000000000000000E+000,1.380576081878099E-002,4.465993683473560E-003,1.827175450225454E-002,4.465993683473560E-003,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.336212166309979 
 11/17  13:00:00,1.19735400821296,0.000000000000000E+000,0.000000000000000E+000,0.102886689178787,3.257157997317980E-002,0.135458269151967,3.257157997317980E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.292483705963372 
 11/17  14:00:00,1.27478762016940,0.000000000000000E+000,0.000000000000000E+000,0.198666108554270,6.283221249017672E-002,0.261498321044447,6.283221249017672E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.267566984917336 
 11/17  15:00:00,1.35723400957699,0.000000000000000E+000,0.000000000000000E+000,0.278210137040404,8.697199266089069E-002,0.365182129701295,8.697199266089069E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.242076016224304 
 11/17  16:00:00,1.45679197063489,0.000000000000000E+000,0.000000000000000E+000,0.291318715602283,9.207496953111032E-002,0.383393685133394,9.207496953111032E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.245865251223989 
 11/17  17:00:00,1.65363428304535,0.000000000000000E+000,0.000000000000000E+000,0.225821284492264,7.413224255719215E-002,0.299953527049457,7.413224255719215E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.277190317623483 
 11/17  18:00:00,1.92809708965774,0.000000000000000E+000,0.000000000000000E+000,6.946802762672515E-002,2.389514772553166E-002,9.336317535225665E-002,2.389514772553166E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.345475155334992 
 11/17  19:00:00,2.26521686294769,0.000000000000000E+000,0.000000000000000E+000,0.105313758831369,3.667210276689041E-002,0.141985861598259,3.667210276689041E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.409676987781761 
 11/17  20:00:00,2.30238150975946,0.000000000000000E+000,0.000000000000000E+000,0.194984746848964,6.795498721753933E-002,0.262939734066503,6.795498721753933E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.421069261481890 
 11/17  21:00:00,2.14372443633777,0.000000000000000E+000,0.000000000000000E+000,0.162131882456810,5.655314798339164E-002,0.218685030440201,5.655314798339164E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.383075002863832 
 11/17  22:00:00,1.89993652028811,0.000000000000000E+000,0.000000000000000E+000,0.116391507780812,4.062999706520054E-002,0.157021504846013,4.062999706520054E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.337130289329930 
 11/17  23:00:00,1.47633503955777,0.000000000000000E+000,0.000000000000000E+000,5.911460449640548E-002,2.065505809596301E-002,7.976966259236846E-002,2.065505809596301E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.266396250457526 
 11/17  24:00:00,1.06009530099990,0.000000000000000E+000,0.000000000000000E+000,1.910641577349634E-003,6.689359007511563E-004,2.579577478100792E-003,6.689359007511563E-004,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.190317576903246 
 11/18  01:00:00,0.725676523485499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.115873524628947 
 11/18  02:00:00,0.578861050934887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.512971621176016E-002 
 11/18  03:00:00,0.519830762821133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.470284264784548E-002 
 11/18  04:00:00,0.510127019097197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.786213346970001E-002 
 11/18  05:00:00,0.542909491164268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.100515394507100 
 11/18  06:00:00,0.740130760094068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.243102735262305 
 11/18  07:00:00,1.16764713827390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.509495804729943 
 11/18  08:00:00,1.49358082438284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.581695428921368 
 11/18  09:00:00,1.44929596395773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.563541514453918 
 11/18  10:00:00,1.31293028448096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.503508094661795 
 11/18  11:00:00,1.25069092382292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.432398125449690 
 11/18  12:00:00,1.27199034855200,0.000000000000000E+000,0.000000000000000E+000,5.059295454454486E-002,1.620018217652509E-002,6.679313672106996E-002,1.620018217652509E-002,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.369115649152369 
 11/18  13:00:00,1.35115448480620,0.000000000000000E+000,0.000000000000000E+000,0.163010238869432,4.987236467465204E-002,0.212882603544085,4.987236467465204E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.321049303825001 
 11/18  14:00:00,1.41868655787011,0.000000000000000E+000,0.000000000000000E+000,0.258700779326968,7.829883177978475E-002,0.336999611106751,7.829883177978475E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.292376565170598 
 11/18  15:00:00,1.44823179039587,0.000000000000000E+000,0.000000000000000E+000,0.302197940956557,9.237420458660371E-002,0.394572145543158,9.237420458660371E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.264558177725661 
 11/18  16:00:00,1.53830577776893,0.000000000000000E+000,0.000000000000000E+000,0.308934881626302,9.643684178807449E-002,0.405371723414378,9.643684178807449E-002,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.268342017574602 
 11/18  17:00:00,1.80287580779783,0.000000000000000E+000,0.000000000000000E+000,0.291652332979821,9.387752321139708E-002,0.385529856191219,9.387752321139708E-002,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.304937565252143 
 11/18  18:00:00,2.24900123399239,0.000000000000000E+000,0.000000000000000E+000,0.259300752262405,8.580069294325082E-002,0.345101445205655,8.580069294325082E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.379289071319520 
 11/18  19:00:00,2.60068064817640,0.000000000000000E+000,0.000000000000000E+000,0.298555054525244,0.100376686456378,0.398931740981621,0.100376686456378,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.453884550639311 
 11/18  20:00:00,2.50434278170348,0.000000000000000E+000,0.000000000000000E+000,0.284736951266451,9.638567967579677E-002,0.381122630942250,9.638567967579677E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.470602854960811 
 11/18  21:00:00,2.34593427373034,0.000000000000000E+000,0.000000000000000E+000,0.252821834351695,8.624521505341406E-002,0.339067049405109,8.624521505341406E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.430047423079619 
 11/18  22:00:00,2.08939306646802,0.000000000000000E+000,0.000000000000000E+000,0.201883950442456,6.974314623472791E-002,0.271627096677184,6.974314623472791E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.376374357724873 
 11/18  23:00:00,1.66248521383088,0.000000000000000E+000,0.000000000000000E+000,0.153611115878351,5.307367655202922E-002,0.206684792430380,5.307367655202922E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.297338060333786 
 11/18  24:00:00,1.23004023601467,0.000000000000000E+000,0.000000000000000E+000,0.102237788727172,3.532902005315121E-002,0.137566808780324,3.532902005315121E-002,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.209740422852144 
 11/19  01:00:00,0.790883506106621,0.000000000000000E+000,0.000000000000000E+000,4.839657461850927E-002,1.682403598615621E-002,6.522061060466536E-002,1.682403598615621E-002,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.115859896645403 
 11/19  02:00:00,0.619992554091169,0.000000000000000E+000,0.000000000000000E+000,3.094333708000541E-002,1.063812477669462E-002,4.158146185670009E-002,1.063812477669462E-002,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.467975751134016E-002 
 11/19  03:00:00,0.540973931320174,0.000000000000000E+000,0.000000000000000E+000,1.631783750725320E-002,5.569459822775016E-003,2.188729733002822E-002,5.569459822775016E-003,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.395871381685650E-002 
 11/19  04:00:00,0.509287483449125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.702259782162565E-002 
 11/19  05:00:00,0.542070565139486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.967646848231627E-002 
 11/19  06:00:00,0.739707766781415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.242679741949653 
 11/19  07:00:00,1.16804054926807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.509889215724110 
 11/19  08:00:00,1.55802134988279,0.000000000000000E+000,0.000000000000000E+000,4.767920428823291E-002,1.613761037914923E-002,6.381681466738200E-002,1.613761037914923E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.582319139753931 
 11/19  09:00:00,1.53575454209493,0.000000000000000E+000,0.000000000000000E+000,6.452822158361486E-002,2.133354762558014E-002,8.586176920919514E-002,2.133354762558014E-002,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.564138323381923 
 11/19  10:00:00,1.47615741996204,0.000000000000000E+000,0.000000000000000E+000,0.123257073418816,3.928455223204303E-002,0.162541625650859,3.928455223204303E-002,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.504193604492011 
 11/19  11:00:00,1.62677334964561,0.000000000000000E+000,0.000000000000000E+000,0.286638703432146,8.851631044341837E-002,0.375155013875563,8.851631044341837E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.433325537396805 
 11/19  12:00:00,1.73887395887147,0.000000000000000E+000,0.000000000000000E+000,0.412208612724040,0.120248343428343,0.532456956152382,0.120248343428343,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.370335440040529 
 11/19  13:00:00,1.69785356800391,0.000000000000000E+000,0.000000000000000E+000,0.430115904712654,0.128381012001313,0.558496916713968,0.128381012001313,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.322134073852817 
 11/19  14:00:00,1.51149587307169,0.000000000000000E+000,0.000000000000000E+000,0.323131040221587,0.105709048471349,0.428840088692935,0.105709048471349,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.293345402785996 
 11/19  15:00:00,1.61899588209221,0.000000000000000E+000,0.000000000000000E+000,0.429210737916955,0.135261038721437,0.564471776638393,0.135261038721437,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.265422638326764 
 11/19  16:00:00,1.67869147424107,0.000000000000000E+000,0.000000000000000E+000,0.414310819316310,0.130573619556532,0.544884438872841,0.130573619556532,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.269214998588280 
 11/19  17:00:00,1.94598925964495,0.000000000000000E+000,0.000000000000000E+000,0.400170859680387,0.127471016914782,0.527641876595169,0.127471016914782,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.305938996695313 
 11/19  18:00:00,2.33554257756139,0.000000000000000E+000,0.000000000000000E+000,0.322976267775030,0.107419790013330,0.430396057788360,0.107419790013330,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.380535802305823 
 11/19  19:00:00,2.67770088399822,0.000000000000000E+000,0.000000000000000E+000,0.354706539904810,0.119763458964463,0.474469998869273,0.119763458964463,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.455366528573476 
 11/19  20:00:00,2.53020306288734,0.000000000000000E+000,0.000000000000000E+000,0.301589005665898,0.103868559903261,0.405457565569157,0.103868559903261,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.472128201517759 
 11/19  21:00:00,2.33334066229248,0.000000000000000E+000,0.000000000000000E+000,0.241423593546927,8.365271091271324E-002,0.325076304459641,8.365271091271324E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.431444556587227 
 11/19  22:00:00,2.04131298333598,0.000000000000000E+000,0.000000000000000E+000,0.165085634832671,5.723919757754587E-002,0.222324832410216,5.723919757754587E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.377596538859809 
 11/19  23:00:00,1.55259144481796,0.000000000000000E+000,0.000000000000000E+000,7.115901010465532E-002,2.469673468281108E-002,9.585574478746642E-002,2.469673468281108E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.298273338963783 
 11/19  24:00:00,1.09317897748050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.210445973098295 
 11/20  01:00:00,0.714048099781448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110818789260643 
 11/20  02:00:00,0.573016443359357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.323213586919015E-002 
 11/20  03:00:00,0.515940820570979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.342414091391185E-002 
 11/20  04:00:00,0.507526998850452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.662751848725075E-002 
 11/20  05:00:00,0.536184919148795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.646198024402522E-002 
 11/20  06:00:00,0.721412312901933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.228480983947696 
 11/20  07:00:00,1.12210280665351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.474576993827461 
 11/20  08:00:00,1.43003182233101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.539307805718199 
 11/20  09:00:00,1.37220253218416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.518885409522379 
 11/20  10:00:00,1.22718439481743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.462793299488993 
 11/20  11:00:00,1.16594283716558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.398566308814625 
 11/20  12:00:00,1.12518100499563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.341588243827090 
 11/20  13:00:00,1.06656766729460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.297155634196978 
 11/20  14:00:00,1.01758786474112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.271865550533496 
 11/20  15:00:00,0.995980683070753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.246004819419364 
 11/20  16:00:00,1.07733292390050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.249799889622989 
 11/20  17:00:00,1.35805788932623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.281567450953814 
 11/20  18:00:00,1.84042625330909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.351167494338607 
 11/20  19:00:00,2.12913412567102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.415580112103346 
 11/20  20:00:00,2.04552548364739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.427152969436316 
 11/20  21:00:00,1.93107008442381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.389105681390079 
 11/20  22:00:00,1.74862061104665,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.342835884934475 
 11/20  23:00:00,1.40192710363247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.271757977124599 
 11/20  24:00:00,1.06241948053394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.195221333915388 
 11/21  01:00:00,0.716511722715803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.113282412194999 
 11/21  02:00:00,0.575565764254007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.578145676384107E-002 
 11/21  03:00:00,0.518699745301736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.618306564466848E-002 
 11/21  04:00:00,0.510238481959920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.933900159671912E-002 
 11/21  05:00:00,0.539305330864039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.958239195926928E-002 
 11/21  06:00:00,0.725233358062864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.232302029108627 
 11/21  07:00:00,1.12679771941723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.479271906591188 
 11/21  08:00:00,1.43476932328579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.544045306672978 
 11/21  09:00:00,1.37692087948678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.523603756824993 
 11/21  10:00:00,1.23149506154685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.467103966218410 
 11/21  11:00:00,1.16980455600643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.402428027655481 
 11/21  12:00:00,1.12870421940524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.345111458236704 
 11/21  13:00:00,1.06953195059669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.300119917499064 
 11/21  14:00:00,1.01996252168955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.274240207481926 
 11/21  15:00:00,0.998221332236421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.248245468585034 
 11/21  16:00:00,1.07913630982651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.251603275548997 
 11/21  17:00:00,1.35974053775225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.283250099379843 
 11/21  18:00:00,1.84240239694110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.353143637970612 
 11/21  19:00:00,2.13151853484406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.417964521276388 
 11/21  20:00:00,2.04758854635186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.429216032140787 
 11/21  21:00:00,1.93284823236453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.390883829330794 
 11/21  22:00:00,1.75044492635105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.344660200238881 
 11/21  23:00:00,1.40355914748781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.273390020979936 
 11/21  24:00:00,1.06372660098272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196528454364168 
 11/22  01:00:00,0.717499252449321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.114269941928518 
 11/22  02:00:00,0.576343088568874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.655878107870781E-002 
 11/22  03:00:00,0.519401235034692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.688455537762428E-002 
 11/22  04:00:00,0.511169268017596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,7.026978765439626E-002 
 11/22  05:00:00,0.540077429369198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,0.100354490464429 
 11/22  06:00:00,0.726326666185982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.233395337231745 
 11/22  07:00:00,1.12843136033732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.480905547511277 
 11/22  08:00:00,1.43683986277120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.546115846158388 
 11/22  09:00:00,1.37871613836029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.525399015698510 
 11/22  10:00:00,1.23315684597719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.468765750648753 
 11/22  11:00:00,1.17095135898325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.403574830632298 
 11/22  12:00:00,1.12959540005115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.346002638882612 
 11/22  13:00:00,1.07036191099765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.300949877900021 
 11/22  14:00:00,1.02058288081412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.274860566606500 
 11/22  15:00:00,0.998604606870524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.248628743219137 
