Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/22  16:00:00,1.07958732880364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.252054294526133 
 11/22  17:00:00,1.36024310813116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.283752669758749 
 11/22  18:00:00,1.84307477042714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.353816011456652 
 11/22  19:00:00,2.13233108176671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.418777068199039 
 11/22  20:00:00,2.04832192128820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.429949407077128 
 11/22  21:00:00,1.93314365947296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.391179256439227 
 11/22  22:00:00,1.75040837868634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.344623652574165 
 11/22  23:00:00,1.40312014381341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.272951017305539 
 11/22  24:00:00,1.06319406753088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.195995920912330 
 11/23  01:00:00,0.716583498568443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.113354188047638 
 11/23  02:00:00,0.575224119993978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.543981250381034E-002 
 11/23  03:00:00,0.518212587726839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.569590806976969E-002 
 11/23  04:00:00,0.509909760625429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.901028026222920E-002 
 11/23  05:00:00,0.538652869250217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.892993034544735E-002 
 11/23  06:00:00,0.725147017995236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.232215689041001 
 11/23  07:00:00,1.12761758446325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.480091771637199 
 11/23  08:00:00,1.43607351925653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.545349502643714 
 11/23  09:00:00,1.37851861475770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.525201492095924 
 11/23  10:00:00,1.23288368265553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.468492587327098 
 11/23  11:00:00,1.17031861160448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.402942083253525 
 11/23  12:00:00,1.12878277006562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.345190008897083 
 11/23  13:00:00,1.06959917279254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.300187139694914 
 11/23  14:00:00,1.01990117866510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.274178864457484 
 11/23  15:00:00,0.997974665027360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.247998801375970 
 11/23  16:00:00,1.07892627028214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.251393236004630 
 11/23  17:00:00,1.35964664970591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.283156211333496 
 11/23  18:00:00,1.84177664810065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.352517889130163 
 11/23  19:00:00,2.15841610041431,0.000000000000000E+000,0.000000000000000E+000,2.034755428145274E-002,6.857858093071585E-003,2.720541237452432E-002,6.857858093071585E-003,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.417656674472111 
 11/23  20:00:00,2.09130508852704,0.000000000000000E+000,0.000000000000000E+000,3.270054642933094E-002,1.119156038760420E-002,4.389210681693514E-002,1.119156038760420E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.429040467499030 
 11/23  21:00:00,1.96455305159458,0.000000000000000E+000,0.000000000000000E+000,2.388940120810190E-002,8.364495996534166E-003,3.225389720463601E-002,8.364495996534166E-003,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.390334751356204 
 11/23  22:00:00,1.77911212005737,0.000000000000000E+000,0.000000000000000E+000,2.207860983098860E-002,7.738068191592072E-003,2.981667802258056E-002,7.738068191592072E-003,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.343510715922611 
 11/23  23:00:00,1.40145842420448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.271289297696602 
 11/23  24:00:00,1.06082120816142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.193623061542864 
 11/24  01:00:00,0.713550776133514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110321465612710 
 11/24  02:00:00,0.571906896612779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.212258912261375E-002 
 11/24  03:00:00,0.514903688752663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.238700909559595E-002 
 11/24  04:00:00,0.506469496901648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.557001653844932E-002 
 11/24  05:00:00,0.535653586318743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.593064741397458E-002 
 11/24  06:00:00,0.722593491302958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.229662162348723 
 11/24  07:00:00,1.12622018685532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.478694374029276 
 11/24  08:00:00,1.43569397726051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.544969960647700 
 11/24  09:00:00,1.37777630817272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.524459185510938 
 11/24  10:00:00,1.23253785516508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.468146759836644 
 11/24  11:00:00,1.17014676488890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.402770236537954 
 11/24  12:00:00,1.12885537376090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.345262612592358 
 11/24  13:00:00,1.07007119901234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.300659165914718 
 11/24  14:00:00,1.02057219185786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.274849877650243 
 11/24  15:00:00,0.998320968802861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.248345105151474 
 11/24  16:00:00,1.07960830419308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.252075269915566 
 11/24  17:00:00,1.36062254076761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.284132102395200 
 11/24  18:00:00,1.84408802728824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.354829268317754 
 11/24  19:00:00,2.13355068949156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.419996675923889 
 11/24  20:00:00,2.04997429446027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.431601780249201 
 11/24  21:00:00,1.93471769634141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.392753293307672 
 11/24  22:00:00,1.75156998825528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.345785262143113 
 11/24  23:00:00,1.40403170285102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.273862576343143 
 11/24  24:00:00,1.06340236301078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196204216392229 
 11/25  01:00:00,0.730105028493839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.120302029637286 
 11/25  02:00:00,0.582348449169389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.861711444626122E-002 
 11/25  03:00:00,0.523156222512135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.802830233884694E-002 
 11/25  04:00:00,0.513707134717882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,7.144224909038410E-002 
 11/25  05:00:00,0.547378482761558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.104984386104389 
 11/25  06:00:00,0.747933528342827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.250905503511065 
 11/25  07:00:00,1.18232907866772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.524177745123758 
 11/25  08:00:00,1.50994713112557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.598061735664100 
 11/25  09:00:00,1.46509866016042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.579344210656609 
 11/25  10:00:00,1.32747677677562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.518054586956457 
 11/25  11:00:00,1.26321241972537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.444919621352137 
 11/25  12:00:00,1.21592675779148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.379845195112916 
 11/25  13:00:00,1.14746633187108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.330243754433956 
 11/25  14:00:00,1.08972930321904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.300418921626278 
 11/25  15:00:00,1.06060843102420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.271506963897142 
 11/25  16:00:00,1.13953586879917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.274943832019214 
 11/25  17:00:00,1.42454348176055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.312135095406079 
 11/25  18:00:00,1.91263008928987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.388019371822660 
 11/25  19:00:00,2.27644319919250,0.000000000000000E+000,0.000000000000000E+000,4.792453265746406E-002,1.667891158902748E-002,6.460344424649155E-002,1.667891158902748E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.463975398390536 
 11/25  20:00:00,2.22339268047266,0.000000000000000E+000,0.000000000000000E+000,6.661546500096187E-002,2.317757127219902E-002,8.979303627316100E-002,2.317757127219902E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.480982348399079 
 11/25  21:00:00,2.10355685663453,0.000000000000000E+000,0.000000000000000E+000,6.454455831466868E-002,2.263593586397251E-002,8.718049417864121E-002,2.263593586397251E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.439556561210276 
 11/25  22:00:00,1.89228135974492,0.000000000000000E+000,0.000000000000000E+000,4.892566088880851E-002,1.726812191860390E-002,6.619378280741221E-002,1.726812191860390E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.384695964871556 
 11/25  23:00:00,1.49942368414365,0.000000000000000E+000,0.000000000000000E+000,2.757731818954921E-002,9.675383230513918E-003,3.725270142006312E-002,9.675383230513918E-003,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.303708621656870 
 11/25  24:00:00,1.09665647364930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.213923469267103 
 11/26  01:00:00,0.727622393621449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.117819394764898 
 11/26  02:00:00,0.579630992623945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.589965790081692E-002 
 11/26  03:00:00,0.520259988496791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.513206832350325E-002 
 11/26  04:00:00,0.510730708652923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.846582302542543E-002 
 11/26  05:00:00,0.544305434348149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.101911337690980 
 11/26  06:00:00,0.745195878453695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.248167853621933 
 11/26  07:00:00,1.17979304078677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.521641707242807 
 11/26  08:00:00,1.50786720342332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.595981807961848 
 11/26  09:00:00,1.46323956578789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.577485116284079 
 11/26  10:00:00,1.32548744698848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.516065257169309 
 11/26  11:00:00,1.34973882846444,0.000000000000000E+000,0.000000000000000E+000,6.733029502455376E-002,2.076280706523248E-002,8.809310208978639E-002,2.076280706523248E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.443352928001417 
 11/26  12:00:00,1.38320059800978,0.000000000000000E+000,0.000000000000000E+000,0.129426542818237,3.887066474256386E-002,0.168297207560801,3.887066474256386E-002,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.378821827770417 
 11/26  13:00:00,1.38841022123491,0.000000000000000E+000,0.000000000000000E+000,0.186420004393269,5.532863923297902E-002,0.241748643626248,5.532863923297902E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.329439000171542 
 11/26  14:00:00,1.43941426088433,0.000000000000000E+000,0.000000000000000E+000,0.270100766105074,8.013153899461742E-002,0.350232305099692,8.013153899461742E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.299871574191873 
 11/26  15:00:00,1.43297077432398,0.000000000000000E+000,0.000000000000000E+000,0.286690303305940,8.593409617856111E-002,0.372624399484501,8.593409617856111E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.271244907712426 
 11/26  16:00:00,1.48129226390927,0.000000000000000E+000,0.000000000000000E+000,0.261485865249002,8.012894200206121E-002,0.341614807251063,8.012894200206121E-002,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.275085419878256 
 11/26  17:00:00,1.76612064091387,0.000000000000000E+000,0.000000000000000E+000,0.259718382804673,8.131596827209590E-002,0.341034351076768,8.131596827209590E-002,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.312677903482628 
 11/26  18:00:00,2.26496165998145,0.000000000000000E+000,0.000000000000000E+000,0.265621874196604,8.579324772222993E-002,0.351415121918834,8.579324772222993E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.388935820595402 
 11/26  19:00:00,2.60994745260541,0.000000000000000E+000,0.000000000000000E+000,0.299143512280471,9.758804967085172E-002,0.396731561951323,9.758804967085172E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.465351534098613 
 11/26  20:00:00,2.50766810144043,0.000000000000000E+000,0.000000000000000E+000,0.279751170577146,9.289386761984325E-002,0.372645038196989,9.289386761984325E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.482405767443022 
 11/26  21:00:00,2.36647498160943,0.000000000000000E+000,0.000000000000000E+000,0.261848295081768,8.694578059434828E-002,0.348794075676115,8.694578059434828E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.440861104687702 
 11/26  22:00:00,2.13074540807729,0.000000000000000E+000,0.000000000000000E+000,0.227423520865062,7.609244366482346E-002,0.303515964529886,7.609244366482346E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.385837831481446 
 11/26  23:00:00,1.70840052962076,0.000000000000000E+000,0.000000000000000E+000,0.183843414326764,6.151164325451579E-002,0.245355057581279,6.151164325451579E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.304583110972769 
 11/26  24:00:00,1.28071321014786,0.000000000000000E+000,0.000000000000000E+000,0.137485396086509,4.599663762946261E-002,0.183482033715972,4.599663762946261E-002,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.214498172049690 
 11/27  01:00:00,0.838289594235506,0.000000000000000E+000,0.000000000000000E+000,9.308501083190020E-002,3.113983154662197E-002,0.124224842378522,3.113983154662197E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110835441336180 
 11/27  02:00:00,0.657916159362995,0.000000000000000E+000,0.000000000000000E+000,6.450525893529808E-002,2.157473029976910E-002,8.607998923506713E-002,2.157473029976910E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.205186263776094E-002 
 11/27  03:00:00,0.585317188315154,0.000000000000000E+000,0.000000000000000E+000,5.309956681080168E-002,1.775304126965915E-002,7.085260808046084E-002,1.775304126965915E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.194790057762415E-002 
 11/27  04:00:00,0.564759899104274,0.000000000000000E+000,0.000000000000000E+000,4.420058210076823E-002,1.476971475859619E-002,5.897029685936447E-002,1.476971475859619E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.489012188171014E-002 
 11/27  05:00:00,0.578871219288730,0.000000000000000E+000,0.000000000000000E+000,3.286134697736849E-002,1.106968365591770E-002,4.393103063328638E-002,1.106968365591770E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.521724975067414E-002 
 11/27  06:00:00,0.768919114806880,0.000000000000000E+000,0.000000000000000E+000,3.438041044334329E-002,1.157550198833899E-002,4.595591243168220E-002,1.157550198833899E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.230031873420962 
 11/27  07:00:00,1.22551320397455,0.000000000000000E+000,0.000000000000000E+000,7.271181835936620E-002,2.426133761561381E-002,9.697315597497992E-002,2.426133761561381E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.481014235173525 
 11/27  08:00:00,1.51395947386891,0.000000000000000E+000,0.000000000000000E+000,5.683778827580507E-002,1.895225354878590E-002,7.579004182459079E-002,1.895225354878590E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.547445415431504 
 11/27  09:00:00,1.51864686940398,0.000000000000000E+000,0.000000000000000E+000,0.103890843172727,3.404171074601181E-002,0.137932553918739,3.404171074601181E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.527397192823461 
 11/27  10:00:00,1.40203923987353,0.000000000000000E+000,0.000000000000000E+000,0.126420916124435,4.066033851655951E-002,0.167081254640995,4.066033851655951E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.470566889904102 
 11/27  11:00:00,1.55485307977556,0.000000000000000E+000,0.000000000000000E+000,0.293209971125139,8.952055917731033E-002,0.382730530302452,8.952055917731033E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.404746021122155 
 11/27  12:00:00,1.57380276509732,0.000000000000000E+000,0.000000000000000E+000,0.341370140881825,0.101912520731211,0.443282661613037,0.101912520731211,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.346927342315749 
 11/27  13:00:00,1.65291006149889,0.000000000000000E+000,0.000000000000000E+000,0.449000230584889,0.132650335254069,0.581650565838958,0.132650335254069,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.301847462562305 
 11/27  14:00:00,1.70113893609578,0.000000000000000E+000,0.000000000000000E+000,0.523263696079366,0.156191828419267,0.679455524498635,0.156191828419267,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.275961097389530 
 11/27  15:00:00,1.71190623034760,0.000000000000000E+000,0.000000000000000E+000,0.548617769673728,0.163757648570035,0.712375418243762,0.163757648570035,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.249554948452449 
 11/27  16:00:00,1.72597913743683,0.000000000000000E+000,0.000000000000000E+000,0.491750320799514,0.153269193752333,0.645019514551849,0.153269193752333,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.253426588607474 
 11/27  17:00:00,1.93549966533874,0.000000000000000E+000,0.000000000000000E+000,0.433798572595630,0.139390756738823,0.573189329334452,0.139390756738823,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.285819897631877 
 11/27  18:00:00,2.34263686352577,0.000000000000000E+000,0.000000000000000E+000,0.373682041783633,0.123393167564697,0.497075209348330,0.123393167564697,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.356302895206958 
 11/27  19:00:00,2.63540037063192,0.000000000000000E+000,0.000000000000000E+000,0.372630490223562,0.126763725762908,0.499394215986473,0.126763725762908,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.422452141077773 
 11/27  20:00:00,2.50510836720520,0.000000000000000E+000,0.000000000000000E+000,0.337136214204583,0.115502809242338,0.452639023446923,0.115502809242338,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.434096829547202 
 11/27  21:00:00,2.30129472735228,0.000000000000000E+000,0.000000000000000E+000,0.270636519702904,9.375404335113134E-002,0.364390563054037,9.375404335113134E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.394939761264509 
 11/27  22:00:00,2.03403760104345,0.000000000000000E+000,0.000000000000000E+000,0.208460122399871,7.223503116854843E-002,0.280695153568421,7.223503116854843E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.347557721362860 
 11/27  23:00:00,1.58963978974436,0.000000000000000E+000,0.000000000000000E+000,0.137461618129857,4.764980901076171E-002,0.185111427140619,4.764980901076171E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.274359236095866 
 11/27  24:00:00,1.15197585930944,0.000000000000000E+000,0.000000000000000E+000,6.622225193300749E-002,2.296367215669792E-002,8.918592408970552E-002,2.296367215669792E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.195591788601177 
 11/28  01:00:00,0.720147212291334,0.000000000000000E+000,0.000000000000000E+000,4.340455597193033E-003,1.506420756761655E-003,5.846876353954674E-003,1.506420756761655E-003,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111071025416574 
 11/28  02:00:00,0.572033435746916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.224912825674942E-002 
 11/28  03:00:00,0.514911219234465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.239453957739868E-002 
 11/28  04:00:00,0.506636812379806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.573733201660605E-002 
 11/28  05:00:00,0.536142267659179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.641932875440962E-002 
 11/28  06:00:00,0.724624171875271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231692842921035 
 11/28  07:00:00,1.13134510569521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.483819292869161 
 11/28  08:00:00,1.44160331292118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.550879296308368 
 11/28  09:00:00,1.38366445620140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.530347333539616 
 11/28  10:00:00,1.23737447503486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.472983379706426 
 11/28  11:00:00,1.17395074198218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.406574213631225 
 11/28  12:00:00,1.16150056776811,0.000000000000000E+000,0.000000000000000E+000,2.248263153174278E-002,7.365768843926249E-003,2.984840037566898E-002,7.365768843926249E-003,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.348059406223897 
 11/28  13:00:00,1.22546373850511,0.000000000000000E+000,0.000000000000000E+000,0.116259633207841,3.706296071385818E-002,0.153322593921699,3.706296071385818E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.302729111485790 
 11/28  14:00:00,1.26714458203480,0.000000000000000E+000,0.000000000000000E+000,0.186513261181201,5.815793791553311E-002,0.244671199096735,5.815793791553311E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.276751068730451 
 11/28  15:00:00,1.29364445243154,0.000000000000000E+000,0.000000000000000E+000,0.223672364519895,6.973747579951073E-002,0.293409840319407,6.973747579951073E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.250258748460748 
 11/28  16:00:00,1.36877015163765,0.000000000000000E+000,0.000000000000000E+000,0.218287997937380,6.881058761018244E-002,0.287098585547562,6.881058761018244E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.254138531812573 
 11/28  17:00:00,1.66903095237582,0.000000000000000E+000,0.000000000000000E+000,0.231501982534225,7.440634921201592E-002,0.305908331746242,7.440634921201592E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.286632182257171 
 11/28  18:00:00,2.15258300623264,0.000000000000000E+000,0.000000000000000E+000,0.230020486086744,7.598119563640204E-002,0.306001681723147,7.598119563640204E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.357322565539010 
 11/28  19:00:00,2.52960520745156,0.000000000000000E+000,0.000000000000000E+000,0.294418235639344,9.797738399383921E-002,0.392395619633183,9.797738399383921E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.423655574250708 
 11/28  20:00:00,2.38458065263995,0.000000000000000E+000,0.000000000000000E+000,0.246090174760956,8.479398011822983E-002,0.330884154879187,8.479398011822983E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.435323983549692 
 11/28  21:00:00,2.22442370885071,0.000000000000000E+000,0.000000000000000E+000,0.212690666266076,7.371113881247610E-002,0.286401805078552,7.371113881247610E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.396057500738419 
 11/28  22:00:00,1.99475613376474,0.000000000000000E+000,0.000000000000000E+000,0.178542046537589,6.188908493920195E-002,0.240431131476791,6.188908493920195E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.348540276175778 
 11/28  23:00:00,1.57675646718384,0.000000000000000E+000,0.000000000000000E+000,0.127330749547841,4.414689211714821E-002,0.171477641664989,4.414689211714821E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.275109699010983 
 11/28  24:00:00,1.16904762648130,0.000000000000000E+000,0.000000000000000E+000,7.852848431939247E-002,2.723214493194607E-002,0.105760629251338,2.723214493194607E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196088850611403 
 11/29  01:00:00,0.759549284888639,0.000000000000000E+000,0.000000000000000E+000,3.342189419805202E-002,1.159273258214473E-002,4.501462678019678E-002,1.159273258214473E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111305347587639 
 11/29  02:00:00,0.572072162599506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.228785510934033E-002 
 11/29  03:00:00,0.514725517270134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.220883761306722E-002 
 11/29  04:00:00,0.506463129661138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.556364929793915E-002 
 11/29  05:00:00,0.535882731813373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.615979290860334E-002 
 11/29  06:00:00,0.724776434945365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231845105991130 
 11/29  07:00:00,1.13188328392374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.484357471097697 
 11/29  08:00:00,1.44185694584426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.551132929231443 
 11/29  09:00:00,1.38429723237402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.530980109712237 
 11/29  10:00:00,1.23824960807723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.473858512748793 
 11/29  11:00:00,1.17520562070509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.407829092354141 
 11/29  12:00:00,1.13289555660283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.349302795434296 
 11/29  13:00:00,1.07306130831944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.303649275221812 
 11/29  14:00:00,1.05133225480812,0.000000000000000E+000,0.000000000000000E+000,2.114105909606202E-002,6.926540815407830E-003,2.806759991146975E-002,6.926540815407830E-003,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.277542340689033 
 11/29  15:00:00,1.06912439606204,0.000000000000000E+000,0.000000000000000E+000,5.147471685836998E-002,1.671981489646708E-002,6.819453175483703E-002,1.671981489646708E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.250954000655809 
 11/29  16:00:00,1.16135714922711,0.000000000000000E+000,0.000000000000000E+000,5.937184044402241E-002,1.961070337629190E-002,7.898254382031424E-002,1.961070337629190E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.254841571129284 
 11/29  17:00:00,1.48343752832110,0.000000000000000E+000,0.000000000000000E+000,8.967962347406444E-002,2.983206353740979E-002,0.119511687011474,2.983206353740979E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.287435402937213 
 11/29  18:00:00,1.91095407240625,0.000000000000000E+000,0.000000000000000E+000,4.728361017423593E-002,1.608225172712178E-002,6.336586190135785E-002,1.608225172712178E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.358329451534401 
 11/29  19:00:00,2.32596215397839,0.000000000000000E+000,0.000000000000000E+000,0.139721858396460,4.784227631006015E-002,0.187564134706520,4.784227631006015E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.424844005704199 
 11/29  20:00:00,2.24867851977644,0.000000000000000E+000,0.000000000000000E+000,0.144150328938699,4.961958404831298E-002,0.193769912987012,4.961958404831298E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.436536092578350 
 11/29  21:00:00,2.11955798289905,0.000000000000000E+000,0.000000000000000E+000,0.134224651180433,4.620717990736851E-002,0.180431831087801,4.620717990736851E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.397161748777514 
 11/29  22:00:00,1.91324544123220,0.000000000000000E+000,0.000000000000000E+000,0.117498666609909,4.045100981047723E-002,0.157949676420386,4.045100981047723E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.349511038699641 
 11/29  23:00:00,1.53003767885568,0.000000000000000E+000,0.000000000000000E+000,9.237961837362697E-002,3.163765716132715E-002,0.124017275534954,3.163765716132715E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.275851276812852 
 11/29  24:00:00,1.14230350531596,0.000000000000000E+000,0.000000000000000E+000,5.849168145670994E-002,2.003306638633976E-002,7.852474784304968E-002,2.003306638633976E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196580610854355 
 11/30  01:00:00,0.749318315455942,0.000000000000000E+000,0.000000000000000E+000,2.578183789315131E-002,8.770323232830946E-003,3.455216112598234E-002,8.770323232830946E-003,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111536843809157 
