Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/30  02:00:00,0.587867596109401,0.000000000000000E+000,0.000000000000000E+000,1.172142964826630E-002,3.958095641523785E-003,1.567952528979008E-002,3.958095641523785E-003,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.240376332944350E-002 
 11/30  03:00:00,0.514725023106695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.220834344962634E-002 
 11/30  04:00:00,0.506085769215816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.518628885261714E-002 
 11/30  05:00:00,0.535565774723452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.584283581868343E-002 
 11/30  06:00:00,0.724837223071023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231905894116787 
 11/30  07:00:00,1.13795278553172,0.000000000000000E+000,0.000000000000000E+000,3.981009591165819E-003,1.324515078125787E-003,5.305524669291618E-003,1.324515078125787E-003,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.485121448036384 
 11/30  08:00:00,1.54385645605990,0.000000000000000E+000,0.000000000000000E+000,7.585786268325687E-002,2.504738226560345E-002,0.100905244948860,2.504738226560345E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.552227194498222 
 11/30  09:00:00,1.53006169699345,0.000000000000000E+000,0.000000000000000E+000,0.109242804187871,3.545057864522051E-002,0.144693382833091,3.545057864522051E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.532051191498579 
 11/30  10:00:00,1.46510942046430,0.000000000000000E+000,0.000000000000000E+000,0.171376565481936,5.459498830383736E-002,0.225971553785774,5.459498830383736E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.474746771350091 
 11/30  11:00:00,1.52830511807383,0.000000000000000E+000,0.000000000000000E+000,0.269401073793420,8.319249210866489E-002,0.352593565902085,8.319249210866489E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.408335023820797 
 11/30  12:00:00,1.61568520095208,0.000000000000000E+000,0.000000000000000E+000,0.371275049306910,0.110848140298632,0.482123189605543,0.110848140298632,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.349969250177996 
 11/30  13:00:00,1.51707126907275,0.000000000000000E+000,0.000000000000000E+000,0.339544493844506,0.103652535257485,0.443197029101992,0.103652535257485,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.304462206873132 
 11/30  14:00:00,1.55712312592538,0.000000000000000E+000,0.000000000000000E+000,0.408415869856682,0.124679580028009,0.533095449884691,0.124679580028009,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.278305361833070 
 11/30  15:00:00,1.48730996674768,0.000000000000000E+000,0.000000000000000E+000,0.371081381543062,0.114608242267151,0.485689623810213,0.114608242267151,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.251644479286080 
 11/30  16:00:00,1.59218879470263,0.000000000000000E+000,0.000000000000000E+000,0.388985880342180,0.120130927978949,0.509116808321129,0.120130927978949,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.255538952103989 
 11/30  17:00:00,1.86259641656881,0.000000000000000E+000,0.000000000000000E+000,0.378547915474262,0.119328150810444,0.497876066284707,0.119328150810444,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.288229911911695 
 11/30  18:00:00,2.35701690498233,0.000000000000000E+000,0.000000000000000E+000,0.384778406757793,0.123653884607681,0.508432291365474,0.123653884607681,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.359325854646365 
 11/30  19:00:00,2.65553185518820,0.000000000000000E+000,0.000000000000000E+000,0.387601318193751,0.128357208758736,0.515958526952489,0.128357208758736,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.426019314668046 
 11/30  20:00:00,2.49463544448247,0.000000000000000E+000,0.000000000000000E+000,0.327460524421374,0.111068181651986,0.438528706073359,0.111068181651986,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.437734224198038 
 11/30  21:00:00,2.25204180016800,0.000000000000000E+000,0.000000000000000E+000,0.231685851457311,8.013918981884362E-002,0.311825041276156,8.013918981884362E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.398252355858108 
 11/30  22:00:00,1.96847734921557,0.000000000000000E+000,0.000000000000000E+000,0.157680796103738,5.454289485096819E-002,0.212223690954706,5.454289485096819E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.350468932148688 
 11/30  23:00:00,1.49155022347389,0.000000000000000E+000,0.000000000000000E+000,6.300314953459847E-002,2.179605233532914E-002,8.479920186992750E-002,2.179605233532914E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.276581895096086 
 11/30  24:00:00,1.06438996922804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.197191822609485 
 12/01  01:00:00,0.772972815732638,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.112382770207493 
 12/01  02:00:00,0.627795016389378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.358361111886652E-002 
 12/01  03:00:00,0.567615950062299,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.364791110532426E-002 
 12/01  04:00:00,0.558811048016770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.714243125560369E-002 
 12/01  05:00:00,0.586744346830057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.828064043240695E-002 
 12/01  06:00:00,0.783612686158267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.235053684608458 
 12/01  07:00:00,1.73352502851893,0.000000000000000E+000,0.491147152909344,0.000000000000000E+000,1.626269720431433E-002,0.507409850113658,1.626269720431433E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.489601700421361 
 12/01  08:00:00,1.57610828233037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.556779754952598 
 12/01  09:00:00,1.50577213308128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.535976609032583 
 12/01  10:00:00,1.32182635379461,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.477965917824751 
 12/01  11:00:00,1.25141994049209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.411311335274091 
 12/01  12:00:00,1.20874160052177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.352281643250859 
 12/01  13:00:00,1.14733625090344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.306102872410152 
 12/01  14:00:00,1.09894868770892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.279699655382070 
 12/01  15:00:00,1.08043276344502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.252793546700621 
 12/01  16:00:00,1.16905835837986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.256667408942779 
 12/01  17:00:00,1.47947540668206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.289357173946632 
 12/01  18:00:00,2.00423996537069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.360479145500094 
 12/01  19:00:00,2.42036093540054,0.000000000000000E+000,0.000000000000000E+000,9.143812437738626E-002,3.172044369443076E-002,0.123158568071817,3.172044369443076E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.427208631923332 
 12/01  20:00:00,2.26769413587972,0.000000000000000E+000,0.000000000000000E+000,7.796130969787703E-002,2.705658586047598E-002,0.105017895558353,2.705658586047598E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.438913772109276 
 12/01  21:00:00,2.11547575182507,0.000000000000000E+000,0.000000000000000E+000,5.675330402267273E-002,1.969738390406730E-002,7.645068792674002E-002,1.969738390406730E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.399326821506054 
 12/01  22:00:00,1.89004227974635,0.000000000000000E+000,0.000000000000000E+000,2.887458093775293E-002,1.002391293739916E-002,3.889849387515215E-002,1.002391293739916E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.351413451497484 
 12/01  23:00:00,1.48999707537251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.277423468638607 
 12/01  24:00:00,1.13969481926747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.197888461454311 
 12/02  01:00:00,0.787144368073641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.119980634212747 
 12/02  02:00:00,0.635644216235158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,7.748578373168351E-002 
 12/02  03:00:00,0.573038709862857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.645943038966177E-002 
 12/02  04:00:00,0.562986140989627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,6.995211896416456E-002 
 12/02  05:00:00,0.595307003236686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.104172139086635 
 12/02  06:00:00,0.805901898880301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.253246201452964 
 12/02  07:00:00,1.27914747671478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.532008478012956 
 12/02  08:00:00,1.64829107146164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.607801165235210 
 12/02  09:00:00,1.59097224765234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.588739396761613 
 12/02  10:00:00,1.41508451718652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.526192986725928 
 12/02  11:00:00,1.34304441421156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.452019538971281 
 12/02  12:00:00,1.29482727681304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.385878518032106 
 12/02  13:00:00,1.22439021360518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.335346290772396 
 12/02  14:00:00,1.21121987226769,0.000000000000000E+000,0.000000000000000E+000,3.260014599994177E-002,1.068562295920664E-002,4.328576895914830E-002,1.068562295920664E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.305097003596555 
 12/02  15:00:00,1.21113164152756,0.000000000000000E+000,0.000000000000000E+000,5.159090900153168E-002,1.689677855910039E-002,6.848768756063232E-002,1.689677855910039E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.275879133746862 
 12/02  16:00:00,1.31579222014240,0.000000000000000E+000,0.000000000000000E+000,6.496679525168407E-002,2.161663528620576E-002,8.658343053788957E-002,2.161663528620576E-002,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.279758837664994 
 12/02  17:00:00,1.66743908906854,0.000000000000000E+000,0.000000000000000E+000,9.237589779439245E-002,3.098416974588208E-002,0.123360067540275,3.098416974588208E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.318042840810786 
 12/02  18:00:00,2.19877268267816,0.000000000000000E+000,0.000000000000000E+000,9.273367443864687E-002,3.130442516283315E-002,0.124038099601480,3.130442516283315E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.395621804709363 
 12/02  19:00:00,2.62592062377879,0.000000000000000E+000,0.000000000000000E+000,0.185305832707737,6.301146518541181E-002,0.248317297893148,6.301146518541181E-002,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.473299247492448 
 12/02  20:00:00,2.51657670305267,0.000000000000000E+000,0.000000000000000E+000,0.200353211884371,6.762927804108526E-002,0.267982489925457,6.762927804108526E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.490586963325782 
 12/02  21:00:00,2.39210686568631,0.000000000000000E+000,0.000000000000000E+000,0.201592550331557,6.760362810879005E-002,0.269196178440347,6.760362810879005E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.448357046641809 
 12/02  22:00:00,2.18624230114875,0.000000000000000E+000,0.000000000000000E+000,0.193991690186117,6.451492615225130E-002,0.258506616338368,6.451492615225130E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.392398464482876 
 12/02  23:00:00,1.77306842583850,0.000000000000000E+000,0.000000000000000E+000,0.167347749544921,5.524794196791766E-002,0.222595691512839,5.524794196791766E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.309605893032919 
 12/02  24:00:00,1.35573522203555,0.000000000000000E+000,0.000000000000000E+000,0.136083787031037,4.451394442728678E-002,0.180597731458324,4.451394442728678E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.217796275000424 
 12/03  01:00:00,0.917213691868158,0.000000000000000E+000,0.000000000000000E+000,9.831802726160695E-002,3.216000527611391E-002,0.130478032537721,3.216000527611391E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.119571925469546 
 12/03  02:00:00,0.737412834622096,0.000000000000000E+000,0.000000000000000E+000,7.737989616099072E-002,2.531098544616071E-002,0.102690881607152,2.531098544616071E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,7.656352051147157E-002 
 12/03  03:00:00,0.645087139356501,0.000000000000000E+000,0.000000000000000E+000,5.504717975938524E-002,1.817193730162474E-002,7.321911706100984E-002,1.817193730162474E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.528874282229497E-002 
 12/03  04:00:00,0.624402319897406,0.000000000000000E+000,0.000000000000000E+000,4.726403931911954E-002,1.560273765925058E-002,6.286677697837023E-002,1.560273765925058E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,6.850152089357232E-002 
 12/03  05:00:00,0.651357754063009,0.000000000000000E+000,0.000000000000000E+000,4.332618196844534E-002,1.430312431136663E-002,5.762930627981203E-002,1.430312431136663E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.102593583633148 
 12/03  06:00:00,0.890674634505596,0.000000000000000E+000,0.000000000000000E+000,6.489382746469349E-002,2.122908328687293E-002,8.612291075156653E-002,2.122908328687293E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.251896026326694 
 12/03  07:00:00,1.42419469832314,0.000000000000000E+000,0.000000000000000E+000,0.109897939295454,3.595650026014164E-002,0.145854439555596,3.595650026014164E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.531201260065715 
 12/03  08:00:00,1.85076676923616,0.000000000000000E+000,0.000000000000000E+000,0.153058356503298,4.969096968557200E-002,0.202749326188870,4.969096968557200E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.607527536820860 
 12/03  09:00:00,1.78865869874561,0.000000000000000E+000,0.000000000000000E+000,0.149414100718798,4.803418148704417E-002,0.197448282205842,4.803418148704417E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.588977565649034 
 12/03  10:00:00,1.61717493254997,0.000000000000000E+000,0.000000000000000E+000,0.152926205421042,4.874619978314419E-002,0.201672405204186,4.874619978314419E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.526610996885197 
 12/03  11:00:00,1.70329930392617,0.000000000000000E+000,0.000000000000000E+000,0.275526681247413,8.414429572977634E-002,0.359670976977190,8.414429572977634E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.452603451708699 
 12/03  12:00:00,1.73572918894664,0.000000000000000E+000,0.000000000000000E+000,0.337140008206332,0.102988225877889,0.440128234084219,0.102988225877889,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.386652196081493 
 12/03  13:00:00,1.73115870186260,0.000000000000000E+000,0.000000000000000E+000,0.388444139116043,0.117491237112253,0.505935376228297,0.117491237112253,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.336179402801527 
 12/03  14:00:00,1.76016944438005,0.000000000000000E+000,0.000000000000000E+000,0.454089803435505,0.137348471928341,0.591438275363847,0.137348471928341,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.305894069304207 
 12/03  15:00:00,1.72708803862310,0.000000000000000E+000,0.000000000000000E+000,0.447108222380725,0.136596251365567,0.583704473746292,0.136596251365567,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.276618744656741 
 12/03  16:00:00,1.78831215263116,0.000000000000000E+000,0.000000000000000E+000,0.426516022382098,0.131841083172784,0.558357105554883,0.131841083172784,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.280505095136760 
 12/03  17:00:00,2.08617638282360,0.000000000000000E+000,0.000000000000000E+000,0.411433466100065,0.129809477484324,0.541242943584389,0.129809477484324,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.318897258521725 
 12/03  18:00:00,2.65573347781749,0.000000000000000E+000,0.000000000000000E+000,0.439716283446329,0.140218266636795,0.579934550083124,0.140218266636795,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.396686149367052 
 12/03  19:00:00,2.98852621673212,0.000000000000000E+000,0.000000000000000E+000,0.461292391797629,0.148365937736012,0.609658329533643,0.148365937736012,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.474563808805285 
 12/03  20:00:00,2.84412150847158,0.000000000000000E+000,0.000000000000000E+000,0.449621183983970,0.144604395584837,0.594225579568808,0.144604395584837,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.491888679101326 
 12/03  21:00:00,2.51810081576349,0.000000000000000E+000,0.000000000000000E+000,0.292703912527393,0.101295036831935,0.393998949359327,0.101295036831935,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.449548225800012 
 12/03  22:00:00,2.14876915510059,0.000000000000000E+000,0.000000000000000E+000,0.163441693536129,5.655087595871790E-002,0.219992569494848,5.655087595871790E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.393439365278243 
 12/03  23:00:00,1.65514699922979,0.000000000000000E+000,0.000000000000000E+000,7.717985392904568E-002,2.669851424590361E-002,0.103878368174949,2.669851424590361E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.310401789762097 
 12/03  24:00:00,1.17865187317365,0.000000000000000E+000,0.000000000000000E+000,2.223263404830265E-003,7.690361729813573E-004,2.992299577811608E-003,7.690361729813573E-004,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.218318358019036 
 12/04  01:00:00,0.773369912405096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.112779866879951 
 12/04  02:00:00,0.627888336449487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.367693117897334E-002 
 12/04  03:00:00,0.567692710483247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.372467152627311E-002 
 12/04  04:00:00,0.558671504505421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.700288774425731E-002 
 12/04  05:00:00,0.586930975640677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.846726924302709E-002 
 12/04  06:00:00,0.784767615054462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.236208613504650 
 12/04  07:00:00,1.31719060613779,0.000000000000000E+000,8.478802993797246E-002,0.000000000000000E+000,2.861157304553068E-003,8.764918724252564E-002,2.861157304553068E-003,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.493027940911345 
 12/04  08:00:00,1.58056159991245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.561233072534677 
 12/04  09:00:00,1.51063368384501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.540838159796309 
 12/04  10:00:00,1.38362775021699,0.000000000000000E+000,5.464066618270964E-002,0.000000000000000E+000,1.807929718001142E-003,5.644859590071059E-002,1.807929718001142E-003,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.483318718346418 
 12/04  11:00:00,2.24214027760595,0.000000000000000E+000,0.954713065084719,0.000000000000000E+000,3.115609161917530E-002,0.985869156703892,3.115609161917530E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.416162515684057 
 12/04  12:00:00,1.62272202214247,0.000000000000000E+000,0.396685294008137,0.000000000000000E+000,1.247651212003199E-002,0.409161806128169,1.247651212003199E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357100258743390 
 12/04  13:00:00,1.82646031760803,0.000000000000000E+000,0.653732138508281,0.000000000000000E+000,2.044508800962812E-002,0.674177226517911,2.044508800962812E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.311049712596835 
 12/04  14:00:00,1.84502030604589,0.000000000000000E+000,0.718789163614832,0.000000000000000E+000,2.243431994955224E-002,0.741223483564385,2.243431994955224E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284547790154653 
 12/04  15:00:00,1.91789788583190,0.000000000000000E+000,0.807567405133760,0.000000000000000E+000,2.513027893327728E-002,0.832697684067037,2.513027893327728E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257560985020460 
 12/04  16:00:00,2.15429400561357,0.000000000000000E+000,0.950863357696797,0.000000000000000E+000,2.955438199497807E-002,0.980417739691775,2.955438199497807E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261485316484716 
 12/04  17:00:00,2.57285020690680,0.000000000000000E+000,1.05543373037363,0.000000000000000E+000,3.274220768412908E-002,1.08817593805775,3.274220768412908E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294556036113621 
 12/04  18:00:00,3.86736518685881,0.000000000000000E+000,1.80115127736772,0.000000000000000E+000,5.601984387434925E-002,1.85717112124207,5.601984387434925E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.366433245746165 
 12/04  19:00:00,4.16590610840675,0.000000000000000E+000,1.80572602964338,0.000000000000000E+000,5.636814351889651E-002,1.86209417316228,5.636814351889651E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.433818199839074 
 12/04  20:00:00,3.19700475488517,0.000000000000000E+000,0.997131477356344,0.000000000000000E+000,3.048811868627988E-002,1.02761959604262,3.048811868627988E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445622690630478 
 12/04  21:00:00,2.98924746138678,0.000000000000000E+000,0.915931316522614,0.000000000000000E+000,2.788937410734977E-002,0.943820690629965,2.788937410734977E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405728528364535 
 12/04  22:00:00,2.89958980904255,0.000000000000000E+000,1.01147711680644,0.000000000000000E+000,3.094709910524336E-002,1.04242421591169,3.094709910524336E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.357435258757134 
 12/04  23:00:00,2.76615787196303,0.000000000000000E+000,1.23294981692219,0.000000000000000E+000,3.796071151796519E-002,1.27091052844015,3.796071151796519E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.282673736788981 
 12/04  24:00:00,2.66737768141953,0.000000000000000E+000,1.47774286543113,0.000000000000000E+000,4.562816539184700E-002,1.52337103082297,4.562816539184700E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202200292783395 
 12/05  01:00:00,2.68423518336684,0.000000000000000E+000,1.85055219767319,0.000000000000000E+000,5.718441078196453E-002,1.90773660845515,5.718441078196453E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115908529386543 
 12/05  02:00:00,2.76096702905815,0.000000000000000E+000,2.06688704202055,0.000000000000000E+000,6.364367000545972E-002,2.13053071202601,6.364367000545972E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.622491176162534E-002 
 12/05  03:00:00,2.92771253382693,0.000000000000000E+000,2.28767987889070,0.000000000000000E+000,7.021115150634571E-002,2.35789103039705,7.021115150634571E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.585346447291054E-002 
 12/05  04:00:00,3.06534855799891,0.000000000000000E+000,2.43045760480350,0.000000000000000E+000,7.435164125988848E-002,2.50480924606339,7.435164125988848E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.887069517436650E-002 
 12/05  05:00:00,3.26788540994932,0.000000000000000E+000,2.60013712405524,0.000000000000000E+000,7.934108444807261E-002,2.67947820850331,7.934108444807261E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.994349504834708E-002 
 12/05  06:00:00,3.51726126675323,0.000000000000000E+000,2.65007619340322,0.000000000000000E+000,8.070824541003940E-002,2.73078443881326,8.070824541003940E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.237917826390165 
 12/05  07:00:00,3.83031699684770,0.000000000000000E+000,2.52225737696260,0.000000000000000E+000,7.671204194734391E-002,2.59896941890995,7.671204194734391E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.494834099953841 
 12/05  08:00:00,3.86730428328262,0.000000000000000E+000,2.21749490381170,0.000000000000000E+000,6.744298327083290E-002,2.28493788708253,6.744298327083290E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.563037868822318 
 12/05  09:00:00,3.27849383790956,0.000000000000000E+000,1.71391148013277,0.000000000000000E+000,5.212697584269120E-002,1.76603845597546,5.212697584269120E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.542659857885406 
 12/05  10:00:00,2.50071999592010,0.000000000000000E+000,1.13765199630265,0.000000000000000E+000,3.460059566440606E-002,1.17225259196706,3.460059566440606E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.484606967983184 
 12/05  11:00:00,2.58733135014419,0.000000000000000E+000,1.29043907450040,0.000000000000000E+000,3.952162028827705E-002,1.32996069478868,3.952162028827705E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417262050137512 
 12/05  12:00:00,1.46280660970788,0.000000000000000E+000,0.240975368053401,0.000000000000000E+000,7.339193137294118E-003,0.248314561190696,7.339193137294118E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.358032091246277 
 12/05  13:00:00,1.15275883569932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.311525457206039 
 12/05  14:00:00,1.10377846602499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284529433698148 
 12/05  15:00:00,1.08502193742669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257382720682288 
 12/05  16:00:00,1.17342046784440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261029518407320 
 12/05  17:00:00,1.48421885582079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294100623085371 
 12/05  18:00:00,2.01063848271945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.366877662848857 
 12/05  19:00:00,2.30412643041402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.434132695008628 
 12/05  20:00:00,2.16948222384092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445719755628833 
 12/05  21:00:00,2.04563455795831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405936315566040 
 12/05  22:00:00,1.85737623875247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.357645904378750 
 12/05  23:00:00,1.49562552524305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.283051918509156 
 12/05  24:00:00,1.36202721399649,0.000000000000000E+000,0.211189748665413,0.000000000000000E+000,6.429620680073040E-003,0.217619369345486,6.429620680073040E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202601486837841 
 12/06  01:00:00,1.42250603051748,0.000000000000000E+000,0.626505488700812,0.000000000000000E+000,1.929061899253232E-002,0.645796107693345,1.929061899253232E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.116119877298993 
 12/06  02:00:00,1.48068076735467,0.000000000000000E+000,0.824577593642680,0.000000000000000E+000,2.556048762519452E-002,0.850138081267874,2.556048762519452E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.633128081627857E-002 
 12/06  03:00:00,1.55585466024925,0.000000000000000E+000,0.956252939645837,0.000000000000000E+000,2.970521240759675E-002,0.985958152053432,2.970521240759675E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.592846923884098E-002 
 12/06  04:00:00,1.62168492522605,0.000000000000000E+000,1.02915080437851,0.000000000000000E+000,3.191099919905338E-002,1.06106180357756,3.191099919905338E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.895450488732283E-002 
 12/06  05:00:00,1.67369971195789,0.000000000000000E+000,1.05250563260042,0.000000000000000E+000,3.261591979617579E-002,1.08512155239659,3.261591979617579E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100114453163646 
 12/06  06:00:00,1.82281363905220,0.000000000000000E+000,1.00466194322016,0.000000000000000E+000,3.113433986387613E-002,1.03579628308404,3.113433986387613E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.238458354418350 
 12/06  07:00:00,2.77019510586835,0.000000000000000E+000,1.49109274496150,0.000000000000000E+000,4.652019726152443E-002,1.53761294222303,4.652019726152443E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.496068685661406 
 12/06  08:00:00,2.30753161994455,0.000000000000000E+000,0.702121546674657,0.000000000000000E+000,2.160171554023880E-002,0.723723262214897,2.160171554023880E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.564479830351878 
 12/06  09:00:00,1.92812130030951,0.000000000000000E+000,0.401940460688600,0.000000000000000E+000,1.232208113617305E-002,0.414262541824774,1.232208113617305E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.544063234436037 
 12/06  10:00:00,1.36310700637302,0.000000000000000E+000,3.239276071543340E-002,0.000000000000000E+000,9.864893341633666E-004,3.337925004959673E-002,9.864893341633666E-004,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.485867320353568 
 12/06  11:00:00,1.25791174271814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417803137500148 
 12/06  12:00:00,1.21432469547187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357864738200962 
 12/06  13:00:00,1.15236550572130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.311132127228017 
 12/06  14:00:00,1.10359518182339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284346149496549 
 12/06  15:00:00,1.08516412890427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257524912159867 
 12/06  16:00:00,1.17388458487683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261493635439748 
 12/06  17:00:00,1.48434845368766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294230220952238 
 12/06  18:00:00,2.01004533052254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.366284510651946 
 12/06  19:00:00,2.30357633008940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.433582594684015 
 12/06  20:00:00,2.16871168020379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.444949211991704 
 12/06  21:00:00,2.04464717145537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.404948929063092 
 12/06  22:00:00,1.85603559272452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.356305258350806 
 12/06  23:00:00,1.49371683832804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.281143231594139 
 12/06  24:00:00,1.14208806890650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.200281711093340 
 12/07  01:00:00,0.774250933822390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.113660888297245 
 12/07  02:00:00,0.628147083837029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.393567856651692E-002 
 12/07  03:00:00,0.567625475078250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.365743612127482E-002 
 12/07  04:00:00,0.558412993883310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.674437712214426E-002 
 12/07  05:00:00,0.586500804520452,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.803709812280270E-002 
 12/07  06:00:00,0.785328199356771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.236769197806960 
 12/07  07:00:00,1.23136412382124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.494850645837331 
 12/07  08:00:00,1.58261519467813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.563286667300359 
 12/07  09:00:00,1.51238804250232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.542592518453618 
 12/07  10:00:00,1.32800154201557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.484141106045711 
 12/07  11:00:00,1.28384695977103,0.000000000000000E+000,0.000000000000000E+000,2.097056689086334E-002,6.557288378041311E-003,2.752785526890465E-002,6.557288378041311E-003,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.416210499284130 
 12/07  12:00:00,1.41190272558599,0.000000000000000E+000,0.000000000000000E+000,0.153068959531180,4.578508614357933E-002,0.198854045674760,4.578508614357933E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.356588722640319 
 12/07  13:00:00,1.46760563452440,0.000000000000000E+000,0.000000000000000E+000,0.243530796057481,7.269011890475888E-002,0.316220914962241,7.269011890475888E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.310151341068869 
