Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/07  14:00:00,1.53435825525428,0.000000000000000E+000,0.000000000000000E+000,0.331540961498121,0.100163714147626,0.431704675645745,0.100163714147626,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.283404547281687 
 12/07  15:00:00,1.62647927135661,0.000000000000000E+000,0.000000000000000E+000,0.416746371156547,0.125906950331898,0.542653321488443,0.125906950331898,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.256186733123759 
 12/07  16:00:00,1.69512318970708,0.000000000000000E+000,0.000000000000000E+000,0.400412464429776,0.122187106892647,0.522599571322425,0.122187106892647,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.260132668947583 
 12/07  17:00:00,1.94306192046860,0.000000000000000E+000,0.000000000000000E+000,0.349368110795673,0.110103312787582,0.459471423583256,0.110103312787582,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.293472264149921 
 12/07  18:00:00,2.52325101253939,0.000000000000000E+000,0.000000000000000E+000,0.390514035373098,0.123071128458177,0.513585163831275,0.123071128458177,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.365905028837517 
 12/07  19:00:00,2.82692431265567,0.000000000000000E+000,0.000000000000000E+000,0.395928401283401,0.127219893213115,0.523148294496515,0.127219893213115,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.433782282753760 
 12/07  20:00:00,2.66688982461818,0.000000000000000E+000,0.000000000000000E+000,0.376498506209781,0.120978431574589,0.497476937784371,0.120978431574589,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445650418621725 
 12/07  21:00:00,2.50817020022640,0.000000000000000E+000,0.000000000000000E+000,0.350413358074401,0.112595451201337,0.463008809275740,0.112595451201337,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405463148558384 
 12/07  22:00:00,2.25624871795111,0.000000000000000E+000,0.000000000000000E+000,0.301773760506937,9.793780978529792E-002,0.399711570292237,9.793780978529792E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.356806813285161 
 12/07  23:00:00,1.82378755976750,0.000000000000000E+000,0.000000000000000E+000,0.248985108155318,8.080617512410339E-002,0.329791283279421,8.080617512410339E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.281422669754181 
 12/07  24:00:00,1.40536496713372,0.000000000000000E+000,0.000000000000000E+000,0.198775776190691,6.451293888579121E-002,0.263288715076482,6.451293888579121E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.200269894244076 
 12/08  01:00:00,0.961255839667523,0.000000000000000E+000,0.000000000000000E+000,0.141477044597541,4.591672374184710E-002,0.187393768339388,4.591672374184710E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.113272025802990 
 12/08  02:00:00,0.776933679041779,0.000000000000000E+000,0.000000000000000E+000,0.112826190963028,3.661938409277801E-002,0.149445575055806,3.661938409277801E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.327669871546012E-002 
 12/08  03:00:00,0.690663050953551,0.000000000000000E+000,0.000000000000000E+000,9.352564821344399E-002,3.035704940431482E-002,0.123882697617759,3.035704940431482E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.281231437881936E-002 
 12/08  04:00:00,0.668521634202388,0.000000000000000E+000,0.000000000000000E+000,8.379566134673294E-002,2.720209550122085E-002,0.110997756847954,2.720209550122085E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.585526059326993E-002 
 12/08  05:00:00,0.688769165427041,0.000000000000000E+000,0.000000000000000E+000,7.784554496492670E-002,2.527451171942620E-002,0.103120056684353,2.527451171942620E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.718540234503883E-002 
 12/08  06:00:00,0.902349068517311,0.000000000000000E+000,0.000000000000000E+000,8.872718922464931E-002,2.881293150953871E-002,0.117540120734188,2.881293150953871E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.236249946233313 
 12/08  07:00:00,1.40643911509567,0.000000000000000E+000,0.000000000000000E+000,0.131876204860443,4.283514955130278E-002,0.174711354411746,4.283514955130278E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.495214282700012 
 12/08  08:00:00,1.80739023613014,0.000000000000000E+000,0.000000000000000E+000,0.169502664701599,5.452836451174810E-002,0.224031029213347,5.452836451174810E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.564030679539022 
 12/08  09:00:00,1.71990562908600,0.000000000000000E+000,0.000000000000000E+000,0.156283319540108,5.028743220013302E-002,0.206570751740241,5.028743220013302E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.543539353297062 
 12/08  10:00:00,1.51843477583576,0.000000000000000E+000,0.000000000000000E+000,0.143669259190668,4.584164759623402E-002,0.189510906786902,4.584164759623402E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.485063433079000 
 12/08  11:00:00,1.44135013852872,0.000000000000000E+000,0.000000000000000E+000,0.139522952159355,4.452613571803924E-002,0.184049087877394,4.452613571803924E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417192445433328 
 12/08  12:00:00,1.36311581575015,0.000000000000000E+000,0.000000000000000E+000,0.112354267791660,3.682618587082846E-002,0.149180453662489,3.682618587082846E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357475404816753 
 12/08  13:00:00,1.36556207996346,0.000000000000000E+000,0.000000000000000E+000,0.162192942806921,5.122171672863199E-002,0.213414659535553,5.122171672863199E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.310914041934621 
 12/08  14:00:00,1.14477340966499,0.000000000000000E+000,0.000000000000000E+000,3.077450000684698E-002,1.066305608439510E-002,4.143755609124224E-002,1.066305608439510E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284086821246900 
 12/08  15:00:00,1.08474642557202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257107208827614 
 12/08  16:00:00,1.17373692666584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261345977228765 
 12/08  17:00:00,1.48514892496650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.295030692231082 
 12/08  18:00:00,2.01229085331187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.368530033441274 
 12/08  19:00:00,2.30651739570291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.436523660297521 
 12/08  20:00:00,2.17216676857258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.448404300360492 
 12/08  21:00:00,2.04822042217095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.408522179778668 
 12/08  22:00:00,1.85983199648178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.360101662108069 
 12/08  23:00:00,1.54574941358737,0.000000000000000E+000,4.631372254324089E-002,0.000000000000000E+000,1.638666989071562E-003,4.795238953231260E-002,1.638666989071562E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.285223417321160 
 12/08  24:00:00,1.47184440647556,0.000000000000000E+000,0.315291706167799,0.000000000000000E+000,1.078539078579520E-002,0.326077096953594,1.078539078579520E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.203960951708806 
 12/09  01:00:00,1.66936898730579,0.000000000000000E+000,0.850124616158479,0.000000000000000E+000,2.785612467078302E-002,0.877980740829264,2.785612467078302E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.124224512615637 
 12/09  02:00:00,1.94251824129764,0.000000000000000E+000,1.26365311726732,0.000000000000000E+000,4.017647169751220E-002,1.30382958896484,4.017647169751220E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.053021982933042E-002 
 12/09  03:00:00,2.30172388333021,0.000000000000000E+000,1.67371048390894,0.000000000000000E+000,5.238560714922775E-002,1.72609609105817,5.238560714922775E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.904851279884883E-002 
 12/09  04:00:00,2.52333399782678,0.000000000000000E+000,1.89896671172597,0.000000000000000E+000,5.901549313926785E-002,1.95798220486524,5.901549313926785E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.231777093608435E-002 
 12/09  05:00:00,2.71300609705328,0.000000000000000E+000,2.05159298552965,0.000000000000000E+000,6.329289980074627E-002,2.11488588533039,6.329289980074627E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.106985347572838 
 12/09  06:00:00,3.12424816829642,0.000000000000000E+000,2.24391890498755,0.000000000000000E+000,6.898999434133521E-002,2.31290889932889,6.898999434133521E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.258683571540198 
 12/09  07:00:00,3.52975938790375,0.000000000000000E+000,2.17330622674136,0.000000000000000E+000,6.680176837168000E-002,2.24010799511304,6.680176837168000E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.542512394088876 
 12/09  08:00:00,3.92140227306789,0.000000000000000E+000,2.19357260120064,0.000000000000000E+000,6.709392091189267E-002,2.26066652211253,6.709392091189267E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.620245844728915 
 12/09  09:00:00,3.85469864965293,0.000000000000000E+000,2.18416370130253,0.000000000000000E+000,6.677564360669770E-002,2.25093934490922,6.677564360669770E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.601526453852964 
 12/09  10:00:00,3.71350678433461,0.000000000000000E+000,2.21848016392047,0.000000000000000E+000,6.788063712220015E-002,2.28636080104267,6.788063712220015E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.538254452831343 
 12/09  11:00:00,4.61778991782548,0.000000000000000E+000,3.16598425535118,0.000000000000000E+000,9.770724283069672E-002,3.26369149818186,9.770724283069672E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.463073544403328 
 12/09  12:00:00,3.77807963195370,0.000000000000000E+000,2.39969963871435,0.000000000000000E+000,7.341673420730094E-002,2.47311637292165,7.341673420730094E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.396014500251108 
 12/09  13:00:00,3.59091102868397,0.000000000000000E+000,2.28748368827813,0.000000000000000E+000,6.969077865996139E-002,2.35717446693809,6.969077865996139E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.344692638913110 
 12/09  14:00:00,3.31645920931658,0.000000000000000E+000,2.07610305586831,0.000000000000000E+000,6.367246136088861E-002,2.13977551722920,6.367246136088861E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.313846592375398 
 12/09  15:00:00,2.73742416634431,0.000000000000000E+000,1.53955474312036,0.000000000000000E+000,4.704012421697677E-002,1.58659486733734,4.704012421697677E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.284064478786907 
 12/09  16:00:00,2.56218402859237,0.000000000000000E+000,1.28540872831513,0.000000000000000E+000,3.933924363154195E-002,1.32474797194667,3.933924363154195E-002,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.287986104706180 
 12/09  17:00:00,2.91630490081844,0.000000000000000E+000,1.32251353476711,0.000000000000000E+000,4.075195692149918E-002,1.36326549168861,4.075195692149918E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.327003228412360 
 12/09  18:00:00,4.48085925445215,0.000000000000000E+000,2.32322596696301,0.000000000000000E+000,7.253468802506094E-002,2.39576065498807,7.253468802506094E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.405985821096753 
 12/09  19:00:00,3.90650738792199,0.000000000000000E+000,1.47217627509569,0.000000000000000E+000,4.502482744490924E-002,1.51720110254060,4.502482744490924E-002,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.485002206988202 
 12/09  20:00:00,3.66144557393834,0.000000000000000E+000,1.35941377614896,0.000000000000000E+000,4.148802988767625E-002,1.40090180603664,4.148802988767625E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.502536518100271 
 12/09  21:00:00,3.76545610072716,0.000000000000000E+000,1.58273559509979,0.000000000000000E+000,4.858877351654160E-002,1.63132436861633,4.858877351654160E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.459578091506696 
 12/09  22:00:00,3.75567252092250,0.000000000000000E+000,1.76359287470026,0.000000000000000E+000,5.411722564893116E-002,1.81771010034919,5.411722564893116E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.402625200245816 
 12/09  23:00:00,3.69096494877540,0.000000000000000E+000,2.06846926733753,0.000000000000000E+000,6.342905267263182E-002,2.13189832001016,6.342905267263182E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.318199787472490 
 12/09  24:00:00,3.67839984219766,0.000000000000000E+000,2.42232084393812,0.000000000000000E+000,7.417756293047398E-002,2.49649840686860,7.417756293047398E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.224560219752258 
 12/10  01:00:00,3.63265887132172,0.000000000000000E+000,2.75683537031310,0.000000000000000E+000,8.421713245859234E-002,2.84105250277168,8.421713245859234E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.124442634689141 
 12/10  02:00:00,3.80258564100016,0.000000000000000E+000,3.07023996387120,0.000000000000000E+000,9.354650834341902E-002,3.16378647221462,9.354650834341902E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.064073628206908E-002 
 12/10  03:00:00,3.95216743273728,0.000000000000000E+000,3.27669148278276,0.000000000000000E+000,9.977022292793199E-002,3.37646170571068,9.977022292793199E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.912644755340130E-002 
 12/10  04:00:00,4.15140687477095,0.000000000000000E+000,3.48012376117059,0.000000000000000E+000,0.105844630443844,3.58596839161445,0.105844630443844,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.240446113106061E-002 
 12/10  05:00:00,4.32821926236708,0.000000000000000E+000,3.61982849222739,0.000000000000000E+000,0.110093616010090,3.72992210823747,0.110093616010090,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.107162289979546 
 12/10  06:00:00,4.63141105283252,0.000000000000000E+000,3.70678087695386,0.000000000000000E+000,0.112738189496318,3.81951906645020,0.112738189496318,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.259236288954992 
 12/10  07:00:00,5.06415841063802,0.000000000000000E+000,3.66187235673510,0.000000000000000E+000,0.111372339873563,3.77324469660865,0.111372339873563,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.543774715327524 
 12/10  08:00:00,5.16254088507963,0.000000000000000E+000,3.39700530281910,0.000000000000000E+000,0.103316662155637,3.50032196497472,0.103316662155637,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.621729013878477 
 12/10  09:00:00,4.61052294015823,0.000000000000000E+000,2.91660159525744,0.000000000000000E+000,8.870564358840866E-002,3.00530723884584,8.870564358840866E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.602982850421647 
 12/10  10:00:00,3.73388262834282,0.000000000000000E+000,2.23737457880025,0.000000000000000E+000,6.804760454206037E-002,2.30542218334231,6.804760454206037E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.539568914539933 
 12/10  11:00:00,4.17315936925249,0.000000000000000E+000,2.73391094118363,0.000000000000000E+000,8.401963174228801E-002,2.81793057292590,8.401963174228801E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.464203921086306 
 12/10  12:00:00,2.85607279393694,0.000000000000000E+000,1.50430544903300,0.000000000000000E+000,4.584728894446209E-002,1.55015273797746,4.584728894446209E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.396971297178536 
 12/10  13:00:00,2.27707153175809,0.000000000000000E+000,1.01159583536806,0.000000000000000E+000,3.091552648778140E-002,1.04251136185584,3.091552648778140E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.345516247069468 
 12/10  14:00:00,1.78696267724351,0.000000000000000E+000,0.591390108827678,0.000000000000000E+000,1.815310864589224E-002,0.609543217473570,1.815310864589224E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.314582360057948 
 12/10  15:00:00,1.48487511474720,0.000000000000000E+000,0.323435526388256,0.000000000000000E+000,9.953892182742237E-003,0.333389418570996,9.953892182742237E-003,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.284720875956132 
 12/10  16:00:00,1.54177781867482,0.000000000000000E+000,0.294575960284569,0.000000000000000E+000,9.103814101306538E-003,0.303679774385875,9.103814101306538E-003,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.288648092349420 
 12/10  17:00:00,2.02987300989517,0.000000000000000E+000,0.461633880271659,0.000000000000000E+000,1.443994796282607E-002,0.476073828234483,1.443994796282607E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.327763000943205 
 12/10  18:00:00,3.66542636250297,0.000000000000000E+000,1.53086349725530,0.000000000000000E+000,4.851727197985181E-002,1.57938076923515,4.851727197985181E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.406932814900497 
 12/10  19:00:00,3.23905633683664,0.000000000000000E+000,0.823082019011394,0.000000000000000E+000,2.554239536066405E-002,0.848624414372058,2.554239536066405E-002,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.486127844071395 
 12/10  20:00:00,3.02273468556906,0.000000000000000E+000,0.738251494133734,0.000000000000000E+000,2.278078818639030E-002,0.761032282320122,2.278078818639030E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.503695153447498 
 12/10  21:00:00,3.03379749833650,0.000000000000000E+000,0.871623409132267,0.000000000000000E+000,2.698082312107956E-002,0.898604232253347,2.698082312107956E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.460639625479000 
 12/10  22:00:00,3.02265964936687,0.000000000000000E+000,1.05119803477567,0.000000000000000E+000,3.257020721717437E-002,1.08376824199284,3.257020721717437E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.403554187046519 
 12/10  23:00:00,2.91771918183712,0.000000000000000E+000,1.31713873828736,0.000000000000000E+000,4.080267166096371E-002,1.35794140994832,4.080267166096371E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.318910930596063 
 12/10  24:00:00,2.84932974011347,0.000000000000000E+000,1.61687813130949,0.000000000000000E+000,5.008323511408020E-002,1.66696136642357,5.008323511408020E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.225027158113092 
 12/11  01:00:00,2.77898047922466,0.000000000000000E+000,1.94122149800979,0.000000000000000E+000,6.004166973094263E-002,2.00126316774073,6.004166973094263E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.117127265958776 
 12/11  02:00:00,3.03952586807369,0.000000000000000E+000,2.33633253566628,0.000000000000000E+000,7.214514001836500E-002,2.40847767568464,7.214514001836500E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.683678711852551E-002 
 12/11  03:00:00,3.26438177889108,0.000000000000000E+000,2.61360069739536,0.000000000000000E+000,8.052794347640713E-002,2.69412864087177,8.052794347640713E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.628509906235043E-002 
 12/11  04:00:00,3.38961328626682,0.000000000000000E+000,2.74422210960795,0.000000000000000E+000,8.436983152170149E-002,2.82859194112966,8.436983152170149E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.935272837600248E-002 
 12/11  05:00:00,3.58768314075722,0.000000000000000E+000,2.90920950757924,0.000000000000000E+000,8.908311828550122E-002,2.99829262586474,8.908311828550122E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100926808494832 
 12/11  06:00:00,3.89140200916656,0.000000000000000E+000,3.00973476829294,0.000000000000000E+000,9.208221070863519E-002,3.10181697900160,9.208221070863519E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.241026028615168 
 12/11  07:00:00,4.21386457249004,0.000000000000000E+000,2.88715855646394,0.000000000000000E+000,8.825973264186851E-002,2.97541828910581,8.825973264186851E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.501932805400334 
 12/11  08:00:00,4.36989403077812,0.000000000000000E+000,2.69717760125247,0.000000000000000E+000,8.205895515246743E-002,2.77923655640494,8.205895515246743E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.571328946995395 
 12/11  09:00:00,4.02694097578651,0.000000000000000E+000,2.43243615151903,0.000000000000000E+000,7.398021541888443E-002,2.50641636693791,7.398021541888443E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.550729084799896 
 12/11  10:00:00,3.10600161899303,0.000000000000000E+000,1.71803491666700,0.000000000000000E+000,5.225238621487219E-002,1.77028730288187,5.225238621487219E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.491853880141287 
 12/11  11:00:00,3.36436102097791,0.000000000000000E+000,2.03793175196546,0.000000000000000E+000,6.283622375504073E-002,2.10076797572050,6.283622375504073E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.423484440039414 
 12/11  12:00:00,2.13216423393172,0.000000000000000E+000,0.885389421670807,0.000000000000000E+000,2.700927428112422E-002,0.912398695951931,2.700927428112422E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.363305580708879 
 12/11  13:00:00,1.58126955283914,0.000000000000000E+000,0.411104512546908,0.000000000000000E+000,1.254818573642836E-002,0.423652698283337,1.254818573642836E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.316383476062523 
 12/11  14:00:00,1.23290314069778,0.000000000000000E+000,0.120639113131133,0.000000000000000E+000,3.686040314265004E-003,0.124325153445398,3.686040314265004E-003,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.289328954925534 
 12/11  15:00:00,1.08933585559529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.261696638850891 
 12/11  16:00:00,1.17790460746775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.265513658030675 
 12/11  17:00:00,1.48939781902366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.299279586288236 
 12/11  18:00:00,2.92597775470519,0.000000000000000E+000,0.881961046537595,0.000000000000000E+000,2.765559907670034E-002,0.909616645614295,2.765559907670034E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.372600289220296 
 12/11  19:00:00,2.56053259317066,0.000000000000000E+000,0.241946708239628,0.000000000000000E+000,7.496807856960571E-003,0.249443516096589,7.496807856960571E-003,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.441095341668685 
 12/11  20:00:00,2.54035780548840,0.000000000000000E+000,0.352594255969624,0.000000000000000E+000,1.095773266573795E-002,0.363551988635361,1.095773266573795E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.453043348640958 
 12/11  21:00:00,2.55250067220589,0.000000000000000E+000,0.485164052596470,0.000000000000000E+000,1.515138189594824E-002,0.500315434492419,1.515138189594824E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.412486995321199 
 12/11  22:00:00,2.67349553048244,0.000000000000000E+000,0.785748741908279,0.000000000000000E+000,2.464146003015689E-002,0.810390201938437,2.464146003015689E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.363374994170282 
 12/11  23:00:00,2.72667682192001,0.000000000000000E+000,1.18958386217528,0.000000000000000E+000,3.730984721441639E-002,1.22689370938970,3.730984721441639E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.287209505796412 
 12/11  24:00:00,2.83024661499970,0.000000000000000E+000,1.63222441490628,0.000000000000000E+000,5.101225327641942E-002,1.68323666818270,5.101225327641942E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.205203589003850 
 12/12  01:00:00,2.81693715538348,0.000000000000000E+000,1.97758482140142,0.000000000000000E+000,6.144452935799777E-002,2.03902935075942,6.144452935799777E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.117317759098912 
 12/12  02:00:00,3.07421547406061,0.000000000000000E+000,2.36975361423037,0.000000000000000E+000,7.331806173671275E-002,2.44307167596709,7.331806173671275E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.693239282301084E-002 
 12/12  03:00:00,3.34802938728876,0.000000000000000E+000,2.69464719851243,0.000000000000000E+000,8.306161478559616E-002,2.77770881329803,8.306161478559616E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.635253503374250E-002 
 12/12  04:00:00,3.63212305877762,0.000000000000000E+000,2.97946596298409,0.000000000000000E+000,9.156046022309153E-002,3.07102642320717,9.156046022309153E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.942801880928116E-002 
 12/12  05:00:00,3.84812326399459,0.000000000000000E+000,3.16172716898382,0.000000000000000E+000,9.685193186955628E-002,3.25857910085339,9.685193186955628E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101080456743571 
 12/12  06:00:00,4.18631594463394,0.000000000000000E+000,3.29554390679177,0.000000000000000E+000,0.100701559506052,3.39624546629781,0.100701559506052,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.241511476786311 
 12/12  07:00:00,4.57824275212080,0.000000000000000E+000,3.23978617871595,0.000000000000000E+000,9.890165785417519E-002,3.33868783657013,9.890165785417519E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.503041437566761 
 12/12  08:00:00,4.58075166392415,0.000000000000000E+000,2.90058095313207,0.000000000000000E+000,8.821839110499032E-002,2.98879934423706,8.821839110499032E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.572623792309323 
 12/12  09:00:00,3.71043012233919,0.000000000000000E+000,2.12404453561387,0.000000000000000E+000,6.460077984200642E-002,2.18864531545588,6.460077984200642E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.551989282834628 
 12/12  10:00:00,2.81303453711500,0.000000000000000E+000,1.43261678582916,0.000000000000000E+000,4.357166717908086E-002,1.47618845300824,4.357166717908086E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.492985648136889 
 12/12  11:00:00,2.98448547516019,0.000000000000000E+000,1.66851180028593,0.000000000000000E+000,5.140886840090543E-002,1.71992066868683,5.140886840090543E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.424456201255370 
 12/12  12:00:00,1.84103271764258,0.000000000000000E+000,0.602078535577929,0.000000000000000E+000,1.836507674145464E-002,0.620443612319384,1.836507674145464E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.364129148052280 
 12/12  13:00:00,1.38126626885361,0.000000000000000E+000,0.216349870487955,0.000000000000000E+000,6.591641018818623E-003,0.222941511506773,6.591641018818623E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.317091378853547 
 12/12  14:00:00,1.10909313981600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.289844107489156 
 12/12  15:00:00,1.08968700362132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.262047786876913 
 12/12  16:00:00,1.17828154627128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.265890596834200 
 12/12  17:00:00,1.48971836256793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.299600129832512 
 12/12  18:00:00,2.72981617349393,0.000000000000000E+000,0.691180164250467,0.000000000000000E+000,2.151116737847841E-002,0.712691331628945,2.151116737847841E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.373364021994387 
 12/12  19:00:00,2.44578128669163,0.000000000000000E+000,0.129713376597507,0.000000000000000E+000,4.013003086956429E-003,0.133726379684463,4.013003086956429E-003,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.442061171601782 
 12/12  20:00:00,2.27679189648263,0.000000000000000E+000,9.603588139668838E-002,0.000000000000000E+000,2.965320435706256E-003,9.900120183239448E-002,2.965320435706256E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.454028226438154 
 12/12  21:00:00,2.45749259054248,0.000000000000000E+000,0.392159030523351,0.000000000000000E+000,1.225133121820280E-002,0.404410361741553,1.225133121820280E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.413383986408652 
 12/12  22:00:00,2.54326336837967,0.000000000000000E+000,0.658673409583923,0.000000000000000E+000,2.069629819999931E-002,0.679369707783920,2.069629819999931E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.364163326222036 
 12/12  23:00:00,2.56439820253367,0.000000000000000E+000,1.03158777287494,0.000000000000000E+000,3.242531218655177E-002,1.06401308506149,3.242531218655177E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.287811510738277 
 12/12  24:00:00,2.56973150526561,0.000000000000000E+000,1.37914593346839,0.000000000000000E+000,4.317701789771002E-002,1.42232295136610,4.317701789771002E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.205602196086353 
 12/13  01:00:00,2.63655264198592,0.000000000000000E+000,1.80223905108369,0.000000000000000E+000,5.621906203140226E-002,1.85845811311510,5.621906203140226E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.117504483345683 
 12/13  02:00:00,2.80746447154434,0.000000000000000E+000,2.11070341964715,0.000000000000000E+000,6.552357947361163E-002,2.17622699912076,6.552357947361163E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.702606715307331E-002 
 12/13  03:00:00,2.99585486184869,0.000000000000000E+000,2.35257070888183,0.000000000000000E+000,7.289750187257400E-002,2.42546821075441,7.289750187257400E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.641861213731803E-002 
 12/13  04:00:00,3.28579395614587,0.000000000000000E+000,2.64303087384109,0.000000000000000E+000,8.159266113124196E-002,2.72462353497233,8.159266113124196E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.950180441237239E-002 
 12/13  05:00:00,3.48235945556517,0.000000000000000E+000,2.80611365462852,0.000000000000000E+000,8.655119216549806E-002,2.89266484679403,8.655119216549806E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101230902373499 
 12/13  06:00:00,3.66161842119714,0.000000000000000E+000,2.78539373215551,0.000000000000000E+000,8.567860992979338E-002,2.87107234208531,8.567860992979338E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.241987077562038 
 12/13  07:00:00,3.96545818242745,0.000000000000000E+000,2.64379992492352,0.000000000000000E+000,8.101690752820583E-002,2.72481683245173,8.101690752820583E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.504127871991822 
 12/13  08:00:00,3.97692613029469,0.000000000000000E+000,2.31319982394136,0.000000000000000E+000,7.050504656100046E-002,2.38370487050236,7.050504656100046E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.573892732414560 
 12/13  09:00:00,3.12281463116287,0.000000000000000E+000,1.55256553846141,0.000000000000000E+000,4.722929950928854E-002,1.59979483797070,4.722929950928854E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.553224269143483 
 12/13  10:00:00,2.44911036363518,0.000000000000000E+000,1.07835792947797,0.000000000000000E+000,3.279722342213275E-002,1.11115515290010,3.279722342213275E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.494094774765220 
 12/13  11:00:00,2.43699757970583,0.000000000000000E+000,1.13637741630175,0.000000000000000E+000,3.510303649229339E-002,1.17148045279404,3.510303649229339E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.425408521693798 
 12/13  12:00:00,1.52517725144886,0.000000000000000E+000,0.294743676077377,0.000000000000000E+000,9.037376794974180E-003,0.303781052872353,9.037376794974180E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.364936241305598 
 12/13  13:00:00,1.15879673371626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.317563355222975 
 12/13  14:00:00,1.10929995873559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.290050926408742 
 12/13  15:00:00,1.08993893089505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.262299714150650 
 12/13  16:00:00,1.17863940241316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.266248452976088 
 12/13  17:00:00,1.49011921784164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.300000985106215 
 12/13  18:00:00,2.01751722655620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.373756406685606 
 12/13  19:00:00,2.31223559891349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.442241863508094 
 12/13  20:00:00,2.17782016979865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.454057701586565 
 12/13  21:00:00,2.05317166116601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.413473418773734 
 12/13  22:00:00,1.86393587862431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.364205544250594 
 12/13  23:00:00,1.50050462334602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.287931016612123 
 12/13  24:00:00,1.31777756600341,0.000000000000000E+000,0.165007652089883,0.000000000000000E+000,5.074483045251522E-003,0.170082135135135,5.074483045251522E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.205889073055120 
 12/14  01:00:00,1.31298961415838,0.000000000000000E+000,0.518524792036991,0.000000000000000E+000,1.618745104713350E-002,0.534712243084124,1.618745104713350E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.117687325549108 
 12/14  02:00:00,1.42010401501446,0.000000000000000E+000,0.764729911353362,0.000000000000000E+000,2.404491347348216E-002,0.788774824826844,2.404491347348216E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.711778491710775E-002 
 12/14  03:00:00,1.65894564093203,0.000000000000000E+000,1.05523898012112,0.000000000000000E+000,3.325529249008826E-002,1.08849427261120,3.325529249008826E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.648332936384595E-002 
 12/14  04:00:00,1.87240412393399,0.000000000000000E+000,1.27115417881706,0.000000000000000E+000,4.000726468066253E-002,1.31116144349772,4.000726468066253E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.957406367510224E-002 
 12/14  05:00:00,2.05182382911615,0.000000000000000E+000,1.41744880055871,0.000000000000000E+000,4.453302399131930E-002,1.46198182455003,4.453302399131930E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101378298168469 
 12/14  06:00:00,2.33595547935098,0.000000000000000E+000,1.49808562698623,0.000000000000000E+000,4.685792056532646E-002,1.54494354755156,4.685792056532646E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.242452930249616 
 12/14  07:00:00,2.71161253283459,0.000000000000000E+000,1.42538597733453,0.000000000000000E+000,4.452125877331436E-002,1.46990723610785,4.452125877331436E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.505191818742834 
 12/14  08:00:00,3.81705028676348,0.000000000000000E+000,2.15553533770164,0.000000000000000E+000,6.705102956399046E-002,2.22258636726564,6.705102956399046E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.575135392120073 
 12/14  09:00:00,3.01566197488182,0.000000000000000E+000,1.44667668533568,0.000000000000000E+000,4.475608749613996E-002,1.49143277283182,4.475608749613996E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.554433678001307 
 12/14  10:00:00,2.56472128063370,0.000000000000000E+000,1.18891827032434,0.000000000000000E+000,3.676163597621164E-002,1.22567990630055,3.676163597621164E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.495180938363292 
 12/14  11:00:00,3.02001455754980,0.000000000000000E+000,1.70023419889990,0.000000000000000E+000,5.333062655315544E-002,1.75356482545305,5.333062655315544E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.426341126878754 
 12/14  12:00:00,2.29044150066564,0.000000000000000E+000,1.03594029615550,0.000000000000000E+000,3.231461424224349E-002,1.06825491039775,3.231461424224349E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.365726632996983 
 12/14  13:00:00,2.06006468308812,0.000000000000000E+000,0.873033155393327,0.000000000000000E+000,2.733365161503824E-002,0.900366807008364,2.733365161503824E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.318464497586466 
 12/14  14:00:00,1.90788535883456,0.000000000000000E+000,0.773117429287937,0.000000000000000E+000,2.432452169203390E-002,0.797441950979973,2.432452169203390E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.291194375527742 
 12/14  15:00:00,1.78401494474992,0.000000000000000E+000,0.671690458925784,0.000000000000000E+000,2.120244009428384E-002,0.692892899020067,2.120244009428384E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.263482828985449 
 12/14  16:00:00,1.83259675612560,0.000000000000000E+000,0.632722943072083,0.000000000000000E+000,2.001004321101923E-002,0.652732986283102,2.001004321101923E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.267472820405416 
 12/14  17:00:00,2.05771746542200,0.000000000000000E+000,0.548807387496742,0.000000000000000E+000,1.740273238710827E-002,0.566210119883853,1.740273238710827E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.301389112802725 
 12/14  18:00:00,3.07345825402528,0.000000000000000E+000,1.02211886890870,0.000000000000000E+000,3.257173964529782E-002,1.05469060855400,3.257173964529782E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.375006825600690 
 12/14  19:00:00,2.67785051561356,0.000000000000000E+000,0.352848184560661,0.000000000000000E+000,1.107400611570380E-002,0.363922190676364,1.107400611570380E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.443934589531807 
 12/14  20:00:00,2.52355673200932,0.000000000000000E+000,0.333412985017736,0.000000000000000E+000,1.044268802993696E-002,0.343855673047674,1.044268802993696E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.455938590749559 
 12/14  21:00:00,2.48784485497238,0.000000000000000E+000,0.419836720901761,0.000000000000000E+000,1.318601410565151E-002,0.433022735007414,1.318601410565151E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.415123877572692 
 12/14  22:00:00,2.50851285098622,0.000000000000000E+000,0.623446353061378,0.000000000000000E+000,1.964371015064888E-002,0.643090063212028,1.964371015064888E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.365692453400479 
 12/14  23:00:00,2.48660371574474,0.000000000000000E+000,0.954918754387759,0.000000000000000E+000,3.013214072330552E-002,0.985050895111063,3.013214072330552E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.288979213899778 
 12/14  24:00:00,2.44630199697999,0.000000000000000E+000,1.25849948537411,0.000000000000000E+000,3.962076751673615E-002,1.29812025289085,3.962076751673615E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.206375386275983 
 12/15  01:00:00,2.24649967496932,0.000000000000000E+000,1.42329184377829,0.000000000000000E+000,4.475136336288760E-002,1.46804320714118,4.475136336288760E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.117866422303000 
 12/15  02:00:00,2.19396175003268,0.000000000000000E+000,1.51524652140619,0.000000000000000E+000,4.729622720941344E-002,1.56254274861560,4.729622720941344E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.720759614656583E-002 
 12/15  03:00:00,2.32681097523456,0.000000000000000E+000,1.70316037422743,0.000000000000000E+000,5.313589985486476E-002,1.75629627408230,5.313589985486476E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.654666219528911E-002 
 12/15  04:00:00,2.42668797615092,0.000000000000000E+000,1.80890779146349,0.000000000000000E+000,5.646679245020893E-002,1.86537458391370,5.646679245020893E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.964477547606109E-002 
