Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/15  05:00:00,2.50630784074664,0.000000000000000E+000,1.85831238169543,0.000000000000000E+000,5.800921795153557E-002,1.91632159964696,5.800921795153557E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101522534702024 
 12/15  06:00:00,2.68009328196587,0.000000000000000E+000,1.83148136119420,0.000000000000000E+000,5.714412573504429E-002,1.88862548692924,5.714412573504429E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.242908793486818 
 12/15  07:00:00,2.95089006824383,0.000000000000000E+000,1.65652659799985,0.000000000000000E+000,5.161704294493465E-002,1.70814364094478,5.161704294493465E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.506232949315141 
 12/15  08:00:00,3.15945350303322,0.000000000000000E+000,1.51664050035677,0.000000000000000E+000,4.713307214099033E-002,1.56377357249776,4.713307214099033E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.576351403157681 
 12/15  09:00:00,2.92284250017143,0.000000000000000E+000,1.35530402014826,0.000000000000000E+000,4.212580472335654E-002,1.39742982487162,4.212580472335654E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.555617151251118 
 12/15  10:00:00,2.62214228745177,0.000000000000000E+000,1.24328060396883,0.000000000000000E+000,3.875744459810699E-002,1.28203804856694,3.875744459810699E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.496243802914972 
 12/15  11:00:00,3.03147390262868,0.000000000000000E+000,1.71022550526217,0.000000000000000E+000,5.388606275060098E-002,1.76411156801277,5.388606275060098E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.427253729397902 
 12/15  12:00:00,2.48333951418124,0.000000000000000E+000,1.22188613138855,0.000000000000000E+000,3.849336870935644E-002,1.26037950009790,3.849336870935644E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.366500056812425 
 12/15  13:00:00,2.34297130581327,0.000000000000000E+000,1.14648290035024,0.000000000000000E+000,3.612572504908330E-002,1.18260862539932,3.612572504908330E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.319129301920665 
 12/15  14:00:00,2.10377503823312,0.000000000000000E+000,0.962438339725772,0.000000000000000E+000,3.029736113731813E-002,0.992735700863092,3.029736113731813E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.291790305043182 
 12/15  15:00:00,1.98352644283400,0.000000000000000E+000,0.864645807538232,0.000000000000000E+000,2.722763863915246E-002,0.891873446177386,2.722763863915246E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.264013779912213 
 12/15  16:00:00,1.97399377212233,0.000000000000000E+000,0.769318589142996,0.000000000000000E+000,2.427458312127896E-002,0.793593172264274,2.427458312127896E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.268009650420974 
 12/15  17:00:00,2.25811627274831,0.000000000000000E+000,0.742498571793129,0.000000000000000E+000,2.349771689155653E-002,0.765996288684688,2.349771689155653E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.302001751328199 
 12/15  18:00:00,3.11442424480693,0.000000000000000E+000,1.06119375261449,0.000000000000000E+000,3.369414806293133E-002,1.09488790067743,3.369414806293133E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.375775524258907 
 12/15  19:00:00,2.70195678290284,0.000000000000000E+000,0.375288684375410,0.000000000000000E+000,1.183274473361021E-002,0.387121429109020,1.183274473361021E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.444841618388432 
 12/15  20:00:00,2.49705005292564,0.000000000000000E+000,0.306828755331319,0.000000000000000E+000,9.595320595864890E-003,0.316424075927183,9.595320595864890E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.456863508786367 
 12/15  21:00:00,2.37040881960188,0.000000000000000E+000,0.305196271613103,0.000000000000000E+000,9.548046062670379E-003,0.314744317675775,9.548046062670379E-003,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.415966259533825 
 12/15  22:00:00,2.20217620443511,0.000000000000000E+000,0.325793777760830,0.000000000000000E+000,1.021929808198179E-002,0.336013075842812,1.021929808198179E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.366432794218584 
 12/15  23:00:00,1.93622922925777,0.000000000000000E+000,0.420877028958776,0.000000000000000E+000,1.323402377997558E-002,0.434111052738753,1.323402377997558E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.289544569785115 
 12/15  24:00:00,1.69631683914642,0.000000000000000E+000,0.531006979212688,0.000000000000000E+000,1.675376863642927E-002,0.547760747849117,1.675376863642927E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.206749733484143 
 12/16  01:00:00,1.50266526298614,0.000000000000000E+000,0.688081767931352,0.000000000000000E+000,2.175517038935672E-002,0.709836938320707,2.175517038935672E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.125664590804543 
 12/16  02:00:00,1.45250978532464,0.000000000000000E+000,0.788129871632004,0.000000000000000E+000,2.496243591902832E-002,0.813092307551031,2.496243591902832E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.125904527013560E-002 
 12/16  03:00:00,1.44976688351071,0.000000000000000E+000,0.846807661534815,0.000000000000000E+000,2.681718724493191E-002,0.873624848779748,2.681718724493191E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.956275525776273E-002 
 12/16  04:00:00,1.44964290955291,0.000000000000000E+000,0.856616263496463,0.000000000000000E+000,2.710285974914090E-002,0.883719123245602,2.710285974914090E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.288976428183810E-002 
 12/16  05:00:00,1.45474149216703,0.000000000000000E+000,0.829250141956769,0.000000000000000E+000,2.620368429979211E-002,0.855453826256561,2.620368429979211E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.108152801760421 
 12/16  06:00:00,1.59016574082015,0.000000000000000E+000,0.751456668212295,0.000000000000000E+000,2.372307562575606E-002,0.775179743838052,2.372307562575606E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.262330299554757 
 12/16  07:00:00,2.28097312441405,0.000000000000000E+000,0.952884033447136,0.000000000000000E+000,3.010915340654456E-002,0.982993186853681,3.010915340654456E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.550840938858546 
 12/16  08:00:00,2.13589602826281,0.000000000000000E+000,0.451178390744685,0.000000000000000E+000,1.419623127425927E-002,0.465374622018944,1.419623127425927E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.630031500017436 
 12/16  09:00:00,1.89936714911609,0.000000000000000E+000,0.277301738218448,0.000000000000000E+000,8.696243807855396E-003,0.285997982026303,8.696243807855396E-003,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.611136316199059 
 12/16  10:00:00,1.55251416493129,0.000000000000000E+000,0.113151004019851,0.000000000000000E+000,3.544499712991557E-003,0.116695503732842,3.544499712991557E-003,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.546927130737857 
 12/16  11:00:00,1.36151215494072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.470487279700434 
 12/16  12:00:00,1.31105901228684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.402110253505912 
 12/16  13:00:00,1.23886516740972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.349821244576941 
 12/16  14:00:00,1.18125577042882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.318418670716830 
 12/16  15:00:00,1.15484426622230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.288079446002231 
 12/16  16:00:00,1.24144046547702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.291990513537504 
 12/16  17:00:00,1.55760384564909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.331567664931611 
 12/16  18:00:00,2.09082051560574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.411707737238426 
 12/16  19:00:00,2.39568818587317,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.491384107479974 
 12/16  20:00:00,2.26696212265499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.508954872853556 
 12/16  21:00:00,2.13999106890417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.465437428300017 
 12/16  22:00:00,1.94313412337139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.407796903043889 
 12/16  23:00:00,1.56314443544283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.322277594150086 
 12/16  24:00:00,1.18459064144734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.227249425870532 
 12/17  01:00:00,1.00255163811778,0.000000000000000E+000,0.203211834852852,0.000000000000000E+000,6.383528184467962E-003,0.209595363037320,6.383528184467962E-003,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.125792541219568 
 12/17  02:00:00,1.10966887396105,0.000000000000000E+000,0.455770410964823,0.000000000000000E+000,1.438734705542302E-002,0.470157758020247,1.438734705542302E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.135268343732635E-002 
 12/17  03:00:00,1.24671077924824,0.000000000000000E+000,0.649963323707960,0.000000000000000E+000,2.053812939986388E-002,0.670501453107822,2.053812939986388E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.963004666722138E-002 
 12/17  04:00:00,1.47830314872459,0.000000000000000E+000,0.884396179668372,0.000000000000000E+000,2.790833147858926E-002,0.912304511146961,2.790833147858926E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.296461555216990E-002 
 12/17  05:00:00,1.71912506082417,0.000000000000000E+000,1.08550914441680,0.000000000000000E+000,3.417547897492548E-002,1.11968462339173,3.417547897492548E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.108305573282390 
 12/17  06:00:00,2.07292894187578,0.000000000000000E+000,1.21921802326594,0.000000000000000E+000,3.824772770628463E-002,1.25746575097223,3.824772770628463E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.262807493476214 
 12/17  07:00:00,3.42756490422298,0.000000000000000E+000,2.06359598047689,0.000000000000000E+000,6.489913285992113E-002,2.12849511333681,6.489913285992113E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.551930792184342 
 12/17  08:00:00,2.98433215089573,0.000000000000000E+000,1.27290604757900,0.000000000000000E+000,3.962418441648773E-002,1.31253023199548,3.962418441648773E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.631312012673809 
 12/17  09:00:00,2.63672499259295,0.000000000000000E+000,0.991604828338756,0.000000000000000E+000,3.049347940822262E-002,1.02209830774698,3.049347940822262E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.612393833955242 
 12/17  10:00:00,2.03604121126135,0.000000000000000E+000,0.581279348359998,0.000000000000000E+000,1.780833184364883E-002,0.599087680203647,1.780833184364883E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.548062000597114 
 12/17  11:00:00,2.23266725047850,0.000000000000000E+000,0.843910734120139,0.000000000000000E+000,2.622388227370523E-002,0.870134616393845,2.622388227370523E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.471507758844375 
 12/17  12:00:00,1.33569929403285,0.000000000000000E+000,2.289759334853125E-002,0.000000000000000E+000,6.998074772460033E-004,2.359740082577725E-002,6.998074772460033E-004,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.403153134426141 
 12/17  13:00:00,1.23949360878997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.350449685957194 
 12/17  14:00:00,1.18138632582764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.318549226115649 
 12/17  15:00:00,1.15470414651866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.287939326298591 
 12/17  16:00:00,1.24123557164907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.291785619709551 
 12/17  17:00:00,1.55756106185474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.331524881137262 
 12/17  18:00:00,2.28257921242369,0.000000000000000E+000,0.185056945402723,0.000000000000000E+000,5.692984971462194E-003,0.190749930374185,5.692984971462194E-003,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.412716503682192 
 12/17  19:00:00,2.39732821532447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.493024136931280 
 12/17  20:00:00,2.26879480229700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.510787552495565 
 12/17  21:00:00,2.16181988870694,0.000000000000000E+000,1.923628028010372E-002,0.000000000000000E+000,5.894030966873334E-004,1.982568337679107E-002,5.894030966873334E-004,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.467440564725997 
 12/17  22:00:00,2.12772537710024,0.000000000000000E+000,0.177362205677528,0.000000000000000E+000,5.479267206998369E-003,0.182841472884527,5.479267206998369E-003,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.409546683888213 
 12/17  23:00:00,2.08486650124078,0.000000000000000E+000,0.504733678423431,0.000000000000000E+000,1.575997077675195E-002,0.520493649200183,1.575997077675195E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.323506010747854 
 12/17  24:00:00,2.08391715690444,0.000000000000000E+000,0.871197000828043,0.000000000000000E+000,2.733433859052951E-002,0.898531339418574,2.733433859052951E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.228044601909059 
 12/18  01:00:00,2.13179913155452,0.000000000000000E+000,1.31169661700692,0.000000000000000E+000,4.113271849460291E-002,1.35282933550153,4.113271849460291E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.118379750527847 
 12/18  02:00:00,2.35102405412709,0.000000000000000E+000,1.66731751968595,0.000000000000000E+000,5.203017604253087E-002,1.71934769572848,5.203017604253087E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.746495312810014E-002 
 12/18  03:00:00,2.51800671403160,0.000000000000000E+000,1.88864212250844,0.000000000000000E+000,5.866838167819113E-002,1.94731050418663,5.866838167819113E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.672817088800068E-002 
 12/18  04:00:00,2.79871460240714,0.000000000000000E+000,2.17008206907122,0.000000000000000E+000,6.711649955845141E-002,2.23719856862967,6.711649955845141E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.984741701630613E-002 
 12/18  05:00:00,3.00982568908768,0.000000000000000E+000,2.34705469613119,0.000000000000000E+000,7.237139628710877E-002,2.41942609241830,7.237139628710877E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101935890271726 
 12/18  06:00:00,3.29045316350604,0.000000000000000E+000,2.42317798477312,0.000000000000000E+000,7.450105302807029E-002,2.49767903780119,7.450105302807029E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.244215124155044 
 12/18  07:00:00,3.63713631700123,0.000000000000000E+000,2.32020295215842,0.000000000000000E+000,7.120349171250114E-002,2.39140644387092,7.120349171250114E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.509216395146387 
 12/18  08:00:00,3.64576858174878,0.000000000000000E+000,1.98615187439182,0.000000000000000E+000,6.045219672076980E-002,2.04660407111259,6.045219672076980E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.579835983258432 
 12/18  09:00:00,3.01567142331454,0.000000000000000E+000,1.44298053450497,0.000000000000000E+000,4.388687066719900E-002,1.48686740517217,4.388687066719900E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.559008494093674 
 12/18  10:00:00,2.24364963834348,0.000000000000000E+000,0.873920215005754,0.000000000000000E+000,2.657944617566570E-002,0.900499661181422,2.657944617566570E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.499289541192199 
 12/18  11:00:00,1.94496645865613,0.000000000000000E+000,0.654991369617529,0.000000000000000E+000,1.999760253610065E-002,0.674988972153629,1.999760253610065E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.429868881284505 
 12/18  12:00:00,1.22502289546341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.368562938192495 
 12/18  13:00:00,1.16154738750099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.320314009007702 
 12/18  14:00:00,1.11152011622863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.292271083901788 
 12/18  15:00:00,1.09202309167986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.264383874935460 
 12/18  16:00:00,1.18081215925973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.268421209822652 
 12/18  17:00:00,1.49260861899823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.302490386262802 
 12/18  18:00:00,2.02046546110802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.376704641237427 
 12/18  19:00:00,2.31548102767264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.445487292267249 
 12/18  20:00:00,2.18109130267301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.457328834460925 
 12/18  21:00:00,2.05577953677686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.416081294384580 
 12/18  22:00:00,1.86599548679415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.366265152420435 
 12/18  23:00:00,1.50159179141396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.289018184680060 
 12/18  24:00:00,1.14760833555507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.205801977741916 
 12/19  01:00:00,0.777523777018093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.116933731492949 
 12/19  02:00:00,0.630240547194034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.602914192352349E-002 
 12/19  03:00:00,0.569400148549535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.543210959255968E-002 
 12/19  04:00:00,0.560388577858704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.871996109753990E-002 
 12/19  05:00:00,0.589476522836680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101012816439029 
 12/19  06:00:00,0.792207250911405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.243648249361593 
 12/19  07:00:00,1.24566846824897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.509154990265061 
 12/19  08:00:00,1.59908304292029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.579754515542516 
 12/19  09:00:00,1.52857347196273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.558777947914031 
 12/19  10:00:00,1.34274107188920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.498880635919337 
 12/19  11:00:00,1.26938265159927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.429274046381273 
 12/19  12:00:00,1.22417148187666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.367711524605751 
 12/19  13:00:00,1.16086956474848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.319636186255197 
 12/19  14:00:00,1.11108915335379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.291840121026941 
 12/19  15:00:00,1.09129232231296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.263653105568562 
 12/19  16:00:00,1.17975980723033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.267368857793249 
 12/19  17:00:00,1.49164187344530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.301523640709878 
 12/19  18:00:00,2.01949969026333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.375738870392742 
 12/19  19:00:00,2.35481284154784,0.000000000000000E+000,0.000000000000000E+000,2.938722602569479E-002,1.033705123674407E-002,3.972427726243889E-002,1.033705123674407E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.445094828880009 
 12/19  20:00:00,2.24537307643568,0.000000000000000E+000,0.000000000000000E+000,4.784178928569081E-002,1.667527131352604E-002,6.451706059921690E-002,1.667527131352604E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.457093547624379 
 12/19  21:00:00,2.13293822059756,0.000000000000000E+000,0.000000000000000E+000,5.749835097350675E-002,1.985949605987731E-002,7.735784703338423E-002,1.985949605987731E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.415882131171900 
 12/19  22:00:00,1.93681868524812,0.000000000000000E+000,0.000000000000000E+000,5.293142695470407E-002,1.819345466330125E-002,7.112488161800533E-002,1.819345466330125E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.365963469256397 
 12/19  23:00:00,1.54168775196370,0.000000000000000E+000,0.000000000000000E+000,3.031550604815738E-002,1.038400616025081E-002,4.069951220840816E-002,1.038400616025081E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.288414633021394 
 12/19  24:00:00,1.14670494168634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.204898583873183 
 12/20  01:00:00,0.776043263681195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115453218156049 
 12/20  02:00:00,0.628820577728718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.460917245820521E-002 
 12/20  03:00:00,0.568038206056410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.407016709943544E-002 
 12/20  04:00:00,0.559033500492073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.736488373090775E-002 
 12/20  05:00:00,0.588130696887201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.966699048955026E-002 
 12/20  06:00:00,0.791128114860233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.242569113310423 
 12/20  07:00:00,1.24512808129269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.508614603308777 
 12/20  08:00:00,1.59869162061524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.579363093237468 
 12/20  09:00:00,1.52817074329242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.558375219243726 
 12/20  10:00:00,1.34220973651970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.498349300549841 
 12/20  11:00:00,1.26865978200565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.428551176787650 
 12/20  12:00:00,1.31996780567490,0.000000000000000E+000,0.000000000000000E+000,7.355346115570073E-002,2.305701131010657E-002,9.661047246580752E-002,2.305701131010657E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.366897375938180 
 12/20  13:00:00,1.28955316519672,0.000000000000000E+000,0.000000000000000E+000,9.826932583147110E-002,3.108420485732538E-002,0.129353530688796,3.108420485732538E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.318966256014637 
 12/20  14:00:00,1.32009794880253,0.000000000000000E+000,0.000000000000000E+000,0.159672751575111,4.987170404999799E-002,0.209544455625109,4.987170404999799E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.291304460850568 
 12/20  15:00:00,1.33438519921830,0.000000000000000E+000,0.000000000000000E+000,0.184603739942465,5.891740949272794E-002,0.243521149435193,5.891740949272794E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.263224833038704 
 12/20  16:00:00,1.41424147782209,0.000000000000000E+000,0.000000000000000E+000,0.177850221905393,5.675142137488106E-002,0.234601643280274,5.675142137488106E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.267248885104740 
 12/20  17:00:00,1.72259479790202,0.000000000000000E+000,0.000000000000000E+000,0.174232940488258,5.664961388160680E-002,0.230882554369865,5.664961388160680E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.301594010796732 
 12/20  18:00:00,2.26433247704751,0.000000000000000E+000,0.000000000000000E+000,0.184128250192529,6.034851940832634E-002,0.244476769600855,6.034851940832634E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.376094887576064 
 12/20  19:00:00,2.63229196510048,0.000000000000000E+000,0.000000000000000E+000,0.237837331840302,7.865460523481968E-002,0.316491937075122,7.865460523481968E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.445806292619965 
 12/20  20:00:00,2.49119802873471,0.000000000000000E+000,0.000000000000000E+000,0.232605946151059,7.691796676976223E-002,0.309523912920821,7.691796676976223E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.457911647601806 
 12/20  21:00:00,2.35065971685318,0.000000000000000E+000,0.000000000000000E+000,0.221189546764860,7.314192794082887E-002,0.294331474705689,7.314192794082887E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.416629999755214 
 12/20  22:00:00,2.13389772136814,0.000000000000000E+000,0.000000000000000E+000,0.201063112594016,6.648317773087796E-002,0.267546290324894,6.648317773087796E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.366621096669534 
 12/20  23:00:00,1.72064283034525,0.000000000000000E+000,0.000000000000000E+000,0.164696032850253,5.445551548019836E-002,0.219151548330451,5.445551548019836E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.288917675280903 
 12/20  24:00:00,1.26050415947398,0.000000000000000E+000,0.000000000000000E+000,8.448516403042548E-002,2.898158480948513E-002,0.113466748839911,2.898158480948513E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.205231052820913 
 12/21  01:00:00,0.833659813777856,0.000000000000000E+000,0.000000000000000E+000,4.287299588931482E-002,1.460441380392647E-002,5.747740969324152E-002,1.460441380392647E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115592358559469 
 12/21  02:00:00,0.630955218357835,0.000000000000000E+000,0.000000000000000E+000,1.713476753474134E-003,5.910332469126442E-004,2.304510000386778E-003,5.910332469126442E-004,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.443930308693511E-002 
 12/21  03:00:00,0.567896078774283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.392803981730705E-002 
 12/21  04:00:00,0.559172227627441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.750361086627743E-002 
 12/21  05:00:00,0.588868884444717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100405178047066 
 12/21  06:00:00,0.792465485393726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.243906483843914 
 12/21  07:00:00,1.24787482001922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.511361342035305 
 12/21  08:00:00,1.60165363566693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.582325108289161 
 12/21  09:00:00,1.53089936648490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.561103842436209 
 12/21  10:00:00,1.34470558772919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.500845151759334 
 12/21  11:00:00,1.27146849223180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.431359887013803 
 12/21  12:00:00,1.22585626648266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.369396309211755 
 12/21  13:00:00,1.16207188164461,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.320838503151322 
 12/21  14:00:00,1.11199614005171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.292747107724868 
 12/21  15:00:00,1.09214844723880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.264509230494400 
 12/21  16:00:00,1.18074108306581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.268350133628734 
 12/21  17:00:00,1.49289670342470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.302778470689283 
 12/21  18:00:00,2.02214802078036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.378387200909763 
 12/21  19:00:00,2.31809482041061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.448101085005223 
 12/21  20:00:00,2.18375339349473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.459990925282643 
 12/21  21:00:00,2.05874858849021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.419050346097936 
 12/21  22:00:00,1.86907743668101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.369347102307290 
 12/21  23:00:00,1.50441142061868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.291837813884787 
 12/21  24:00:00,1.15043613296439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.208629775151234 
 12/22  01:00:00,1.24051625302582,0.000000000000000E+000,0.554689875231351,0.000000000000000E+000,1.873390632178868E-002,0.573423781553139,1.873390632178868E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.849517852361151E-002 
 12/22  02:00:00,1.62191131092002,0.000000000000000E+000,1.01515805436546,0.000000000000000E+000,3.282793135340963E-002,1.04798598571887,3.282793135340963E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852238123079588E-002 
 12/22  03:00:00,1.99153666934506,0.000000000000000E+000,1.41699761487203,0.000000000000000E+000,4.459179304680728E-002,1.46158940791884,4.459179304680728E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852240771696485E-002 
 12/22  04:00:00,2.38640945280235,0.000000000000000E+000,1.80678770293747,0.000000000000000E+000,5.611294710976733E-002,1.86290065004724,5.611294710976733E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240782949383E-002 
 12/22  05:00:00,2.42609467989456,0.000000000000000E+000,1.85456224990381,0.000000000000000E+000,5.707333444964909E-002,1.91163558435345,5.707333444964909E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240783050578E-002 
 12/22  06:00:00,2.91580438362275,0.000000000000000E+000,2.27879640482607,0.000000000000000E+000,6.997538387324342E-002,2.34877178869931,6.997538387324342E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783052633E-002 
 12/22  07:00:00,4.35445951983225,0.000000000000000E+000,3.52177249922763,0.000000000000000E+000,0.108637108954534,3.63040960818217,0.108637108954534,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052661E-002 
 12/22  08:00:00,3.41333226414843,0.000000000000000E+000,2.38256421009711,0.000000000000000E+000,7.277649696690350E-002,2.45534070706401,7.277649696690350E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/22  09:00:00,2.42962984749101,0.000000000000000E+000,1.52968884451223,0.000000000000000E+000,4.652402085465107E-002,1.57621286536688,4.652402085465107E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240783052661E-002 
 12/22  10:00:00,1.56766597819495,0.000000000000000E+000,0.871200273369333,0.000000000000000E+000,2.649672175633667E-002,0.897696995125669,2.649672175633667E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852241525366588E-002 
 12/22  11:00:00,1.61880934141065,0.000000000000000E+000,0.948575404366333,0.000000000000000E+000,2.893309195167532E-002,0.977508496318008,2.893309195167532E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852241883048041E-002 
 12/22  12:00:00,0.666013816934538,0.000000000000000E+000,1.356104193250595E-002,0.000000000000000E+000,4.126831549479042E-004,1.397372508745388E-002,4.126831549479042E-004,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852240813748019E-002 
 12/22  13:00:00,0.658508455873602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.813409240890702E-002 
 12/22  14:00:00,0.654193665672058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.775948531290353E-002 
 12/22  15:00:00,0.683762366833550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.753630774143105E-002 
