Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/22  16:00:00,0.777932367504740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.741803585277112E-002 
 12/22  17:00:00,1.06049886414368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.743571208915043E-002 
 12/22  18:00:00,1.57414514051073,0.000000000000000E+000,5.698455970524102E-002,0.000000000000000E+000,1.733130795606422E-003,5.871769050084732E-002,1.733130795606422E-003,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.818549773511208E-002 
 12/22  19:00:00,1.73986656304328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.801040256225884E-002 
 12/22  20:00:00,1.59000259258946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.808043406214427E-002 
 12/22  21:00:00,1.50698108222992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.843059356038248E-002 
 12/22  22:00:00,1.66613348789920,0.000000000000000E+000,0.289579382330076,0.000000000000000E+000,8.816824893604327E-003,0.298396207223680,8.816824893604327E-003,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.852230223008935E-002 
 12/22  23:00:00,1.73230311549706,0.000000000000000E+000,0.596853879894347,0.000000000000000E+000,1.841945733405447E-002,0.615273337228401,1.841945733405447E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.852239819768223E-002 
 12/22  24:00:00,2.01534864701093,0.000000000000000E+000,1.07610124549870,0.000000000000000E+000,3.359263391334813E-002,1.10969387941205,3.359263391334813E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852240781478687E-002 
 12/23  01:00:00,2.15456024594811,0.000000000000000E+000,1.44247497106266,0.000000000000000E+000,4.496557410592717E-002,1.48744054516858,4.496557410592717E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.852240783046244E-002 
 12/23  02:00:00,2.48158886594662,0.000000000000000E+000,1.85019947969502,0.000000000000000E+000,5.746403445072134E-002,1.90766351414574,5.746403445072134E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852240783052605E-002 
 12/23  03:00:00,2.67728507521009,0.000000000000000E+000,2.08293603510114,0.000000000000000E+000,6.440177856916053E-002,2.14733781367031,6.440177856916053E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852240783052661E-002 
 12/23  04:00:00,2.84199460674339,0.000000000000000E+000,2.24918404782009,0.000000000000000E+000,6.930175616714697E-002,2.31848580398724,6.930175616714697E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240783052661E-002 
 12/23  05:00:00,2.95677319646344,0.000000000000000E+000,2.36952524080660,0.000000000000000E+000,7.278886011572346E-002,2.44231410092233,7.278886011572346E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240783052661E-002 
 12/23  06:00:00,3.12974595846051,0.000000000000000E+000,2.48643815063621,0.000000000000000E+000,7.627521290086955E-002,2.56271336353708,7.627521290086955E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783052661E-002 
 12/23  07:00:00,3.22003658856835,0.000000000000000E+000,2.42170398961215,0.000000000000000E+000,7.428268730612092E-002,2.49598667691827,7.428268730612092E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052661E-002 
 12/23  08:00:00,3.23818143382566,0.000000000000000E+000,2.21274919544358,0.000000000000000E+000,6.744068129766631E-002,2.28018987674124,6.744068129766631E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/23  09:00:00,2.85853423943959,0.000000000000000E+000,1.94580642899670,0.000000000000000E+000,5.931082831874803E-002,2.00511725731545,5.931082831874803E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240783052661E-002 
 12/23  10:00:00,2.44351505098044,0.000000000000000E+000,1.72083230677958,0.000000000000000E+000,5.271376302220084E-002,1.77354606980178,5.271376302220084E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852241336304048E-002 
 12/23  11:00:00,2.53937175021759,0.000000000000000E+000,1.84104282481476,0.000000000000000E+000,5.702808262621460E-002,1.89807090744097,5.702808262621460E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852241651446549E-002 
 12/23  12:00:00,1.86275214984512,0.000000000000000E+000,1.17438048019416,0.000000000000000E+000,3.633156977218617E-002,1.21071204996635,3.633156977218617E-002,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852241616916662E-002 
 12/23  13:00:00,1.54380876590102,0.000000000000000E+000,0.858228154192638,0.000000000000000E+000,2.668383818667697E-002,0.884911992379316,2.668383818667697E-002,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.852241005701339E-002 
 12/23  14:00:00,1.28165490301744,0.000000000000000E+000,0.607690382372034,0.000000000000000E+000,1.900793329215961E-002,0.626698315664193,1.900793329215961E-002,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.852240699408816E-002 
 12/23  15:00:00,1.16133023212275,0.000000000000000E+000,0.462053346119778,0.000000000000000E+000,1.452841929131041E-002,0.476581765411091,1.452841929131041E-002,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.852240761953978E-002 
 12/23  16:00:00,1.18071588074184,0.000000000000000E+000,0.389416261916652,0.000000000000000E+000,1.226287934268740E-002,0.401679141259339,1.226287934268740E-002,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.852240783052661E-002 
 12/23  17:00:00,1.33072479501438,0.000000000000000E+000,0.260882651590126,0.000000000000000E+000,8.256583539198241E-003,0.269139235129324,8.256583539198241E-003,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.852240783052661E-002 
 12/23  18:00:00,2.04509346872442,0.000000000000000E+000,0.513019803068514,0.000000000000000E+000,1.630930555061461E-002,0.529329108619129,1.630930555061461E-002,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.852240783052661E-002 
 12/23  19:00:00,1.74037429197189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.851813149087360E-002 
 12/23  20:00:00,1.59033292542933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.841076690201227E-002 
 12/23  21:00:00,1.50695074229294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.840025362340332E-002 
 12/23  22:00:00,1.36761424514231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.839926669688377E-002 
 12/23  23:00:00,1.19360411242144,0.000000000000000E+000,7.430181527563050E-002,0.000000000000000E+000,2.332566005031883E-003,7.663438128066237E-002,2.332566005031883E-003,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.846235106979679E-002 
 12/23  24:00:00,1.10225241753863,0.000000000000000E+000,0.190597267635464,0.000000000000000E+000,6.000568824566275E-003,0.196597836460030,6.000568824566275E-003,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852222129449932E-002 
 12/24  01:00:00,1.00046221575653,0.000000000000000E+000,0.323123003728618,0.000000000000000E+000,1.021951201907149E-002,0.333342515747688,1.021951201907149E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.852240705977349E-002 
 12/24  02:00:00,1.05020079370043,0.000000000000000E+000,0.461651799497925,0.000000000000000E+000,1.462364240178573E-002,0.476275441899710,1.462364240178573E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852240783036244E-002 
 12/24  03:00:00,1.07416342007352,0.000000000000000E+000,0.527482090200423,0.000000000000000E+000,1.673406833331173E-002,0.544216158533737,1.673406833331173E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852240783052383E-002 
 12/24  04:00:00,1.11508636898230,0.000000000000000E+000,0.573397425539696,0.000000000000000E+000,1.818014068646394E-002,0.591577566226160,1.818014068646394E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240783052661E-002 
 12/24  05:00:00,1.15080884915287,0.000000000000000E+000,0.616811474105348,0.000000000000000E+000,1.953827950639999E-002,0.636349753611748,1.953827950639999E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240783052661E-002 
 12/24  06:00:00,1.17311359718449,0.000000000000000E+000,0.587484974498706,0.000000000000000E+000,1.859602776234442E-002,0.606081002261053,1.859602776234442E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783052661E-002 
 12/24  07:00:00,1.23583293298784,0.000000000000000E+000,0.496103749503290,0.000000000000000E+000,1.567927183446282E-002,0.511783021337753,1.567927183446282E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052661E-002 
 12/24  08:00:00,1.81270529564055,0.000000000000000E+000,0.828577121302120,0.000000000000000E+000,2.613661725401958E-002,0.854713738556138,2.613661725401958E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/24  09:00:00,1.26741377145840,0.000000000000000E+000,0.401333806757469,0.000000000000000E+000,1.266298257679696E-002,0.413996789334266,1.266298257679696E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240783052661E-002 
 12/24  10:00:00,0.712819878746058,0.000000000000000E+000,4.155544439820504E-002,0.000000000000000E+000,1.295458701714063E-003,4.285090309991922E-002,1.295458701714063E-003,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852240783052661E-002 
 12/24  11:00:00,0.734980765117717,0.000000000000000E+000,9.084686355339130E-002,0.000000000000000E+000,2.833067471642331E-003,9.367993102503347E-002,2.833067471642331E-003,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852240783052661E-002 
 12/24  12:00:00,0.651656740013375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.813905630377008E-002 
 12/24  13:00:00,0.658162053159538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.778768969484507E-002 
 12/24  14:00:00,0.654004430624879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.757025026572477E-002 
 12/24  15:00:00,0.683543985609129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.731792651700817E-002 
 12/24  16:00:00,0.777664370199621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.715003854765289E-002 
 12/24  17:00:00,1.06020578291722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.714263086269036E-002 
 12/24  18:00:00,1.59319734325897,0.000000000000000E+000,7.553317146139300E-002,0.000000000000000E+000,2.362546338784006E-003,7.789571780017689E-002,2.362546338784006E-003,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.805967318401918E-002 
 12/24  19:00:00,1.73972958315670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.787342267567834E-002 
 12/24  20:00:00,1.58970716073453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.778500220721675E-002 
 12/24  21:00:00,1.50652946736250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.797897869295531E-002 
 12/24  22:00:00,1.36758978260046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.837480415503377E-002 
 12/24  23:00:00,1.37989094076653,0.000000000000000E+000,0.254848641187210,0.000000000000000E+000,8.012776346214116E-003,0.262861417533424,8.012776346214116E-003,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.852214316212654E-002 
 12/24  24:00:00,1.49061139320152,0.000000000000000E+000,0.567057233927991,0.000000000000000E+000,1.789944127917376E-002,0.584956675207163,1.789944127917376E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852235821026663E-002 
 12/25  01:00:00,1.69550589773392,0.000000000000000E+000,0.996909603308447,0.000000000000000E+000,3.147659380841795E-002,1.02838619711687,3.147659380841795E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.852240766799481E-002 
 12/25  02:00:00,2.06934690675125,0.000000000000000E+000,1.44983018435610,0.000000000000000E+000,4.559137059493729E-002,1.49542155495104,4.559137059493729E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852240782985550E-002 
 12/25  03:00:00,2.40731021582311,0.000000000000000E+000,1.82047989192032,0.000000000000000E+000,5.688304608076379E-002,1.87736293800108,5.688304608076379E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852242411277741E-002 
 12/25  04:00:00,2.75440497306290,0.000000000000000E+000,2.16366017352172,0.000000000000000E+000,6.723596907713446E-002,2.23089614259886,6.723596907713446E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852243553842961E-002 
 12/25  05:00:00,3.03202876553654,0.000000000000000E+000,2.44203863815181,0.000000000000000E+000,7.553102462828941E-002,2.51756966278009,7.553102462828941E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852241504585766E-002 
 12/25  06:00:00,3.29447186692922,0.000000000000000E+000,2.64596549527080,0.000000000000000E+000,8.147374761000538E-002,2.72743924288080,8.147374761000538E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852243695549296E-002 
 12/25  07:00:00,4.73810346389410,0.000000000000000E+000,3.89357927985268,0.000000000000000E+000,0.120474261981706,4.01405354183440,0.120474261981706,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852241824015382E-002 
 12/25  08:00:00,3.85011347915785,0.000000000000000E+000,2.80620523206994,0.000000000000000E+000,8.591659521581896E-002,2.89212182728575,8.591659521581896E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852250261821661E-002 
 12/25  09:00:00,2.91888688279855,0.000000000000000E+000,2.00450479137888,0.000000000000000E+000,6.096509303308457E-002,2.06546988441197,6.096509303308457E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852242409297573E-002 
 12/25  10:00:00,2.08058934103049,0.000000000000000E+000,1.36898402445055,0.000000000000000E+000,4.163633769816157E-002,1.41062036214871,4.163633769816157E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852241106616642E-002 
 12/25  11:00:00,2.26486248851187,0.000000000000000E+000,1.57502923924619,0.000000000000000E+000,4.853240444376249E-002,1.62356164368995,4.853240444376249E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852241855976769E-002 
 12/25  12:00:00,1.30789294327318,0.000000000000000E+000,0.636398139149554,0.000000000000000E+000,1.945470441965842E-002,0.655852843569213,1.945470441965842E-002,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852241599436397E-002 
 12/25  13:00:00,0.714486859935675,0.000000000000000E+000,5.394849457799947E-002,0.000000000000000E+000,1.641593609556851E-003,5.559008818755636E-002,1.641593609556851E-003,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.852240828342642E-002 
 12/25  14:00:00,0.654551900352274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.811771999311798E-002 
 12/25  15:00:00,0.684200446316572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.797438722445269E-002 
 12/25  16:00:00,0.778299355708345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.778502405637701E-002 
 12/25  17:00:00,1.06084019340177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.777704134724251E-002 
 12/25  18:00:00,1.97027278522307,0.000000000000000E+000,0.441019500911405,0.000000000000000E+000,1.362988041071766E-002,0.454649381322122,1.362988041071766E-002,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.838145162618146E-002 
 12/25  19:00:00,1.74020381299617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.834765251515108E-002 
 12/25  20:00:00,1.59030041642775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.837825790042843E-002 
 12/25  21:00:00,1.70122260738278,0.000000000000000E+000,0.188335660419797,0.000000000000000E+000,5.814161396588729E-003,0.194149821816385,5.814161396588729E-003,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.852229689685897E-002 
 12/25  22:00:00,1.97735224161253,0.000000000000000E+000,0.591098823249666,0.000000000000000E+000,1.851602825046886E-002,0.609614851500136,1.851602825046886E-002,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.852241166696884E-002 
 12/25  23:00:00,2.05340688111784,0.000000000000000E+000,0.907847729421994,0.000000000000000E+000,2.852935758590392E-002,0.936377087007898,2.852935758590392E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.852241403896352E-002 
 12/25  24:00:00,2.20207338180993,0.000000000000000E+000,1.25702191421518,0.000000000000000E+000,3.939669871156876E-002,1.29641861292675,3.939669871156876E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852240909908568E-002 
 12/26  01:00:00,2.40555685192674,0.000000000000000E+000,1.57642441041079,0.000000000000000E+000,4.917528360841708E-002,1.62559969401920,4.917528360841708E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119367112382395 
 12/26  02:00:00,2.61147563108961,0.000000000000000E+000,1.91959016996394,0.000000000000000E+000,5.964731878918018E-002,1.97923748875312,5.964731878918018E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.802673706598054E-002 
 12/26  03:00:00,2.81199717439427,0.000000000000000E+000,2.17363684556359,0.000000000000000E+000,6.725813232708837E-002,2.24089497789068,6.725813232708837E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.713415754662834E-002 
 12/26  04:00:00,3.06605365570102,0.000000000000000E+000,2.42914811008619,0.000000000000000E+000,7.493047777355398E-002,2.50407858785975,7.493047777355398E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.030645108009503E-002 
 12/26  05:00:00,3.33078457804092,0.000000000000000E+000,2.65767157075693,0.000000000000000E+000,8.176783061933465E-002,2.73943940137626,8.176783061933465E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102881470267003 
 12/26  06:00:00,3.63900906055367,0.000000000000000E+000,2.75843092503290,0.000000000000000E+000,8.479519393845589E-002,2.84322611897135,8.479519393845589E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247223940032513 
 12/26  07:00:00,3.98284231390633,0.000000000000000E+000,2.64910533262899,0.000000000000000E+000,8.112725733517921E-002,2.73023258996417,8.112725733517921E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.516096245958255 
 12/26  08:00:00,4.08315356594563,0.000000000000000E+000,2.40283092187127,0.000000000000000E+000,7.312254685073208E-002,2.47595346872200,7.312254685073208E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.587871569845869 
 12/26  09:00:00,3.31835886119102,0.000000000000000E+000,1.72914401477544,0.000000000000000E+000,5.259025879198309E-002,1.78173427356742,5.259025879198309E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.566829063574891 
 12/26  10:00:00,2.37529071428946,0.000000000000000E+000,0.994859446902343,0.000000000000000E+000,3.025769706118912E-002,1.02511714396353,3.025769706118912E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.506313134356067 
 12/26  11:00:00,2.16941238434804,0.000000000000000E+000,0.866932536395766,0.000000000000000E+000,2.647171936232511E-002,0.893404255758091,2.647171936232511E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.435899523371945 
 12/26  12:00:00,1.29543975393860,0.000000000000000E+000,6.322788649724512E-002,0.000000000000000E+000,1.924536342964484E-003,6.515242284020963E-002,1.924536342964484E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.373827373827485 
 12/26  13:00:00,1.16619015213109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.324956773637805 
 12/26  14:00:00,1.11572267197616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.296473639649311 
 12/26  15:00:00,1.09555273329540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.267913516550994 
 12/26  16:00:00,1.18413761682947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.271746667392390 
 12/26  17:00:00,1.49654010223758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.306421869502152 
 12/26  18:00:00,2.02587289988277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.382112080012172 
 12/26  19:00:00,2.32226202371135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.452268288305961 
 12/26  20:00:00,2.18796317523132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.464200707019235 
 12/26  21:00:00,2.06232988704604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.422631644653762 
 12/26  22:00:00,1.87197442725996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.372244092886247 
 12/26  23:00:00,1.50666926297215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.294095656238253 
 12/26  24:00:00,1.15148944177171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.209683083958554 
 12/27  01:00:00,0.999633681645072,0.000000000000000E+000,0.212873407116411,0.000000000000000E+000,6.477086868103599E-003,0.219350493984515,6.477086868103599E-003,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119693142135412 
 12/27  02:00:00,1.08319059090672,0.000000000000000E+000,0.437412371556217,0.000000000000000E+000,1.344371355021654E-002,0.450856085106432,1.344371355021654E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.812310052977599E-002 
 12/27  03:00:00,1.22877347225597,0.000000000000000E+000,0.637726923193322,0.000000000000000E+000,1.988628266509388E-002,0.657613205858416,1.988628266509388E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.719222744057311E-002 
 12/27  04:00:00,1.40483715166876,0.000000000000000E+000,0.817137638834374,0.000000000000000E+000,2.566544284360184E-002,0.842803081677976,2.566544284360184E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.036545322962005E-002 
 12/27  05:00:00,1.65773750504165,0.000000000000000E+000,1.03373889529376,0.000000000000000E+000,3.254251310600271E-002,1.06628140839976,3.254251310600271E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102992390244238 
 12/27  06:00:00,1.92823520868951,0.000000000000000E+000,1.09755436874758,0.000000000000000E+000,3.456792339580548E-002,1.13212229214339,3.456792339580548E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247553914996311 
 12/27  07:00:00,2.32897560802851,0.000000000000000E+000,1.04289167153307,0.000000000000000E+000,3.272880550022290E-002,1.07562047703329,3.272880550022290E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.516841653011305 
 12/27  08:00:00,2.65906052312482,0.000000000000000E+000,1.01914633762478,0.000000000000000E+000,3.184359086177287E-002,1.05098992848655,3.184359086177287E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.588742067260496 
 12/27  09:00:00,2.65609573532228,0.000000000000000E+000,1.08475159181596,0.000000000000000E+000,3.387235109408836E-002,1.11862394291005,3.387235109408836E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.567676268363537 
 12/27  10:00:00,2.40189131273837,0.000000000000000E+000,1.01914898609954,0.000000000000000E+000,3.180788772282621E-002,1.05095687382237,3.180788772282621E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.507074002946133 
 12/27  11:00:00,2.77098483748865,0.000000000000000E+000,1.44875832214808,0.000000000000000E+000,4.556508525758016E-002,1.49432340740566,4.556508525758016E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.436552824864997 
 12/27  12:00:00,1.98488842113466,0.000000000000000E+000,0.731275353604273,0.000000000000000E+000,2.277205559690760E-002,0.754047409201181,2.277205559690760E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.374381054662568 
 12/27  13:00:00,1.62690589859287,0.000000000000000E+000,0.445892546471310,0.000000000000000E+000,1.387656014479601E-002,0.459769106616105,1.387656014479601E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.325903413483475 
 12/27  14:00:00,1.51691919933154,0.000000000000000E+000,0.387677062770338,0.000000000000000E+000,1.213051584414222E-002,0.399807578614479,1.213051584414222E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.297862588390208 
 12/27  15:00:00,1.54718468487037,0.000000000000000E+000,0.436398148243692,0.000000000000000E+000,1.372336326116563E-002,0.450121511504857,1.372336326116563E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.269423956621112 
 12/27  16:00:00,1.64531124144388,0.000000000000000E+000,0.445351880140322,0.000000000000000E+000,1.408859885337859E-002,0.459440478993700,1.408859885337859E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.273479813013104 
 12/27  17:00:00,1.90382681229740,0.000000000000000E+000,0.393016292015429,0.000000000000000E+000,1.244786734846869E-002,0.405464159363896,1.244786734846869E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.308244420198075 
 12/27  18:00:00,3.00504343019652,0.000000000000000E+000,0.947495044042259,0.000000000000000E+000,3.017926470247689E-002,0.977674308744735,3.017926470247689E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.383608301581185 
 12/27  19:00:00,2.63312431137088,0.000000000000000E+000,0.299646550650801,0.000000000000000E+000,9.400131762685088E-003,0.309046682413487,9.400131762685088E-003,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.454083893552005 
 12/27  20:00:00,2.49529697211130,0.000000000000000E+000,0.295987374337410,0.000000000000000E+000,9.259076487824071E-003,0.305246450825235,9.259076487824071E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.466288053073986 
 12/27  21:00:00,2.49537611634938,0.000000000000000E+000,0.418004789949645,0.000000000000000E+000,1.312329054565404E-002,0.431128080495300,1.312329054565404E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.424549793461802 
 12/27  22:00:00,2.43933432229152,0.000000000000000E+000,0.548382383050525,0.000000000000000E+000,1.724504549477658E-002,0.565627428545300,1.724504549477658E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.373976559372503 
 12/27  23:00:00,2.33346886719003,0.000000000000000E+000,0.800384212818852,0.000000000000000E+000,2.520574608217362E-002,0.825589958901025,2.520574608217362E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.295305301555102 
 12/27  24:00:00,2.35702048243877,0.000000000000000E+000,1.16785599432686,0.000000000000000E+000,3.679395546537971E-002,1.20464994979224,3.679395546537971E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.210564174833373 
 12/28  01:00:00,2.33938832119637,0.000000000000000E+000,1.51147866184183,0.000000000000000E+000,4.750081572855135E-002,1.55897947757038,4.750081572855135E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119818798100840 
 12/28  02:00:00,2.48743017529440,0.000000000000000E+000,1.79873766800720,0.000000000000000E+000,5.629587130099962E-002,1.85503353930820,5.629587130099962E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.818523071568537E-002 
 12/28  03:00:00,2.66959559996418,0.000000000000000E+000,2.03494755179654,0.000000000000000E+000,6.344398463549321E-002,2.09839153643203,6.344398463549321E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.723602457517051E-002 
 12/28  04:00:00,2.87340694708575,0.000000000000000E+000,2.24161063521316,0.000000000000000E+000,6.971337594471141E-002,2.31132401115787,6.971337594471141E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.041431916670665E-002 
 12/28  05:00:00,3.09511015878201,0.000000000000000E+000,2.42821880305971,0.000000000000000E+000,7.533561151441377E-002,2.50355441457413,7.533561151441377E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.103092037810224 
 12/28  06:00:00,3.35182736364875,0.000000000000000E+000,2.47870566602937,0.000000000000000E+000,7.669389233827950E-002,2.55539955836765,7.669389233827950E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247868803731288 
 12/28  07:00:00,3.71526452486338,0.000000000000000E+000,2.38744786624005,0.000000000000000E+000,7.374248204795121E-002,2.46119034828800,7.374248204795121E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.517560698591458 
 12/28  08:00:00,3.86357683871975,0.000000000000000E+000,2.18742477224853,0.000000000000000E+000,6.724165245505587E-002,2.25466642470359,6.724165245505587E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.589581886638393 
 12/28  09:00:00,3.34404107326591,0.000000000000000E+000,1.75218828306179,0.000000000000000E+000,5.356365027780816E-002,1.80575193333959,5.356365027780816E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.568493615877615 
 12/28  10:00:00,2.55100469580034,0.000000000000000E+000,1.16390936199412,0.000000000000000E+000,3.542683776936199E-002,1.19933619976348,3.542683776936199E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.507808060067006 
 12/28  11:00:00,2.58357956108121,0.000000000000000E+000,1.26710549000466,0.000000000000000E+000,3.918235856692789E-002,1.30628784857159,3.918235856692789E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.437183107291628 
 12/28  12:00:00,1.53329887856449,0.000000000000000E+000,0.292979523496265,0.000000000000000E+000,8.944187608187363E-003,0.301923711104451,8.944187608187363E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.374915210189123 
 12/28  13:00:00,1.16735343705983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.326120058566541 
 12/28  14:00:00,1.11686884726292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.297619814936078 
 12/28  15:00:00,1.09645903441613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.268819817671727 
 12/28  16:00:00,1.18514997955059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.272759030113512 
 12/28  17:00:00,1.49758893656735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.307470703831930 
 12/28  18:00:00,2.02734336593466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.383582546064072 
 12/28  19:00:00,2.32400643814442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.454012702739027 
 12/28  20:00:00,2.18988942514539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.466126956933301 
 12/28  21:00:00,2.06431698654071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.424618744148435 
 12/28  22:00:00,1.87372354604943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.373993211675711 
 12/28  23:00:00,1.50784532337315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.295271716639257 
 12/28  24:00:00,1.26531574646658,0.000000000000000E+000,0.109476145648776,0.000000000000000E+000,3.329612098252964E-003,0.112805757747029,3.329612098252964E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.210703630906390 
 12/29  01:00:00,1.15432819461508,0.000000000000000E+000,0.362619611699671,0.000000000000000E+000,1.118187225351387E-002,0.373801483953184,1.118187225351387E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119936665136748 
 12/29  02:00:00,1.17504712948548,0.000000000000000E+000,0.526248821303434,0.000000000000000E+000,1.634185083732479E-002,0.542590672140760,1.634185083732479E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.824505207420880E-002 
 12/29  03:00:00,1.27059355917645,0.000000000000000E+000,0.678079870246298,0.000000000000000E+000,2.126747717346388E-002,0.699347347419764,2.126747717346388E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.727817279970658E-002 
 12/29  04:00:00,1.39649049300493,0.000000000000000E+000,0.808867362887939,0.000000000000000E+000,2.549314149471843E-002,0.834360504382658,2.549314149471843E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.046137186111127E-002 
 12/29  05:00:00,1.50181320884244,0.000000000000000E+000,0.882306438803170,0.000000000000000E+000,2.785507863730369E-002,0.910161517440473,2.785507863730369E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.103187985004323 
 12/29  06:00:00,1.70308733102741,0.000000000000000E+000,0.878636266274756,0.000000000000000E+000,2.772005274946296E-002,0.906356319024220,2.772005274946296E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.248172010453381 
 12/29  07:00:00,2.03185265691952,0.000000000000000E+000,0.753362659307209,0.000000000000000E+000,2.372326380404533E-002,0.777085923111255,2.372326380404533E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.518253255824348 
 12/29  08:00:00,2.94681670152378,0.000000000000000E+000,1.29640602805927,0.000000000000000E+000,4.069136722033468E-002,1.33709739527961,4.069136722033468E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.590390778866401 
 12/29  09:00:00,2.32607524384906,0.000000000000000E+000,0.763056596458739,0.000000000000000E+000,2.394225927767976E-002,0.786998855736420,2.394225927767976E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.569280864063946 
 12/29  10:00:00,2.09096154177731,0.000000000000000E+000,0.716150321928794,0.000000000000000E+000,2.243570591496646E-002,0.738586027843761,2.243570591496646E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.508515077963695 
 12/29  11:00:00,2.52883990814497,0.000000000000000E+000,1.21259196811059,0.000000000000000E+000,3.834917714907301E-002,1.25094114525967,3.834917714907301E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.437790157667310 
 12/29  12:00:00,1.94793873909946,0.000000000000000E+000,0.694190244974146,0.000000000000000E+000,2.185884177750204E-002,0.716049086751647,2.185884177750204E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.375429695076902 
 12/29  13:00:00,1.71104216891784,0.000000000000000E+000,0.526431938168550,0.000000000000000E+000,1.657207385067220E-002,0.543004012019220,1.657207385067220E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.326804778405336 
 12/29  14:00:00,1.57520600509506,0.000000000000000E+000,0.443293877922655,0.000000000000000E+000,1.399252455178855E-002,0.457286402474443,1.399252455178855E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.298670570293773 
 12/29  15:00:00,1.47503984579877,0.000000000000000E+000,0.365689224362320,0.000000000000000E+000,1.156756566512713E-002,0.377256790027449,1.156756566512713E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.270143839026924 
 12/29  16:00:00,1.52446078020205,0.000000000000000E+000,0.327489146068646,0.000000000000000E+000,1.037300845958224E-002,0.337862154528227,1.037300845958224E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.274207676236748 
 12/29  17:00:00,1.72381734185906,0.000000000000000E+000,0.217716557154356,0.000000000000000E+000,6.907478819578191E-003,0.224624035973934,6.907478819578191E-003,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.309075073149702 
 12/29  18:00:00,2.49846057152234,0.000000000000000E+000,0.455546191828298,0.000000000000000E+000,1.450302655150935E-002,0.470049218379807,1.450302655150935E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.384650533271942 
 12/29  19:00:00,2.32523669091918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.455242955513784 
 12/29  20:00:00,2.19096529751935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.467202829307267 
 12/29  21:00:00,2.06508554587940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.425387303487123 
 12/29  22:00:00,1.87454572326031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.374815388886593 
 12/29  23:00:00,1.62635494302074,0.000000000000000E+000,0.114159434114800,0.000000000000000E+000,3.595827592471328E-003,0.117755261707272,3.595827592471328E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.296026074579573 
 12/29  24:00:00,1.50999072352995,0.000000000000000E+000,0.346157208628926,0.000000000000000E+000,1.095544338730559E-002,0.357112652016232,1.095544338730559E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.211071713700564 
 12/30  01:00:00,1.37982576978475,0.000000000000000E+000,0.566792232917985,0.000000000000000E+000,1.798726373145078E-002,0.584779496649437,1.798726373145078E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.127882539274420 
 12/30  02:00:00,1.38767467236358,0.000000000000000E+000,0.724135284085242,0.000000000000000E+000,2.300204288117759E-002,0.747137326966420,2.300204288117759E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.237891289368454E-002 
 12/30  03:00:00,1.42737761163137,0.000000000000000E+000,0.824311712494953,0.000000000000000E+000,2.613406137300148E-002,0.850445773867955,2.613406137300148E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,7.035255829022161E-002 
 12/30  04:00:00,1.50022438138175,0.000000000000000E+000,0.904809595353975,0.000000000000000E+000,2.861268070920042E-002,0.933422276063176,2.861268070920042E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.376808329311331E-002 
 12/30  05:00:00,1.54524620491328,0.000000000000000E+000,0.915267558486555,0.000000000000000E+000,2.889857467684319E-002,0.944166133163399,2.889857467684319E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.109945207599830 
 12/30  06:00:00,1.73123774653454,0.000000000000000E+000,0.882826832043059,0.000000000000000E+000,2.782654485086696E-002,0.910653376893924,2.782654485086696E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.267928672213278 
 12/30  07:00:00,2.05506753295091,0.000000000000000E+000,0.721582820832939,0.000000000000000E+000,2.271913492870029E-002,0.744301955761638,2.271913492870029E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.563626578487444 
 12/30  08:00:00,2.80591414996319,0.000000000000000E+000,1.08625927280957,0.000000000000000E+000,3.411093627615219E-002,1.12037020908572,3.411093627615219E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.645054034651037 
 12/30  09:00:00,2.20025065895253,0.000000000000000E+000,0.554745036291791,0.000000000000000E+000,1.738355867057514E-002,0.572128594962365,1.738355867057514E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.625889213099434 
 12/30  10:00:00,1.90998061388096,0.000000000000000E+000,0.446856328878899,0.000000000000000E+000,1.399160136706841E-002,0.460847930245966,1.399160136706841E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.560241153174406 
 12/30  11:00:00,2.00045384096223,0.000000000000000E+000,0.608261065565121,0.000000000000000E+000,1.918635983220014E-002,0.627447425397322,1.918635983220014E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.481981540324621 
 12/30  12:00:00,1.49233993982458,0.000000000000000E+000,0.166148405085200,0.000000000000000E+000,5.224806015002134E-003,0.171373211100202,5.224806015002134E-003,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.412017969943448 
 12/30  13:00:00,1.24730317853180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.358259255699020 
 12/30  14:00:00,1.18854327016723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.325706170455242 
 12/30  15:00:00,1.16127908616871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.294514265948641 
 12/30  16:00:00,1.24785246695262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.298402515013107 
 12/30  17:00:00,1.56484087694911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.338804696231624 
 12/30  18:00:00,2.09986101554252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.420748237175204 
 12/30  19:00:00,2.40655285737637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.502248778983177 
 12/30  20:00:00,2.27803938010353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.520032130302096 
 12/30  21:00:00,2.14996125465690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.475407614052745 
 12/30  22:00:00,1.95152711083751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.416189890510007 
 12/30  23:00:00,1.56896055436540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.328093713072658 
 12/30  24:00:00,1.18777485899530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.230433643418493 
 12/31  01:00:00,0.793375125052070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.126211391191176 
 12/31  02:00:00,0.639022386396114,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.086395389264081E-002 
 12/31  03:00:00,0.575579080085432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.899980061223578E-002 
 12/31  04:00:00,0.565549219002702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.251519697724061E-002 
 12/31  05:00:00,0.599957032532487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.108822168382437 
 12/31  06:00:00,0.819703228570725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.267047531143389 
 12/31  07:00:00,1.31012701208679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.562988013384962 
 12/31  08:00:00,1.68496964979589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.644479743569457 
 12/31  09:00:00,1.62738848917043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.625155638279697 
 12/31  10:00:00,1.44829176285963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.559400232399036 
 12/31  11:00:00,1.37206368995393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.481038814713649 
 12/31  12:00:00,1.31979158382150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.410842825040569 
 12/31  13:00:00,1.24609746297836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.357053540145576 
 12/31  14:00:00,1.18724186850348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.324404768791491 
 12/31  15:00:00,1.15961222537219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.292847405152120 
 12/31  16:00:00,1.24630466218331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.296854710243787 
 12/31  17:00:00,1.56343895274261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.337402772025132 
 12/31  18:00:00,2.09860474274201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.419491964374689 
 12/31  19:00:00,2.41795283871704,0.000000000000000E+000,0.000000000000000E+000,9.104860998890111E-003,3.215237600411022E-003,1.232009859930116E-002,3.215237600411022E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.501328661724550 
 12/31  20:00:00,2.30966015375342,0.000000000000000E+000,0.000000000000000E+000,2.403354323171151E-002,8.324374450630345E-003,3.235791768234177E-002,8.324374450630345E-003,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.519294986269643 
 12/31  21:00:00,2.19782620990204,0.000000000000000E+000,0.000000000000000E+000,3.621984690395767E-002,1.239433179698770E-002,4.861417870094518E-002,1.239433179698770E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.474658390596936 
 12/31  22:00:00,1.99899481766467,0.000000000000000E+000,0.000000000000000E+000,3.599610415270584E-002,1.224645806626553E-002,4.824256221897140E-002,1.224645806626553E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.415415035118204 
 12/31  23:00:00,1.58403811745552,0.000000000000000E+000,0.000000000000000E+000,1.189115105847285E-002,4.054380325518137E-003,1.594553138399101E-002,4.054380325518137E-003,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.327225744778792 
 12/31  24:00:00,1.18670745607510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.229366240498296 
